Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
110154,Avon Way K,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
110154,Avon Way K,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
110154,Avon Way K,2023-06-14T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.2
110154,Avon Way K,2023-06-14T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.42
110154,Avon Way K,2023-06-14T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
110154,Avon Way K,2023-06-14T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.73
110154,Avon Way K,2023-06-14T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.21
110154,Avon Way K,2023-06-14T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.62
110154,Avon Way K,2023-06-14T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,25.2
110154,Avon Way K,2023-06-14T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.8
110154,Avon Way K,2023-06-14T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.2
110154,Avon Way K,2023-06-14T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.1
110154,Avon Way K,2023-06-14T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
110154,Avon Way K,2023-06-14T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-14T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110154,Avon Way K,2023-06-14T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.33
110154,Avon Way K,2023-06-14T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-14T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.66
110154,Avon Way K,2023-06-14T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110154,Avon Way K,2023-06-14T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110154,Avon Way K,2023-06-14T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-14T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110154,Avon Way K,2023-06-14T15:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-14T15:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-14T15:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-14T15:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-14T15:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.02
110154,Avon Way K,2023-06-14T15:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-14T15:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T15:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T15:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-14T15:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-14T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-14T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-14T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.32
110154,Avon Way K,2023-06-14T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.98
110154,Avon Way K,2023-06-14T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.92
110154,Avon Way K,2023-06-14T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.63
110154,Avon Way K,2023-06-14T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
110154,Avon Way K,2023-06-14T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.0
110154,Avon Way K,2023-06-14T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.1
110154,Avon Way K,2023-06-14T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.3
110154,Avon Way K,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,35.6
110154,Avon Way K,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110154,Avon Way K,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
110154,Avon Way K,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110154,Avon Way K,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
110154,Avon Way K,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110154,Avon Way K,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
110154,Avon Way K,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
110154,Avon Way K,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
110154,Avon Way K,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
110154,Avon Way K,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,0.19
110154,Avon Way K,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.4
110154,Avon Way K,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.67
110154,Avon Way K,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
110154,Avon Way K,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
110154,Avon Way K,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
110154,Avon Way K,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
110154,Avon Way K,2023-06-14T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110154,Avon Way K,2023-06-14T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-14T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
110154,Avon Way K,2023-06-14T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.32
110154,Avon Way K,2023-06-14T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.34
110154,Avon Way K,2023-06-14T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.29
110154,Avon Way K,2023-06-14T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,17.4
110154,Avon Way K,2023-06-14T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.5
110154,Avon Way K,2023-06-14T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.7
110154,Avon Way K,2023-06-14T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.4
110154,Avon Way K,2023-06-14T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
110154,Avon Way K,2023-06-14T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-14T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-14T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.45
110154,Avon Way K,2023-06-14T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-14T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.11
110154,Avon Way K,2023-06-14T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110154,Avon Way K,2023-06-14T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110154,Avon Way K,2023-06-14T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-14T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110154,Avon Way K,2023-06-14T15:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-14T15:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-14T15:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-14T15:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-14T15:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.02
110154,Avon Way K,2023-06-14T15:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-14T15:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T15:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T15:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-14T15:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-14T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-06-14T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.1
110154,Avon Way K,2023-06-14T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.48
110154,Avon Way K,2023-06-14T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.86
110154,Avon Way K,2023-06-14T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.79
110154,Avon Way K,2023-06-14T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.41
110154,Avon Way K,2023-06-14T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
110154,Avon Way K,2023-06-14T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
110154,Avon Way K,2023-06-14T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
110154,Avon Way K,2023-06-14T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.6
110154,Avon Way K,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,35.5
110154,Avon Way K,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110154,Avon Way K,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
110154,Avon Way K,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110154,Avon Way K,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
110154,Avon Way K,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110154,Avon Way K,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
110154,Avon Way K,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
110154,Avon Way K,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
110154,Avon Way K,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
110154,Avon Way K,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,0.37
110154,Avon Way K,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.33
110154,Avon Way K,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.6
110154,Avon Way K,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
110154,Avon Way K,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
110154,Avon Way K,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
110154,Avon Way K,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
110154,Avon Way K,2023-06-14T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-06-14T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.66
110154,Avon Way K,2023-06-14T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.96
110154,Avon Way K,2023-06-14T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-2.1
110154,Avon Way K,2023-06-14T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.47
110154,Avon Way K,2023-06-14T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.08
110154,Avon Way K,2023-06-14T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,21.7
110154,Avon Way K,2023-06-14T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.0
110154,Avon Way K,2023-06-14T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.6
110154,Avon Way K,2023-06-14T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.8
110154,Avon Way K,2023-06-14T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110154,Avon Way K,2023-06-14T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-14T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-06-14T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.68
110154,Avon Way K,2023-06-14T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-14T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.2
110154,Avon Way K,2023-06-14T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110154,Avon Way K,2023-06-14T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110154,Avon Way K,2023-06-14T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-14T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110154,Avon Way K,2023-06-14T15:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-14T15:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-14T15:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-14T15:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-14T15:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-14T15:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-14T15:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T15:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T15:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-14T15:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-14T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
110154,Avon Way K,2023-06-14T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.08
110154,Avon Way K,2023-06-14T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.18
110154,Avon Way K,2023-06-14T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.12
110154,Avon Way K,2023-06-14T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.17
110154,Avon Way K,2023-06-14T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.38
110154,Avon Way K,2023-06-14T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
110154,Avon Way K,2023-06-14T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110154,Avon Way K,2023-06-14T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.2
110154,Avon Way K,2023-06-14T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.0
110154,Avon Way K,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,35.4
110154,Avon Way K,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110154,Avon Way K,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
110154,Avon Way K,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110154,Avon Way K,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
110154,Avon Way K,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110154,Avon Way K,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
110154,Avon Way K,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
110154,Avon Way K,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
110154,Avon Way K,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
110154,Avon Way K,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.73
110154,Avon Way K,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.53
110154,Avon Way K,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.94
110154,Avon Way K,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
110154,Avon Way K,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
110154,Avon Way K,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
110154,Avon Way K,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
110154,Avon Way K,2023-06-14T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-14T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.69
110154,Avon Way K,2023-06-14T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110154,Avon Way K,2023-06-14T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.89
110154,Avon Way K,2023-06-14T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.63
110154,Avon Way K,2023-06-14T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,-0.39
110154,Avon Way K,2023-06-14T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,16.1
110154,Avon Way K,2023-06-14T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.4
110154,Avon Way K,2023-06-14T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.5
110154,Avon Way K,2023-06-14T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.0
110154,Avon Way K,2023-06-14T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110154,Avon Way K,2023-06-14T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-14T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110154,Avon Way K,2023-06-14T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.49
110154,Avon Way K,2023-06-14T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-14T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.35
110154,Avon Way K,2023-06-14T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110154,Avon Way K,2023-06-14T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110154,Avon Way K,2023-06-14T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-14T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110154,Avon Way K,2023-06-14T14:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-14T14:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-14T14:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-14T14:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-14T14:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-14T14:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-14T14:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T14:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T14:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-14T14:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-14T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-06-14T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
110154,Avon Way K,2023-06-14T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
110154,Avon Way K,2023-06-14T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.19
110154,Avon Way K,2023-06-14T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.13
110154,Avon Way K,2023-06-14T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.73
110154,Avon Way K,2023-06-14T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
110154,Avon Way K,2023-06-14T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110154,Avon Way K,2023-06-14T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.8
110154,Avon Way K,2023-06-14T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.4
110154,Avon Way K,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,35.3
110154,Avon Way K,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110154,Avon Way K,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
110154,Avon Way K,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110154,Avon Way K,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
110154,Avon Way K,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110154,Avon Way K,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
110154,Avon Way K,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
110154,Avon Way K,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
110154,Avon Way K,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
110154,Avon Way K,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,2.05
110154,Avon Way K,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.77
110154,Avon Way K,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.65
110154,Avon Way K,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
110154,Avon Way K,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
110154,Avon Way K,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
110154,Avon Way K,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
110154,Avon Way K,2023-06-14T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-14T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.48
110154,Avon Way K,2023-06-14T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
110154,Avon Way K,2023-06-14T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.81
110154,Avon Way K,2023-06-14T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.13
110154,Avon Way K,2023-06-14T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.0
110154,Avon Way K,2023-06-14T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.0
110154,Avon Way K,2023-06-14T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.1
110154,Avon Way K,2023-06-14T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.4
110154,Avon Way K,2023-06-14T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.9
110154,Avon Way K,2023-06-14T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
110154,Avon Way K,2023-06-14T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-14T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
110154,Avon Way K,2023-06-14T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.38
110154,Avon Way K,2023-06-14T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-14T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.71
110154,Avon Way K,2023-06-14T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110154,Avon Way K,2023-06-14T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110154,Avon Way K,2023-06-14T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-14T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.6
110154,Avon Way K,2023-06-14T14:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-14T14:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-14T14:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-14T14:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-14T14:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-14T14:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-14T14:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T14:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T14:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-14T14:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-14T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-06-14T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-14T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
110154,Avon Way K,2023-06-14T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.69
110154,Avon Way K,2023-06-14T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.27
110154,Avon Way K,2023-06-14T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.99
110154,Avon Way K,2023-06-14T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
110154,Avon Way K,2023-06-14T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.9
110154,Avon Way K,2023-06-14T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.4
110154,Avon Way K,2023-06-14T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
110154,Avon Way K,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,35.2
110154,Avon Way K,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110154,Avon Way K,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
110154,Avon Way K,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110154,Avon Way K,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
110154,Avon Way K,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110154,Avon Way K,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
110154,Avon Way K,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
110154,Avon Way K,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
110154,Avon Way K,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
110154,Avon Way K,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.11
110154,Avon Way K,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.9
110154,Avon Way K,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.05
110154,Avon Way K,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
110154,Avon Way K,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
110154,Avon Way K,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
110154,Avon Way K,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
110154,Avon Way K,2023-06-14T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110154,Avon Way K,2023-06-14T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.63
110154,Avon Way K,2023-06-14T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-14T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.94
110154,Avon Way K,2023-06-14T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.86
110154,Avon Way K,2023-06-14T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.36
110154,Avon Way K,2023-06-14T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,21.8
110154,Avon Way K,2023-06-14T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.4
110154,Avon Way K,2023-06-14T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.5
110154,Avon Way K,2023-06-14T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.2
110154,Avon Way K,2023-06-14T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110154,Avon Way K,2023-06-14T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-14T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110154,Avon Way K,2023-06-14T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.43
110154,Avon Way K,2023-06-14T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-14T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.7
110154,Avon Way K,2023-06-14T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110154,Avon Way K,2023-06-14T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110154,Avon Way K,2023-06-14T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-14T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.7
110154,Avon Way K,2023-06-14T14:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-14T14:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-14T14:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-14T14:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-14T14:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-14T14:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-14T14:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T14:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T14:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-14T14:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-14T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
110154,Avon Way K,2023-06-14T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-14T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
110154,Avon Way K,2023-06-14T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.36
110154,Avon Way K,2023-06-14T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.56
110154,Avon Way K,2023-06-14T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.92
110154,Avon Way K,2023-06-14T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
110154,Avon Way K,2023-06-14T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.6
110154,Avon Way K,2023-06-14T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.4
110154,Avon Way K,2023-06-14T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.2
110154,Avon Way K,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,35.1
110154,Avon Way K,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110154,Avon Way K,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
110154,Avon Way K,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110154,Avon Way K,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
110154,Avon Way K,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110154,Avon Way K,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
110154,Avon Way K,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
110154,Avon Way K,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
110154,Avon Way K,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
110154,Avon Way K,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.98
110154,Avon Way K,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.32
110154,Avon Way K,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.82
110154,Avon Way K,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
110154,Avon Way K,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
110154,Avon Way K,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
110154,Avon Way K,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
110154,Avon Way K,2023-06-14T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-14T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.77
110154,Avon Way K,2023-06-14T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.37
110154,Avon Way K,2023-06-14T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.58
110154,Avon Way K,2023-06-14T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.88
110154,Avon Way K,2023-06-14T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.44
110154,Avon Way K,2023-06-14T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,20.8
110154,Avon Way K,2023-06-14T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.6
110154,Avon Way K,2023-06-14T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.4
110154,Avon Way K,2023-06-14T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.2
110154,Avon Way K,2023-06-14T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110154,Avon Way K,2023-06-14T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-14T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-06-14T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.65
110154,Avon Way K,2023-06-14T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-14T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.59
110154,Avon Way K,2023-06-14T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110154,Avon Way K,2023-06-14T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110154,Avon Way K,2023-06-14T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-14T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
110154,Avon Way K,2023-06-14T14:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-14T14:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-14T14:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-14T14:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-14T14:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-14T14:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-14T14:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T14:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T14:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-14T14:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-14T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-14T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-14T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.38
110154,Avon Way K,2023-06-14T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.61
110154,Avon Way K,2023-06-14T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.18
110154,Avon Way K,2023-06-14T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.5
110154,Avon Way K,2023-06-14T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
110154,Avon Way K,2023-06-14T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110154,Avon Way K,2023-06-14T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.8
110154,Avon Way K,2023-06-14T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.8
110154,Avon Way K,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,35.0
110154,Avon Way K,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110154,Avon Way K,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
110154,Avon Way K,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110154,Avon Way K,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
110154,Avon Way K,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110154,Avon Way K,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
110154,Avon Way K,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
110154,Avon Way K,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
110154,Avon Way K,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
110154,Avon Way K,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.46
110154,Avon Way K,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.12
110154,Avon Way K,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.56
110154,Avon Way K,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
110154,Avon Way K,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
110154,Avon Way K,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
110154,Avon Way K,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
110154,Avon Way K,2023-06-14T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.2
110154,Avon Way K,2023-06-14T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.97
110154,Avon Way K,2023-06-14T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.43
110154,Avon Way K,2023-06-14T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.98
110154,Avon Way K,2023-06-14T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.78
110154,Avon Way K,2023-06-14T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.4
110154,Avon Way K,2023-06-14T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,24.6
110154,Avon Way K,2023-06-14T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.8
110154,Avon Way K,2023-06-14T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.7
110154,Avon Way K,2023-06-14T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.2
110154,Avon Way K,2023-06-14T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110154,Avon Way K,2023-06-14T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-14T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-14T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.34
110154,Avon Way K,2023-06-14T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-06-14T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.74
110154,Avon Way K,2023-06-14T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110154,Avon Way K,2023-06-14T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110154,Avon Way K,2023-06-14T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-14T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.4
110154,Avon Way K,2023-06-14T14:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-14T14:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-14T14:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-14T14:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-14T14:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-14T14:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-14T14:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T14:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T14:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-14T14:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-14T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-06-14T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-14T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.37
110154,Avon Way K,2023-06-14T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.25
110154,Avon Way K,2023-06-14T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.21
110154,Avon Way K,2023-06-14T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.46
110154,Avon Way K,2023-06-14T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
110154,Avon Way K,2023-06-14T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.1
110154,Avon Way K,2023-06-14T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.6
110154,Avon Way K,2023-06-14T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.4
110154,Avon Way K,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,34.8
110154,Avon Way K,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
110154,Avon Way K,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
110154,Avon Way K,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110154,Avon Way K,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
110154,Avon Way K,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110154,Avon Way K,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
110154,Avon Way K,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
110154,Avon Way K,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
110154,Avon Way K,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
110154,Avon Way K,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,1.01
110154,Avon Way K,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.67
110154,Avon Way K,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.08
110154,Avon Way K,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
110154,Avon Way K,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
110154,Avon Way K,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
110154,Avon Way K,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
110154,Avon Way K,2023-06-14T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.3
110154,Avon Way K,2023-06-14T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.51
110154,Avon Way K,2023-06-14T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
110154,Avon Way K,2023-06-14T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.35
110154,Avon Way K,2023-06-14T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.72
110154,Avon Way K,2023-06-14T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,-0.78
110154,Avon Way K,2023-06-14T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,15.8
110154,Avon Way K,2023-06-14T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.4
110154,Avon Way K,2023-06-14T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.6
110154,Avon Way K,2023-06-14T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.5
110154,Avon Way K,2023-06-14T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110154,Avon Way K,2023-06-14T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-14T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-06-14T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.83
110154,Avon Way K,2023-06-14T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110154,Avon Way K,2023-06-14T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.71
110154,Avon Way K,2023-06-14T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
110154,Avon Way K,2023-06-14T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110154,Avon Way K,2023-06-14T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-14T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.0
110154,Avon Way K,2023-06-14T14:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-14T14:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-14T14:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-14T14:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-14T14:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-14T14:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-14T14:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T14:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T14:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-14T14:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-14T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-14T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-06-14T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
110154,Avon Way K,2023-06-14T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.21
110154,Avon Way K,2023-06-14T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.64
110154,Avon Way K,2023-06-14T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.02
110154,Avon Way K,2023-06-14T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
110154,Avon Way K,2023-06-14T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110154,Avon Way K,2023-06-14T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
110154,Avon Way K,2023-06-14T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.1
110154,Avon Way K,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,34.7
110154,Avon Way K,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
110154,Avon Way K,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
110154,Avon Way K,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110154,Avon Way K,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
110154,Avon Way K,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110154,Avon Way K,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
110154,Avon Way K,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
110154,Avon Way K,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
110154,Avon Way K,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
110154,Avon Way K,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,3.75
110154,Avon Way K,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.8
110154,Avon Way K,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.6
110154,Avon Way K,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
110154,Avon Way K,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
110154,Avon Way K,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
110154,Avon Way K,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
110154,Avon Way K,2023-06-14T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-14T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-06-14T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.01
110154,Avon Way K,2023-06-14T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.47
110154,Avon Way K,2023-06-14T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.49
110154,Avon Way K,2023-06-14T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.2
110154,Avon Way K,2023-06-14T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,17.2
110154,Avon Way K,2023-06-14T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.8
110154,Avon Way K,2023-06-14T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.8
110154,Avon Way K,2023-06-14T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.1
110154,Avon Way K,2023-06-14T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-14T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-14T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110154,Avon Way K,2023-06-14T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.83
110154,Avon Way K,2023-06-14T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-14T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-3.13
110154,Avon Way K,2023-06-14T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.9
110154,Avon Way K,2023-06-14T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110154,Avon Way K,2023-06-14T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-14T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.3
110154,Avon Way K,2023-06-14T13:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-14T13:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-14T13:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-14T13:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-14T13:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-14T13:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-14T13:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T13:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T13:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-14T13:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-14T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
110154,Avon Way K,2023-06-14T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-14T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.22
110154,Avon Way K,2023-06-14T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.56
110154,Avon Way K,2023-06-14T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.43
110154,Avon Way K,2023-06-14T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.25
110154,Avon Way K,2023-06-14T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
110154,Avon Way K,2023-06-14T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
110154,Avon Way K,2023-06-14T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.5
110154,Avon Way K,2023-06-14T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.2
110154,Avon Way K,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,34.6
110154,Avon Way K,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
110154,Avon Way K,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
110154,Avon Way K,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110154,Avon Way K,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
110154,Avon Way K,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110154,Avon Way K,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
110154,Avon Way K,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
110154,Avon Way K,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
