Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
110154,Avon Way K,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.58
110154,Avon Way K,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.34
110154,Avon Way K,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,3.42
110154,Avon Way K,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
110154,Avon Way K,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
110154,Avon Way K,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
110154,Avon Way K,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
110154,Avon Way K,2023-06-14T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-14T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.47
110154,Avon Way K,2023-06-14T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-14T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-14T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.07
110154,Avon Way K,2023-06-14T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.42
110154,Avon Way K,2023-06-14T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,17.3
110154,Avon Way K,2023-06-14T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.5
110154,Avon Way K,2023-06-14T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.1
110154,Avon Way K,2023-06-14T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.8
110154,Avon Way K,2023-06-14T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-14T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-14T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110154,Avon Way K,2023-06-14T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.51
110154,Avon Way K,2023-06-14T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-06-14T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-3.84
110154,Avon Way K,2023-06-14T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.7
110154,Avon Way K,2023-06-14T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110154,Avon Way K,2023-06-14T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-14T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.4
110154,Avon Way K,2023-06-14T13:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-14T13:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-14T13:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-14T13:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-14T13:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-14T13:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-14T13:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T13:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T13:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-14T13:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-14T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-14T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-14T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
110154,Avon Way K,2023-06-14T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.79
110154,Avon Way K,2023-06-14T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.46
110154,Avon Way K,2023-06-14T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.62
110154,Avon Way K,2023-06-14T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
110154,Avon Way K,2023-06-14T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
110154,Avon Way K,2023-06-14T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.8
110154,Avon Way K,2023-06-14T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.2
110154,Avon Way K,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,34.5
110154,Avon Way K,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
110154,Avon Way K,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
110154,Avon Way K,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
110154,Avon Way K,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
110154,Avon Way K,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110154,Avon Way K,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
110154,Avon Way K,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
110154,Avon Way K,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
110154,Avon Way K,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
110154,Avon Way K,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.11
110154,Avon Way K,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.57
110154,Avon Way K,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.1
110154,Avon Way K,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
110154,Avon Way K,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
110154,Avon Way K,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
110154,Avon Way K,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
110154,Avon Way K,2023-06-14T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.31
110154,Avon Way K,2023-06-14T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.6
110154,Avon Way K,2023-06-14T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-14T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.32
110154,Avon Way K,2023-06-14T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.46
110154,Avon Way K,2023-06-14T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.26
110154,Avon Way K,2023-06-14T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,14.3
110154,Avon Way K,2023-06-14T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.6
110154,Avon Way K,2023-06-14T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.1
110154,Avon Way K,2023-06-14T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.2
110154,Avon Way K,2023-06-14T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-14T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-14T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-06-14T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.57
110154,Avon Way K,2023-06-14T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-06-14T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-3.71
110154,Avon Way K,2023-06-14T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
110154,Avon Way K,2023-06-14T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110154,Avon Way K,2023-06-14T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-14T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.2
110154,Avon Way K,2023-06-14T13:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-14T13:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-14T13:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-14T13:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-14T13:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-14T13:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-14T13:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T13:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T13:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-14T13:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-14T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-06-14T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-14T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
110154,Avon Way K,2023-06-14T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.21
110154,Avon Way K,2023-06-14T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.63
110154,Avon Way K,2023-06-14T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.48
110154,Avon Way K,2023-06-14T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
110154,Avon Way K,2023-06-14T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.3
110154,Avon Way K,2023-06-14T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
110154,Avon Way K,2023-06-14T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.4
110154,Avon Way K,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,34.3
110154,Avon Way K,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
110154,Avon Way K,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
110154,Avon Way K,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110154,Avon Way K,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
110154,Avon Way K,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110154,Avon Way K,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
110154,Avon Way K,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
110154,Avon Way K,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
110154,Avon Way K,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
110154,Avon Way K,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,2.21
110154,Avon Way K,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.4
110154,Avon Way K,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,0.8
110154,Avon Way K,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
110154,Avon Way K,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
110154,Avon Way K,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
110154,Avon Way K,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
110154,Avon Way K,2023-06-14T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.44
110154,Avon Way K,2023-06-14T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.63
110154,Avon Way K,2023-06-14T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.27
110154,Avon Way K,2023-06-14T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.46
110154,Avon Way K,2023-06-14T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.2
110154,Avon Way K,2023-06-14T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,-0.6
110154,Avon Way K,2023-06-14T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,18.0
110154,Avon Way K,2023-06-14T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.2
110154,Avon Way K,2023-06-14T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.9
110154,Avon Way K,2023-06-14T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.3
110154,Avon Way K,2023-06-14T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110154,Avon Way K,2023-06-14T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-14T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-14T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.48
110154,Avon Way K,2023-06-14T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-14T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,-3.1
110154,Avon Way K,2023-06-14T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
110154,Avon Way K,2023-06-14T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110154,Avon Way K,2023-06-14T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-14T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.8
110154,Avon Way K,2023-06-14T13:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-14T13:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-14T13:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-14T13:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-14T13:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-14T13:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-14T13:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T13:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T13:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-14T13:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-14T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-14T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
110154,Avon Way K,2023-06-14T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
110154,Avon Way K,2023-06-14T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.82
110154,Avon Way K,2023-06-14T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.39
110154,Avon Way K,2023-06-14T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.3
110154,Avon Way K,2023-06-14T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
110154,Avon Way K,2023-06-14T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.8
110154,Avon Way K,2023-06-14T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.7
110154,Avon Way K,2023-06-14T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.1
110154,Avon Way K,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,34.2
110154,Avon Way K,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
110154,Avon Way K,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
110154,Avon Way K,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110154,Avon Way K,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
110154,Avon Way K,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110154,Avon Way K,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
110154,Avon Way K,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
110154,Avon Way K,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
110154,Avon Way K,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
110154,Avon Way K,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.55
110154,Avon Way K,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.58
110154,Avon Way K,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,1.21
110154,Avon Way K,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
110154,Avon Way K,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
110154,Avon Way K,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
110154,Avon Way K,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
110154,Avon Way K,2023-06-14T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-14T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.48
110154,Avon Way K,2023-06-14T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.19
110154,Avon Way K,2023-06-14T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.23
110154,Avon Way K,2023-06-14T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.12
110154,Avon Way K,2023-06-14T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-06-14T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,14.8
110154,Avon Way K,2023-06-14T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.5
110154,Avon Way K,2023-06-14T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.4
110154,Avon Way K,2023-06-14T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.8
110154,Avon Way K,2023-06-14T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110154,Avon Way K,2023-06-14T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-14T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110154,Avon Way K,2023-06-14T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.26
110154,Avon Way K,2023-06-14T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-14T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-4.56
110154,Avon Way K,2023-06-14T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.6
110154,Avon Way K,2023-06-14T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110154,Avon Way K,2023-06-14T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-14T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.1
110154,Avon Way K,2023-06-14T13:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-14T13:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-14T13:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-14T13:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-14T13:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-14T13:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-14T13:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T13:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T13:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-14T13:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-14T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.4
110154,Avon Way K,2023-06-14T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.2
110154,Avon Way K,2023-06-14T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
110154,Avon Way K,2023-06-14T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.58
110154,Avon Way K,2023-06-14T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.03
110154,Avon Way K,2023-06-14T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.26
110154,Avon Way K,2023-06-14T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
110154,Avon Way K,2023-06-14T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.6
110154,Avon Way K,2023-06-14T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.5
110154,Avon Way K,2023-06-14T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.9
110154,Avon Way K,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,34.1
110154,Avon Way K,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
110154,Avon Way K,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
110154,Avon Way K,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
110154,Avon Way K,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
110154,Avon Way K,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110154,Avon Way K,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
110154,Avon Way K,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
110154,Avon Way K,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
110154,Avon Way K,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
110154,Avon Way K,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.98
110154,Avon Way K,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.45
110154,Avon Way K,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.4
110154,Avon Way K,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
110154,Avon Way K,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
110154,Avon Way K,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
110154,Avon Way K,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
110154,Avon Way K,2023-06-14T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-06-14T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.27
110154,Avon Way K,2023-06-14T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
110154,Avon Way K,2023-06-14T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.1
110154,Avon Way K,2023-06-14T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-06-14T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,-0.57
110154,Avon Way K,2023-06-14T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,14.6
110154,Avon Way K,2023-06-14T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.9
110154,Avon Way K,2023-06-14T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.0
110154,Avon Way K,2023-06-14T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.0
110154,Avon Way K,2023-06-14T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110154,Avon Way K,2023-06-14T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-14T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-14T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.14
110154,Avon Way K,2023-06-14T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110154,Avon Way K,2023-06-14T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,-4.66
110154,Avon Way K,2023-06-14T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.2
110154,Avon Way K,2023-06-14T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110154,Avon Way K,2023-06-14T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-14T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.4
110154,Avon Way K,2023-06-14T13:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-14T13:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-14T13:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-14T13:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-14T13:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-14T13:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.05
110154,Avon Way K,2023-06-14T13:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T13:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-14T13:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-14T13:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-14T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
110154,Avon Way K,2023-06-14T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
110154,Avon Way K,2023-06-14T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.31
110154,Avon Way K,2023-06-14T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.58
110154,Avon Way K,2023-06-14T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.23
110154,Avon Way K,2023-06-14T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.76
110154,Avon Way K,2023-06-14T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
110154,Avon Way K,2023-06-14T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.4
110154,Avon Way K,2023-06-14T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.0
110154,Avon Way K,2023-06-14T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.7
110154,Avon Way K,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,34.0
110154,Avon Way K,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
110154,Avon Way K,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
110154,Avon Way K,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110154,Avon Way K,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
110154,Avon Way K,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110154,Avon Way K,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
110154,Avon Way K,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
110154,Avon Way K,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
110154,Avon Way K,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
110154,Avon Way K,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.62
110154,Avon Way K,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.43
110154,Avon Way K,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,1.4
110154,Avon Way K,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
110154,Avon Way K,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
110154,Avon Way K,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
110154,Avon Way K,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
110154,Avon Way K,2023-06-14T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-14T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.34
110154,Avon Way K,2023-06-14T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
110154,Avon Way K,2023-06-14T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.5
110154,Avon Way K,2023-06-14T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.93
110154,Avon Way K,2023-06-14T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,-0.47
110154,Avon Way K,2023-06-14T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,15.5
110154,Avon Way K,2023-06-14T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.0
110154,Avon Way K,2023-06-14T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.3
110154,Avon Way K,2023-06-14T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.0
110154,Avon Way K,2023-06-14T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110154,Avon Way K,2023-06-14T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-14T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-14T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.7
110154,Avon Way K,2023-06-14T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-14T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-4.8
110154,Avon Way K,2023-06-14T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.6
110154,Avon Way K,2023-06-14T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110154,Avon Way K,2023-06-14T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-14T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.1
110154,Avon Way K,2023-06-14T12:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-14T12:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-14T12:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-14T12:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-14T12:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-14T12:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-14T12:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T12:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T12:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-14T12:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-14T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-14T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-06-14T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
110154,Avon Way K,2023-06-14T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.46
110154,Avon Way K,2023-06-14T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.87
110154,Avon Way K,2023-06-14T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.58
110154,Avon Way K,2023-06-14T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
110154,Avon Way K,2023-06-14T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
110154,Avon Way K,2023-06-14T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
110154,Avon Way K,2023-06-14T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
110154,Avon Way K,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,33.8
110154,Avon Way K,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
110154,Avon Way K,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
110154,Avon Way K,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110154,Avon Way K,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
110154,Avon Way K,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110154,Avon Way K,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
110154,Avon Way K,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
110154,Avon Way K,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
110154,Avon Way K,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
110154,Avon Way K,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,4.72
110154,Avon Way K,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,4.88
110154,Avon Way K,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,0.44
110154,Avon Way K,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
110154,Avon Way K,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
110154,Avon Way K,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
110154,Avon Way K,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
110154,Avon Way K,2023-06-14T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-14T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.39
110154,Avon Way K,2023-06-14T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
110154,Avon Way K,2023-06-14T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.47
110154,Avon Way K,2023-06-14T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.77
110154,Avon Way K,2023-06-14T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.79
110154,Avon Way K,2023-06-14T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,15.5
110154,Avon Way K,2023-06-14T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.4
110154,Avon Way K,2023-06-14T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.7
110154,Avon Way K,2023-06-14T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.9
110154,Avon Way K,2023-06-14T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-14T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-14T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110154,Avon Way K,2023-06-14T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-14T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-14T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-4.47
110154,Avon Way K,2023-06-14T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.7
110154,Avon Way K,2023-06-14T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110154,Avon Way K,2023-06-14T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-14T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.6
110154,Avon Way K,2023-06-14T12:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-14T12:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-14T12:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-14T12:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-14T12:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-14T12:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-14T12:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T12:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T12:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-14T12:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-14T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-06-14T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
110154,Avon Way K,2023-06-14T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.45
110154,Avon Way K,2023-06-14T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.25
110154,Avon Way K,2023-06-14T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.35
110154,Avon Way K,2023-06-14T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.83
110154,Avon Way K,2023-06-14T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
110154,Avon Way K,2023-06-14T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
110154,Avon Way K,2023-06-14T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.9
110154,Avon Way K,2023-06-14T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.0
110154,Avon Way K,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,33.7
110154,Avon Way K,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110154,Avon Way K,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
110154,Avon Way K,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110154,Avon Way K,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
110154,Avon Way K,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110154,Avon Way K,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
110154,Avon Way K,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
110154,Avon Way K,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
110154,Avon Way K,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
110154,Avon Way K,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,4.77
110154,Avon Way K,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,3.93
110154,Avon Way K,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,0.1
110154,Avon Way K,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
110154,Avon Way K,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
110154,Avon Way K,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
110154,Avon Way K,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
110154,Avon Way K,2023-06-14T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.17
110154,Avon Way K,2023-06-14T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.11
110154,Avon Way K,2023-06-14T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
110154,Avon Way K,2023-06-14T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.23
110154,Avon Way K,2023-06-14T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.15
110154,Avon Way K,2023-06-14T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,-0.18
110154,Avon Way K,2023-06-14T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,15.1
110154,Avon Way K,2023-06-14T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.9
110154,Avon Way K,2023-06-14T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.4
110154,Avon Way K,2023-06-14T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.3
110154,Avon Way K,2023-06-14T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-14T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110154,Avon Way K,2023-06-14T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-14T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.92
110154,Avon Way K,2023-06-14T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110154,Avon Way K,2023-06-14T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.74
110154,Avon Way K,2023-06-14T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
110154,Avon Way K,2023-06-14T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110154,Avon Way K,2023-06-14T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-14T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
110154,Avon Way K,2023-06-14T12:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-14T12:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-14T12:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-14T12:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-14T12:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-14T12:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-14T12:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T12:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T12:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-14T12:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-14T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
110154,Avon Way K,2023-06-14T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110154,Avon Way K,2023-06-14T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.19
110154,Avon Way K,2023-06-14T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.99
110154,Avon Way K,2023-06-14T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.2
110154,Avon Way K,2023-06-14T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.21
110154,Avon Way K,2023-06-14T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.3
110154,Avon Way K,2023-06-14T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.8
110154,Avon Way K,2023-06-14T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
110154,Avon Way K,2023-06-14T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.5
110154,Avon Way K,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,33.5
110154,Avon Way K,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
110154,Avon Way K,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
110154,Avon Way K,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110154,Avon Way K,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
110154,Avon Way K,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110154,Avon Way K,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
110154,Avon Way K,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
110154,Avon Way K,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
110154,Avon Way K,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,3.71
110154,Avon Way K,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,2.07
110154,Avon Way K,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,1.15
110154,Avon Way K,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
110154,Avon Way K,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
110154,Avon Way K,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
110154,Avon Way K,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
110154,Avon Way K,2023-06-14T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110154,Avon Way K,2023-06-14T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.72
110154,Avon Way K,2023-06-14T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
110154,Avon Way K,2023-06-14T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.2
110154,Avon Way K,2023-06-14T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.41
110154,Avon Way K,2023-06-14T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.11
110154,Avon Way K,2023-06-14T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,17.3
110154,Avon Way K,2023-06-14T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.6
110154,Avon Way K,2023-06-14T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.9
110154,Avon Way K,2023-06-14T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.7
110154,Avon Way K,2023-06-14T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-14T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110154,Avon Way K,2023-06-14T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-14T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.82
110154,Avon Way K,2023-06-14T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110154,Avon Way K,2023-06-14T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,-5.12
110154,Avon Way K,2023-06-14T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.5
110154,Avon Way K,2023-06-14T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110154,Avon Way K,2023-06-14T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-14T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.2
110154,Avon Way K,2023-06-14T12:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-14T12:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-14T12:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-14T12:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-14T12:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-14T12:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-14T12:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T12:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T12:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-14T12:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-14T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.42
110154,Avon Way K,2023-06-14T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110154,Avon Way K,2023-06-14T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
110154,Avon Way K,2023-06-14T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.97
110154,Avon Way K,2023-06-14T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.75
110154,Avon Way K,2023-06-14T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.3
110154,Avon Way K,2023-06-14T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
110154,Avon Way K,2023-06-14T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.7
110154,Avon Way K,2023-06-14T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
110154,Avon Way K,2023-06-14T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
110154,Avon Way K,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,33.4
110154,Avon Way K,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
110154,Avon Way K,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
110154,Avon Way K,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110154,Avon Way K,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
110154,Avon Way K,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110154,Avon Way K,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
110154,Avon Way K,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
110154,Avon Way K,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
110154,Avon Way K,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
110154,Avon Way K,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.06
110154,Avon Way K,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.68
110154,Avon Way K,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
110154,Avon Way K,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
110154,Avon Way K,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
110154,Avon Way K,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
110154,Avon Way K,2023-06-14T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-14T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.14
110154,Avon Way K,2023-06-14T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
110154,Avon Way K,2023-06-14T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.98
110154,Avon Way K,2023-06-14T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.77
110154,Avon Way K,2023-06-14T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-14T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,15.4
110154,Avon Way K,2023-06-14T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.8
110154,Avon Way K,2023-06-14T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.0
110154,Avon Way K,2023-06-14T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.1
110154,Avon Way K,2023-06-14T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-14T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110154,Avon Way K,2023-06-14T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
110154,Avon Way K,2023-06-14T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.66
110154,Avon Way K,2023-06-14T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110154,Avon Way K,2023-06-14T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-4.04
110154,Avon Way K,2023-06-14T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.5
110154,Avon Way K,2023-06-14T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
110154,Avon Way K,2023-06-14T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-14T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.7
110154,Avon Way K,2023-06-14T12:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-14T12:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-14T12:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-14T12:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-14T12:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-14T12:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-14T12:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T12:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T12:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-14T12:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-14T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
110154,Avon Way K,2023-06-14T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.39
110154,Avon Way K,2023-06-14T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
110154,Avon Way K,2023-06-14T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.38
110154,Avon Way K,2023-06-14T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.67
110154,Avon Way K,2023-06-14T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.58
110154,Avon Way K,2023-06-14T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
110154,Avon Way K,2023-06-14T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110154,Avon Way K,2023-06-14T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
110154,Avon Way K,2023-06-14T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.5
110154,Avon Way K,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,33.2
110154,Avon Way K,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
110154,Avon Way K,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
110154,Avon Way K,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
