Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
110154,Avon Way K,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110154,Avon Way K,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
110154,Avon Way K,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
110154,Avon Way K,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
110154,Avon Way K,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
110154,Avon Way K,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.34
110154,Avon Way K,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,4.81
110154,Avon Way K,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,0.43
110154,Avon Way K,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
110154,Avon Way K,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
110154,Avon Way K,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
110154,Avon Way K,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
110154,Avon Way K,2023-06-14T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.45
110154,Avon Way K,2023-06-14T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.98
110154,Avon Way K,2023-06-14T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.3
110154,Avon Way K,2023-06-14T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.4
110154,Avon Way K,2023-06-14T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.84
110154,Avon Way K,2023-06-14T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.52
110154,Avon Way K,2023-06-14T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,16.8
110154,Avon Way K,2023-06-14T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.4
110154,Avon Way K,2023-06-14T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.6
110154,Avon Way K,2023-06-14T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.3
110154,Avon Way K,2023-06-14T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-14T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110154,Avon Way K,2023-06-14T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-14T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.78
110154,Avon Way K,2023-06-14T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-14T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,-5.37
110154,Avon Way K,2023-06-14T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.5
110154,Avon Way K,2023-06-14T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110154,Avon Way K,2023-06-14T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-14T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.4
110154,Avon Way K,2023-06-14T12:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-14T12:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-14T12:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-14T12:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-14T12:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-14T12:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.05
110154,Avon Way K,2023-06-14T12:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T12:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T12:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-14T12:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-14T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
110154,Avon Way K,2023-06-14T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110154,Avon Way K,2023-06-14T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.27
110154,Avon Way K,2023-06-14T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.92
110154,Avon Way K,2023-06-14T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.7
110154,Avon Way K,2023-06-14T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.94
110154,Avon Way K,2023-06-14T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
110154,Avon Way K,2023-06-14T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110154,Avon Way K,2023-06-14T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
110154,Avon Way K,2023-06-14T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
110154,Avon Way K,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,33.0
110154,Avon Way K,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
110154,Avon Way K,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
110154,Avon Way K,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110154,Avon Way K,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
110154,Avon Way K,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110154,Avon Way K,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
110154,Avon Way K,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
110154,Avon Way K,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
110154,Avon Way K,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
110154,Avon Way K,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.75
110154,Avon Way K,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.51
110154,Avon Way K,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
110154,Avon Way K,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
110154,Avon Way K,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
110154,Avon Way K,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
110154,Avon Way K,2023-06-14T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-14T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.3
110154,Avon Way K,2023-06-14T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-14T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.04
110154,Avon Way K,2023-06-14T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.51
110154,Avon Way K,2023-06-14T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.3
110154,Avon Way K,2023-06-14T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,14.4
110154,Avon Way K,2023-06-14T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.8
110154,Avon Way K,2023-06-14T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.6
110154,Avon Way K,2023-06-14T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.9
110154,Avon Way K,2023-06-14T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-14T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110154,Avon Way K,2023-06-14T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-14T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.96
110154,Avon Way K,2023-06-14T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110154,Avon Way K,2023-06-14T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-4.26
110154,Avon Way K,2023-06-14T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.4
110154,Avon Way K,2023-06-14T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110154,Avon Way K,2023-06-14T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-14T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.1
110154,Avon Way K,2023-06-14T11:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-14T11:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-14T11:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-14T11:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-14T11:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-14T11:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-14T11:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T11:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T11:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-14T11:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-14T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-14T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.42
110154,Avon Way K,2023-06-14T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
110154,Avon Way K,2023-06-14T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.56
110154,Avon Way K,2023-06-14T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.3
110154,Avon Way K,2023-06-14T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.73
110154,Avon Way K,2023-06-14T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
110154,Avon Way K,2023-06-14T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
110154,Avon Way K,2023-06-14T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
110154,Avon Way K,2023-06-14T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.0
110154,Avon Way K,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,32.8
110154,Avon Way K,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
110154,Avon Way K,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
110154,Avon Way K,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
110154,Avon Way K,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
110154,Avon Way K,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110154,Avon Way K,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
110154,Avon Way K,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
110154,Avon Way K,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
110154,Avon Way K,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
110154,Avon Way K,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.01
110154,Avon Way K,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.55
110154,Avon Way K,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,1.36
110154,Avon Way K,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
110154,Avon Way K,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
110154,Avon Way K,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
110154,Avon Way K,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
110154,Avon Way K,2023-06-14T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-14T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-14T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-06-14T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.58
110154,Avon Way K,2023-06-14T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.15
110154,Avon Way K,2023-06-14T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.22
110154,Avon Way K,2023-06-14T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,19.0
110154,Avon Way K,2023-06-14T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.0
110154,Avon Way K,2023-06-14T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.8
110154,Avon Way K,2023-06-14T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.0
110154,Avon Way K,2023-06-14T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-14T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110154,Avon Way K,2023-06-14T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-14T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.91
110154,Avon Way K,2023-06-14T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.45
110154,Avon Way K,2023-06-14T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-5.11
110154,Avon Way K,2023-06-14T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.2
110154,Avon Way K,2023-06-14T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110154,Avon Way K,2023-06-14T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-14T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.9
110154,Avon Way K,2023-06-14T11:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-14T11:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-14T11:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-14T11:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-14T11:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-14T11:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.05
110154,Avon Way K,2023-06-14T11:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T11:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T11:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-14T11:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-14T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-06-14T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110154,Avon Way K,2023-06-14T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
110154,Avon Way K,2023-06-14T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.08
110154,Avon Way K,2023-06-14T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.98
110154,Avon Way K,2023-06-14T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.87
110154,Avon Way K,2023-06-14T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
110154,Avon Way K,2023-06-14T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.2
110154,Avon Way K,2023-06-14T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.0
110154,Avon Way K,2023-06-14T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
110154,Avon Way K,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,32.7
110154,Avon Way K,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
110154,Avon Way K,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
110154,Avon Way K,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
110154,Avon Way K,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
110154,Avon Way K,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110154,Avon Way K,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
110154,Avon Way K,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
110154,Avon Way K,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
110154,Avon Way K,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
110154,Avon Way K,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.43
110154,Avon Way K,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.76
110154,Avon Way K,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.22
110154,Avon Way K,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
110154,Avon Way K,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
110154,Avon Way K,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
110154,Avon Way K,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
110154,Avon Way K,2023-06-14T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.45
110154,Avon Way K,2023-06-14T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-14T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.95
110154,Avon Way K,2023-06-14T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.22
110154,Avon Way K,2023-06-14T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.3
110154,Avon Way K,2023-06-14T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.53
110154,Avon Way K,2023-06-14T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,23.2
110154,Avon Way K,2023-06-14T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.5
110154,Avon Way K,2023-06-14T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.8
110154,Avon Way K,2023-06-14T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.1
110154,Avon Way K,2023-06-14T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-14T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110154,Avon Way K,2023-06-14T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.89
110154,Avon Way K,2023-06-14T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.8
110154,Avon Way K,2023-06-14T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.45
110154,Avon Way K,2023-06-14T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-5.36
110154,Avon Way K,2023-06-14T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.0
110154,Avon Way K,2023-06-14T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110154,Avon Way K,2023-06-14T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-14T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.0
110154,Avon Way K,2023-06-14T11:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-14T11:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-14T11:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-14T11:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.04
110154,Avon Way K,2023-06-14T11:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-14T11:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-14T11:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T11:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T11:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-14T11:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-14T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-14T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-14T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
110154,Avon Way K,2023-06-14T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.26
110154,Avon Way K,2023-06-14T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.38
110154,Avon Way K,2023-06-14T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.86
110154,Avon Way K,2023-06-14T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
110154,Avon Way K,2023-06-14T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.6
110154,Avon Way K,2023-06-14T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.3
110154,Avon Way K,2023-06-14T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.9
110154,Avon Way K,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,32.5
110154,Avon Way K,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
110154,Avon Way K,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
110154,Avon Way K,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110154,Avon Way K,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
110154,Avon Way K,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110154,Avon Way K,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
110154,Avon Way K,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
110154,Avon Way K,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
110154,Avon Way K,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.15
110154,Avon Way K,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.85
110154,Avon Way K,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,0.93
110154,Avon Way K,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
110154,Avon Way K,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
110154,Avon Way K,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
110154,Avon Way K,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
110154,Avon Way K,2023-06-14T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.5
110154,Avon Way K,2023-06-14T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.46
110154,Avon Way K,2023-06-14T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-14T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.3
110154,Avon Way K,2023-06-14T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.99
110154,Avon Way K,2023-06-14T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.33
110154,Avon Way K,2023-06-14T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,28.4
110154,Avon Way K,2023-06-14T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.3
110154,Avon Way K,2023-06-14T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.5
110154,Avon Way K,2023-06-14T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.6
110154,Avon Way K,2023-06-14T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-14T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110154,Avon Way K,2023-06-14T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
110154,Avon Way K,2023-06-14T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.82
110154,Avon Way K,2023-06-14T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110154,Avon Way K,2023-06-14T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,-3.1
110154,Avon Way K,2023-06-14T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
110154,Avon Way K,2023-06-14T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110154,Avon Way K,2023-06-14T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-14T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110154,Avon Way K,2023-06-14T11:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-14T11:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-14T11:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-14T11:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-14T11:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-14T11:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-14T11:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T11:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T11:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-14T11:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-14T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-06-14T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-14T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.36
110154,Avon Way K,2023-06-14T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.28
110154,Avon Way K,2023-06-14T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.22
110154,Avon Way K,2023-06-14T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.49
110154,Avon Way K,2023-06-14T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
110154,Avon Way K,2023-06-14T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
110154,Avon Way K,2023-06-14T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
110154,Avon Way K,2023-06-14T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
110154,Avon Way K,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,32.3
110154,Avon Way K,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
110154,Avon Way K,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
110154,Avon Way K,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110154,Avon Way K,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
110154,Avon Way K,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110154,Avon Way K,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
110154,Avon Way K,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
110154,Avon Way K,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
110154,Avon Way K,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
110154,Avon Way K,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.93
110154,Avon Way K,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,2.57
110154,Avon Way K,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.82
110154,Avon Way K,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
110154,Avon Way K,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
110154,Avon Way K,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
110154,Avon Way K,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
110154,Avon Way K,2023-06-14T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.25
110154,Avon Way K,2023-06-14T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.4
110154,Avon Way K,2023-06-14T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.5
110154,Avon Way K,2023-06-14T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.04
110154,Avon Way K,2023-06-14T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.33
110154,Avon Way K,2023-06-14T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.95
110154,Avon Way K,2023-06-14T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.7
110154,Avon Way K,2023-06-14T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.1
110154,Avon Way K,2023-06-14T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.7
110154,Avon Way K,2023-06-14T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.9
110154,Avon Way K,2023-06-14T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110154,Avon Way K,2023-06-14T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110154,Avon Way K,2023-06-14T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-14T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.06
110154,Avon Way K,2023-06-14T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110154,Avon Way K,2023-06-14T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-3.27
110154,Avon Way K,2023-06-14T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
110154,Avon Way K,2023-06-14T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110154,Avon Way K,2023-06-14T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-14T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110154,Avon Way K,2023-06-14T11:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-14T11:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-14T11:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-14T11:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.05
110154,Avon Way K,2023-06-14T11:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-14T11:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-14T11:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T11:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-14T11:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-14T11:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-14T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
110154,Avon Way K,2023-06-14T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-14T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.19
110154,Avon Way K,2023-06-14T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.0
110154,Avon Way K,2023-06-14T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-14T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.42
110154,Avon Way K,2023-06-14T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
110154,Avon Way K,2023-06-14T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.5
110154,Avon Way K,2023-06-14T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.9
110154,Avon Way K,2023-06-14T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.4
110154,Avon Way K,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,32.2
110154,Avon Way K,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110154,Avon Way K,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
110154,Avon Way K,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110154,Avon Way K,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
110154,Avon Way K,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110154,Avon Way K,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
110154,Avon Way K,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
110154,Avon Way K,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
110154,Avon Way K,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
110154,Avon Way K,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.21
110154,Avon Way K,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,2.91
110154,Avon Way K,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,0.85
110154,Avon Way K,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
110154,Avon Way K,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
110154,Avon Way K,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
110154,Avon Way K,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
110154,Avon Way K,2023-06-14T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-14T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-14T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.19
110154,Avon Way K,2023-06-14T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.14
110154,Avon Way K,2023-06-14T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-14T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.26
110154,Avon Way K,2023-06-14T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,28.1
110154,Avon Way K,2023-06-14T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.4
110154,Avon Way K,2023-06-14T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.3
110154,Avon Way K,2023-06-14T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.7
110154,Avon Way K,2023-06-14T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-14T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110154,Avon Way K,2023-06-14T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-14T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.97
110154,Avon Way K,2023-06-14T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-14T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.88
110154,Avon Way K,2023-06-14T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
110154,Avon Way K,2023-06-14T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110154,Avon Way K,2023-06-14T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-14T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.3
110154,Avon Way K,2023-06-14T11:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-14T11:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-14T11:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-14T11:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.04
110154,Avon Way K,2023-06-14T11:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-14T11:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-14T11:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T11:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T11:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-14T11:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-14T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.43
110154,Avon Way K,2023-06-14T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110154,Avon Way K,2023-06-14T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.18
110154,Avon Way K,2023-06-14T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.08
110154,Avon Way K,2023-06-14T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-06-14T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.98
110154,Avon Way K,2023-06-14T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
110154,Avon Way K,2023-06-14T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.8
110154,Avon Way K,2023-06-14T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110154,Avon Way K,2023-06-14T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.3
110154,Avon Way K,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,32.0
110154,Avon Way K,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110154,Avon Way K,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
110154,Avon Way K,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110154,Avon Way K,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
110154,Avon Way K,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110154,Avon Way K,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
110154,Avon Way K,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
110154,Avon Way K,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
110154,Avon Way K,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.29
110154,Avon Way K,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,3.83
110154,Avon Way K,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,2.72
110154,Avon Way K,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
110154,Avon Way K,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
110154,Avon Way K,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
110154,Avon Way K,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
110154,Avon Way K,2023-06-14T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.36
110154,Avon Way K,2023-06-14T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.11
110154,Avon Way K,2023-06-14T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-14T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.7
110154,Avon Way K,2023-06-14T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.82
110154,Avon Way K,2023-06-14T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.47
110154,Avon Way K,2023-06-14T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.0
110154,Avon Way K,2023-06-14T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.7
110154,Avon Way K,2023-06-14T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.2
110154,Avon Way K,2023-06-14T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.4
110154,Avon Way K,2023-06-14T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-14T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110154,Avon Way K,2023-06-14T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-14T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.91
110154,Avon Way K,2023-06-14T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-14T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.52
110154,Avon Way K,2023-06-14T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110154,Avon Way K,2023-06-14T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110154,Avon Way K,2023-06-14T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-14T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110154,Avon Way K,2023-06-14T10:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-14T10:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-14T10:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-14T10:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.04
110154,Avon Way K,2023-06-14T10:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-14T10:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-14T10:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T10:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T10:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-14T10:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-14T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
110154,Avon Way K,2023-06-14T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
110154,Avon Way K,2023-06-14T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.27
110154,Avon Way K,2023-06-14T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.12
110154,Avon Way K,2023-06-14T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.68
110154,Avon Way K,2023-06-14T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.94
110154,Avon Way K,2023-06-14T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
110154,Avon Way K,2023-06-14T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.0
110154,Avon Way K,2023-06-14T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.9
110154,Avon Way K,2023-06-14T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
110154,Avon Way K,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,31.8
110154,Avon Way K,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110154,Avon Way K,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
110154,Avon Way K,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110154,Avon Way K,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
110154,Avon Way K,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110154,Avon Way K,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
110154,Avon Way K,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
110154,Avon Way K,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
110154,Avon Way K,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
110154,Avon Way K,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.59
110154,Avon Way K,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,3.2
110154,Avon Way K,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.37
110154,Avon Way K,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
110154,Avon Way K,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
110154,Avon Way K,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
110154,Avon Way K,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
110154,Avon Way K,2023-06-14T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.4
110154,Avon Way K,2023-06-14T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-06-14T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-14T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.63
110154,Avon Way K,2023-06-14T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,-1.0
110154,Avon Way K,2023-06-14T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.87
110154,Avon Way K,2023-06-14T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.3
110154,Avon Way K,2023-06-14T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.5
110154,Avon Way K,2023-06-14T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.9
110154,Avon Way K,2023-06-14T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.2
110154,Avon Way K,2023-06-14T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110154,Avon Way K,2023-06-14T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-14T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-06-14T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.35
110154,Avon Way K,2023-06-14T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110154,Avon Way K,2023-06-14T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.67
110154,Avon Way K,2023-06-14T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
110154,Avon Way K,2023-06-14T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110154,Avon Way K,2023-06-14T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-14T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.0
110154,Avon Way K,2023-06-14T10:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-14T10:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-14T10:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-14T10:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-14T10:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-14T10:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-14T10:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T10:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T10:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-14T10:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-14T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.57
110154,Avon Way K,2023-06-14T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
110154,Avon Way K,2023-06-14T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
110154,Avon Way K,2023-06-14T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.42
110154,Avon Way K,2023-06-14T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.31
110154,Avon Way K,2023-06-14T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.51
110154,Avon Way K,2023-06-14T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
110154,Avon Way K,2023-06-14T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.7
110154,Avon Way K,2023-06-14T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
110154,Avon Way K,2023-06-14T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
110154,Avon Way K,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,31.6
110154,Avon Way K,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110154,Avon Way K,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
110154,Avon Way K,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110154,Avon Way K,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
110154,Avon Way K,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110154,Avon Way K,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
110154,Avon Way K,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
110154,Avon Way K,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
110154,Avon Way K,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
110154,Avon Way K,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,3.7
110154,Avon Way K,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,3.93
110154,Avon Way K,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,1.38
110154,Avon Way K,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
110154,Avon Way K,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
110154,Avon Way K,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
110154,Avon Way K,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
110154,Avon Way K,2023-06-14T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
110154,Avon Way K,2023-06-14T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.17
110154,Avon Way K,2023-06-14T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.08
110154,Avon Way K,2023-06-14T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.27
110154,Avon Way K,2023-06-14T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.71
110154,Avon Way K,2023-06-14T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.34
110154,Avon Way K,2023-06-14T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,15.9
110154,Avon Way K,2023-06-14T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.3
110154,Avon Way K,2023-06-14T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.4
110154,Avon Way K,2023-06-14T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.8
110154,Avon Way K,2023-06-14T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-14T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110154,Avon Way K,2023-06-14T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-14T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.49
110154,Avon Way K,2023-06-14T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110154,Avon Way K,2023-06-14T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-3.46
110154,Avon Way K,2023-06-14T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.1
110154,Avon Way K,2023-06-14T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110154,Avon Way K,2023-06-14T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-14T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
110154,Avon Way K,2023-06-14T10:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-14T10:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-14T10:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-14T10:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-14T10:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-14T10:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-14T10:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T10:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T10:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-14T10:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-14T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
110154,Avon Way K,2023-06-14T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
110154,Avon Way K,2023-06-14T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.28
110154,Avon Way K,2023-06-14T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.05
110154,Avon Way K,2023-06-14T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.81
110154,Avon Way K,2023-06-14T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.77
110154,Avon Way K,2023-06-14T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
110154,Avon Way K,2023-06-14T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.7
110154,Avon Way K,2023-06-14T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.8
