Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-14T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.8
110154,Avon Way K,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,31.4
110154,Avon Way K,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
110154,Avon Way K,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
110154,Avon Way K,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110154,Avon Way K,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
110154,Avon Way K,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110154,Avon Way K,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
110154,Avon Way K,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
110154,Avon Way K,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
110154,Avon Way K,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.37
110154,Avon Way K,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,1.71
110154,Avon Way K,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,2.43
110154,Avon Way K,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
110154,Avon Way K,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
110154,Avon Way K,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
110154,Avon Way K,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
110154,Avon Way K,2023-06-14T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-06-14T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-06-14T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
110154,Avon Way K,2023-06-14T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.6
110154,Avon Way K,2023-06-14T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.82
110154,Avon Way K,2023-06-14T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.23
110154,Avon Way K,2023-06-14T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,14.0
110154,Avon Way K,2023-06-14T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.0
110154,Avon Way K,2023-06-14T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.2
110154,Avon Way K,2023-06-14T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.4
110154,Avon Way K,2023-06-14T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110154,Avon Way K,2023-06-14T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110154,Avon Way K,2023-06-14T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-14T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.45
110154,Avon Way K,2023-06-14T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110154,Avon Way K,2023-06-14T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,-3.93
110154,Avon Way K,2023-06-14T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
110154,Avon Way K,2023-06-14T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110154,Avon Way K,2023-06-14T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-14T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.1
110154,Avon Way K,2023-06-14T10:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-14T10:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-14T10:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-14T10:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-14T10:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-14T10:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-14T10:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T10:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T10:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-14T10:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-14T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-14T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110154,Avon Way K,2023-06-14T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
110154,Avon Way K,2023-06-14T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.09
110154,Avon Way K,2023-06-14T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.78
110154,Avon Way K,2023-06-14T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.49
110154,Avon Way K,2023-06-14T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
110154,Avon Way K,2023-06-14T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.3
110154,Avon Way K,2023-06-14T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.2
110154,Avon Way K,2023-06-14T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.9
110154,Avon Way K,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,31.2
110154,Avon Way K,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
110154,Avon Way K,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
110154,Avon Way K,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110154,Avon Way K,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
110154,Avon Way K,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110154,Avon Way K,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
110154,Avon Way K,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
110154,Avon Way K,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
110154,Avon Way K,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.42
110154,Avon Way K,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,3.35
110154,Avon Way K,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,0.24
110154,Avon Way K,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
110154,Avon Way K,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
110154,Avon Way K,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
110154,Avon Way K,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
110154,Avon Way K,2023-06-14T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-14T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.38
110154,Avon Way K,2023-06-14T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.96
110154,Avon Way K,2023-06-14T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.67
110154,Avon Way K,2023-06-14T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.89
110154,Avon Way K,2023-06-14T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.03
110154,Avon Way K,2023-06-14T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,14.1
110154,Avon Way K,2023-06-14T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.3
110154,Avon Way K,2023-06-14T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.5
110154,Avon Way K,2023-06-14T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.1
110154,Avon Way K,2023-06-14T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-14T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110154,Avon Way K,2023-06-14T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
110154,Avon Way K,2023-06-14T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.59
110154,Avon Way K,2023-06-14T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110154,Avon Way K,2023-06-14T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-4.04
110154,Avon Way K,2023-06-14T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.1
110154,Avon Way K,2023-06-14T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110154,Avon Way K,2023-06-14T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-14T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
110154,Avon Way K,2023-06-14T10:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-14T10:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-14T10:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-14T10:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-14T10:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-14T10:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-14T10:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T10:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T10:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-14T10:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-14T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.4
110154,Avon Way K,2023-06-14T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-06-14T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
110154,Avon Way K,2023-06-14T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.25
110154,Avon Way K,2023-06-14T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.45
110154,Avon Way K,2023-06-14T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.01
110154,Avon Way K,2023-06-14T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
110154,Avon Way K,2023-06-14T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.8
110154,Avon Way K,2023-06-14T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110154,Avon Way K,2023-06-14T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
110154,Avon Way K,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,31.0
110154,Avon Way K,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
110154,Avon Way K,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
110154,Avon Way K,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110154,Avon Way K,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
110154,Avon Way K,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110154,Avon Way K,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
110154,Avon Way K,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
110154,Avon Way K,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
110154,Avon Way K,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
110154,Avon Way K,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.53
110154,Avon Way K,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,4.38
110154,Avon Way K,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,1.41
110154,Avon Way K,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
110154,Avon Way K,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
110154,Avon Way K,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
110154,Avon Way K,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
110154,Avon Way K,2023-06-14T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-06-14T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.51
110154,Avon Way K,2023-06-14T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.13
110154,Avon Way K,2023-06-14T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.28
110154,Avon Way K,2023-06-14T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.07
110154,Avon Way K,2023-06-14T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.04
110154,Avon Way K,2023-06-14T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,15.0
110154,Avon Way K,2023-06-14T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.5
110154,Avon Way K,2023-06-14T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.2
110154,Avon Way K,2023-06-14T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.2
110154,Avon Way K,2023-06-14T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-14T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110154,Avon Way K,2023-06-14T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-14T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.55
110154,Avon Way K,2023-06-14T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110154,Avon Way K,2023-06-14T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,-3.29
110154,Avon Way K,2023-06-14T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
110154,Avon Way K,2023-06-14T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110154,Avon Way K,2023-06-14T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-14T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.9
110154,Avon Way K,2023-06-14T10:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-14T10:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-14T10:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-14T10:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-14T10:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-14T10:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-14T10:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T10:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T10:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-14T10:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-14T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
110154,Avon Way K,2023-06-14T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-14T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
110154,Avon Way K,2023-06-14T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.95
110154,Avon Way K,2023-06-14T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-14T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.03
110154,Avon Way K,2023-06-14T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
110154,Avon Way K,2023-06-14T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.4
110154,Avon Way K,2023-06-14T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.5
110154,Avon Way K,2023-06-14T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.7
110154,Avon Way K,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,30.8
110154,Avon Way K,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
110154,Avon Way K,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
110154,Avon Way K,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110154,Avon Way K,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
110154,Avon Way K,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110154,Avon Way K,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
110154,Avon Way K,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
110154,Avon Way K,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
110154,Avon Way K,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
110154,Avon Way K,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,2.64
110154,Avon Way K,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,4.64
110154,Avon Way K,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,4.63
110154,Avon Way K,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
110154,Avon Way K,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
110154,Avon Way K,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
110154,Avon Way K,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
110154,Avon Way K,2023-06-14T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110154,Avon Way K,2023-06-14T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.69
110154,Avon Way K,2023-06-14T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
110154,Avon Way K,2023-06-14T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.0
110154,Avon Way K,2023-06-14T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.2
110154,Avon Way K,2023-06-14T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.06
110154,Avon Way K,2023-06-14T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,18.1
110154,Avon Way K,2023-06-14T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.9
110154,Avon Way K,2023-06-14T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.0
110154,Avon Way K,2023-06-14T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.8
110154,Avon Way K,2023-06-14T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-14T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110154,Avon Way K,2023-06-14T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
110154,Avon Way K,2023-06-14T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.54
110154,Avon Way K,2023-06-14T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-14T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-5.79
110154,Avon Way K,2023-06-14T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.5
110154,Avon Way K,2023-06-14T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
110154,Avon Way K,2023-06-14T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-14T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.0
110154,Avon Way K,2023-06-14T09:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-14T09:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-14T09:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-14T09:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.04
110154,Avon Way K,2023-06-14T09:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-14T09:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.06
110154,Avon Way K,2023-06-14T09:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T09:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-14T09:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-14T09:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-14T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-06-14T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110154,Avon Way K,2023-06-14T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
110154,Avon Way K,2023-06-14T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.26
110154,Avon Way K,2023-06-14T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.63
110154,Avon Way K,2023-06-14T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.37
110154,Avon Way K,2023-06-14T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
110154,Avon Way K,2023-06-14T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.4
110154,Avon Way K,2023-06-14T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
110154,Avon Way K,2023-06-14T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.9
110154,Avon Way K,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,30.6
110154,Avon Way K,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110154,Avon Way K,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
110154,Avon Way K,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110154,Avon Way K,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
110154,Avon Way K,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110154,Avon Way K,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
110154,Avon Way K,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
110154,Avon Way K,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
110154,Avon Way K,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
110154,Avon Way K,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.22
110154,Avon Way K,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.9
110154,Avon Way K,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,3.02
110154,Avon Way K,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
110154,Avon Way K,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
110154,Avon Way K,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
110154,Avon Way K,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
110154,Avon Way K,2023-06-14T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110154,Avon Way K,2023-06-14T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.81
110154,Avon Way K,2023-06-14T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.98
110154,Avon Way K,2023-06-14T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.85
110154,Avon Way K,2023-06-14T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.76
110154,Avon Way K,2023-06-14T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.9
110154,Avon Way K,2023-06-14T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,13.3
110154,Avon Way K,2023-06-14T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.7
110154,Avon Way K,2023-06-14T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.5
110154,Avon Way K,2023-06-14T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.6
110154,Avon Way K,2023-06-14T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-14T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110154,Avon Way K,2023-06-14T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-06-14T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.29
110154,Avon Way K,2023-06-14T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-14T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-6.03
110154,Avon Way K,2023-06-14T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.1
110154,Avon Way K,2023-06-14T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110154,Avon Way K,2023-06-14T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-14T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.9
110154,Avon Way K,2023-06-14T09:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-14T09:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-14T09:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-14T09:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-14T09:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-14T09:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.05
110154,Avon Way K,2023-06-14T09:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T09:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T09:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-14T09:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-14T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-14T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
110154,Avon Way K,2023-06-14T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
110154,Avon Way K,2023-06-14T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.24
110154,Avon Way K,2023-06-14T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.95
110154,Avon Way K,2023-06-14T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.87
110154,Avon Way K,2023-06-14T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
110154,Avon Way K,2023-06-14T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.3
110154,Avon Way K,2023-06-14T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.9
110154,Avon Way K,2023-06-14T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.2
110154,Avon Way K,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,30.3
110154,Avon Way K,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110154,Avon Way K,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
110154,Avon Way K,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110154,Avon Way K,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
110154,Avon Way K,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110154,Avon Way K,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
110154,Avon Way K,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
110154,Avon Way K,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
110154,Avon Way K,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
110154,Avon Way K,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.47
110154,Avon Way K,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.76
110154,Avon Way K,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,2.31
110154,Avon Way K,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
110154,Avon Way K,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
110154,Avon Way K,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
110154,Avon Way K,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
110154,Avon Way K,2023-06-14T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-14T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
110154,Avon Way K,2023-06-14T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.25
110154,Avon Way K,2023-06-14T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.43
110154,Avon Way K,2023-06-14T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.6
110154,Avon Way K,2023-06-14T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.98
110154,Avon Way K,2023-06-14T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,15.3
110154,Avon Way K,2023-06-14T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.8
110154,Avon Way K,2023-06-14T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.3
110154,Avon Way K,2023-06-14T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.3
110154,Avon Way K,2023-06-14T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-14T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-14T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-14T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.55
110154,Avon Way K,2023-06-14T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-14T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-5.82
110154,Avon Way K,2023-06-14T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.9
110154,Avon Way K,2023-06-14T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110154,Avon Way K,2023-06-14T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-14T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.2
110154,Avon Way K,2023-06-14T09:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-14T09:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-14T09:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-14T09:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-14T09:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-14T09:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.05
110154,Avon Way K,2023-06-14T09:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T09:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T09:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-14T09:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-14T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-14T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.23
110154,Avon Way K,2023-06-14T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
110154,Avon Way K,2023-06-14T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.36
110154,Avon Way K,2023-06-14T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.88
110154,Avon Way K,2023-06-14T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.72
110154,Avon Way K,2023-06-14T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
110154,Avon Way K,2023-06-14T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.5
110154,Avon Way K,2023-06-14T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
110154,Avon Way K,2023-06-14T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.9
110154,Avon Way K,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,30.0
110154,Avon Way K,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
110154,Avon Way K,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
110154,Avon Way K,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110154,Avon Way K,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
110154,Avon Way K,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110154,Avon Way K,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
110154,Avon Way K,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
110154,Avon Way K,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
110154,Avon Way K,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
110154,Avon Way K,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,4.1
110154,Avon Way K,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.37
110154,Avon Way K,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,2.06
110154,Avon Way K,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
110154,Avon Way K,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
110154,Avon Way K,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
110154,Avon Way K,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
110154,Avon Way K,2023-06-14T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-14T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.0
110154,Avon Way K,2023-06-14T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.79
110154,Avon Way K,2023-06-14T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.84
110154,Avon Way K,2023-06-14T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.59
110154,Avon Way K,2023-06-14T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.56
110154,Avon Way K,2023-06-14T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,13.4
110154,Avon Way K,2023-06-14T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.9
110154,Avon Way K,2023-06-14T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.2
110154,Avon Way K,2023-06-14T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.2
110154,Avon Way K,2023-06-14T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
110154,Avon Way K,2023-06-14T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-14T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
110154,Avon Way K,2023-06-14T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.41
110154,Avon Way K,2023-06-14T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-14T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,-6.07
110154,Avon Way K,2023-06-14T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.4
110154,Avon Way K,2023-06-14T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
110154,Avon Way K,2023-06-14T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-14T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.8
110154,Avon Way K,2023-06-14T09:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-14T09:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-14T09:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-14T09:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.04
110154,Avon Way K,2023-06-14T09:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-14T09:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.06
110154,Avon Way K,2023-06-14T09:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T09:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T09:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-14T09:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-14T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
110154,Avon Way K,2023-06-14T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-14T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
110154,Avon Way K,2023-06-14T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.53
110154,Avon Way K,2023-06-14T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.17
110154,Avon Way K,2023-06-14T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.58
110154,Avon Way K,2023-06-14T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
110154,Avon Way K,2023-06-14T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110154,Avon Way K,2023-06-14T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.2
110154,Avon Way K,2023-06-14T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
110154,Avon Way K,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,29.7
110154,Avon Way K,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110154,Avon Way K,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
110154,Avon Way K,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110154,Avon Way K,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
110154,Avon Way K,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110154,Avon Way K,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
110154,Avon Way K,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
110154,Avon Way K,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
110154,Avon Way K,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
110154,Avon Way K,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,3.48
110154,Avon Way K,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.55
110154,Avon Way K,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.25
110154,Avon Way K,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
110154,Avon Way K,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
110154,Avon Way K,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
110154,Avon Way K,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
110154,Avon Way K,2023-06-14T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.47
110154,Avon Way K,2023-06-14T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.85
110154,Avon Way K,2023-06-14T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.1
110154,Avon Way K,2023-06-14T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.58
110154,Avon Way K,2023-06-14T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.12
110154,Avon Way K,2023-06-14T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.19
110154,Avon Way K,2023-06-14T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,14.1
110154,Avon Way K,2023-06-14T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.6
110154,Avon Way K,2023-06-14T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.7
110154,Avon Way K,2023-06-14T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.9
110154,Avon Way K,2023-06-14T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-14T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-14T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-14T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.58
110154,Avon Way K,2023-06-14T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-14T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-6.01
110154,Avon Way K,2023-06-14T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,26.9
110154,Avon Way K,2023-06-14T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110154,Avon Way K,2023-06-14T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-14T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.5
110154,Avon Way K,2023-06-14T09:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-14T09:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-14T09:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-14T09:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.04
110154,Avon Way K,2023-06-14T09:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-14T09:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.06
110154,Avon Way K,2023-06-14T09:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T09:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T09:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-14T09:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-14T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-14T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-14T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
110154,Avon Way K,2023-06-14T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.36
110154,Avon Way K,2023-06-14T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.72
110154,Avon Way K,2023-06-14T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.48
110154,Avon Way K,2023-06-14T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.7
110154,Avon Way K,2023-06-14T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.5
110154,Avon Way K,2023-06-14T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
110154,Avon Way K,2023-06-14T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.1
110154,Avon Way K,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,29.4
110154,Avon Way K,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110154,Avon Way K,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
110154,Avon Way K,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110154,Avon Way K,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
110154,Avon Way K,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110154,Avon Way K,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
110154,Avon Way K,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
110154,Avon Way K,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
110154,Avon Way K,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
110154,Avon Way K,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,4.42
110154,Avon Way K,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.66
110154,Avon Way K,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,0.52
110154,Avon Way K,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
110154,Avon Way K,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
110154,Avon Way K,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
110154,Avon Way K,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
110154,Avon Way K,2023-06-14T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-06-14T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.07
110154,Avon Way K,2023-06-14T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.03
110154,Avon Way K,2023-06-14T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.82
110154,Avon Way K,2023-06-14T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.1
110154,Avon Way K,2023-06-14T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.31
110154,Avon Way K,2023-06-14T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,16.5
110154,Avon Way K,2023-06-14T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.5
110154,Avon Way K,2023-06-14T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.0
110154,Avon Way K,2023-06-14T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.6
110154,Avon Way K,2023-06-14T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-14T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-14T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-14T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.19
110154,Avon Way K,2023-06-14T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-14T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,-5.26
110154,Avon Way K,2023-06-14T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.6
110154,Avon Way K,2023-06-14T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110154,Avon Way K,2023-06-14T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-14T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.9
110154,Avon Way K,2023-06-14T09:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-14T09:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-14T09:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-14T09:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.04
110154,Avon Way K,2023-06-14T09:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-14T09:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.05
110154,Avon Way K,2023-06-14T09:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T09:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T09:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-14T09:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-14T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.02
110154,Avon Way K,2023-06-14T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-14T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
110154,Avon Way K,2023-06-14T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.71
110154,Avon Way K,2023-06-14T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.66
110154,Avon Way K,2023-06-14T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.67
110154,Avon Way K,2023-06-14T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
110154,Avon Way K,2023-06-14T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110154,Avon Way K,2023-06-14T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.6
110154,Avon Way K,2023-06-14T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.8
110154,Avon Way K,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,29.0
110154,Avon Way K,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110154,Avon Way K,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
110154,Avon Way K,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110154,Avon Way K,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
110154,Avon Way K,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110154,Avon Way K,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
110154,Avon Way K,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
110154,Avon Way K,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
110154,Avon Way K,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
110154,Avon Way K,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,5.44
110154,Avon Way K,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.87
110154,Avon Way K,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,3.98
110154,Avon Way K,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
110154,Avon Way K,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
110154,Avon Way K,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
110154,Avon Way K,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
110154,Avon Way K,2023-06-14T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
110154,Avon Way K,2023-06-14T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.11
110154,Avon Way K,2023-06-14T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.16
110154,Avon Way K,2023-06-14T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.61
110154,Avon Way K,2023-06-14T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.79
110154,Avon Way K,2023-06-14T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.68
110154,Avon Way K,2023-06-14T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,16.2
110154,Avon Way K,2023-06-14T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.8
110154,Avon Way K,2023-06-14T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.5
110154,Avon Way K,2023-06-14T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.8
110154,Avon Way K,2023-06-14T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
110154,Avon Way K,2023-06-14T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-14T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
110154,Avon Way K,2023-06-14T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.2
110154,Avon Way K,2023-06-14T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.64
110154,Avon Way K,2023-06-14T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.95
110154,Avon Way K,2023-06-14T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.2
110154,Avon Way K,2023-06-14T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110154,Avon Way K,2023-06-14T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-14T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.7
110154,Avon Way K,2023-06-14T08:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-14T08:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-14T08:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-14T08:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-14T08:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-14T08:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-14T08:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T08:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T08:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-14T08:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-14T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-14T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110154,Avon Way K,2023-06-14T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.4
110154,Avon Way K,2023-06-14T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.61
