Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-14T07:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-14T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-14T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-14T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.66
110154,Avon Way K,2023-06-14T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.11
110154,Avon Way K,2023-06-14T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.44
110154,Avon Way K,2023-06-14T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.28
110154,Avon Way K,2023-06-14T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
110154,Avon Way K,2023-06-14T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
110154,Avon Way K,2023-06-14T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
110154,Avon Way K,2023-06-14T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.9
110154,Avon Way K,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,27.7
110154,Avon Way K,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110154,Avon Way K,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
110154,Avon Way K,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
110154,Avon Way K,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
110154,Avon Way K,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110154,Avon Way K,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
110154,Avon Way K,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
110154,Avon Way K,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
110154,Avon Way K,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
110154,Avon Way K,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.83
110154,Avon Way K,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.12
110154,Avon Way K,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.32
110154,Avon Way K,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
110154,Avon Way K,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
110154,Avon Way K,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
110154,Avon Way K,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
110154,Avon Way K,2023-06-14T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
110154,Avon Way K,2023-06-14T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.0
110154,Avon Way K,2023-06-14T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
110154,Avon Way K,2023-06-14T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.67
110154,Avon Way K,2023-06-14T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.24
110154,Avon Way K,2023-06-14T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.87
110154,Avon Way K,2023-06-14T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.6
110154,Avon Way K,2023-06-14T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.6
110154,Avon Way K,2023-06-14T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.8
110154,Avon Way K,2023-06-14T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.7
110154,Avon Way K,2023-06-14T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-14T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-14T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-14T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.81
110154,Avon Way K,2023-06-14T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.3
110154,Avon Way K,2023-06-14T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.83
110154,Avon Way K,2023-06-14T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110154,Avon Way K,2023-06-14T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110154,Avon Way K,2023-06-14T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.6
110154,Avon Way K,2023-06-14T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.5
110154,Avon Way K,2023-06-14T07:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-14T07:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-14T07:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-14T07:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-14T07:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-14T07:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-14T07:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T07:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T07:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-14T07:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-14T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-06-14T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-06-14T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.62
110154,Avon Way K,2023-06-14T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.16
110154,Avon Way K,2023-06-14T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.37
110154,Avon Way K,2023-06-14T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.02
110154,Avon Way K,2023-06-14T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.3
110154,Avon Way K,2023-06-14T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.0
110154,Avon Way K,2023-06-14T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.0
110154,Avon Way K,2023-06-14T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
110154,Avon Way K,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,27.8
110154,Avon Way K,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110154,Avon Way K,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
110154,Avon Way K,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110154,Avon Way K,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
110154,Avon Way K,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110154,Avon Way K,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
110154,Avon Way K,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
110154,Avon Way K,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
110154,Avon Way K,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
110154,Avon Way K,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.9
110154,Avon Way K,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.34
110154,Avon Way K,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.55
110154,Avon Way K,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
110154,Avon Way K,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
110154,Avon Way K,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
110154,Avon Way K,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
110154,Avon Way K,2023-06-14T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
110154,Avon Way K,2023-06-14T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.01
110154,Avon Way K,2023-06-14T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.72
110154,Avon Way K,2023-06-14T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.29
110154,Avon Way K,2023-06-14T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.2
110154,Avon Way K,2023-06-14T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.8
110154,Avon Way K,2023-06-14T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,25.8
110154,Avon Way K,2023-06-14T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.6
110154,Avon Way K,2023-06-14T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.1
110154,Avon Way K,2023-06-14T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.0
110154,Avon Way K,2023-06-14T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110154,Avon Way K,2023-06-14T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110154,Avon Way K,2023-06-14T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
110154,Avon Way K,2023-06-14T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.82
110154,Avon Way K,2023-06-14T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-14T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.1
110154,Avon Way K,2023-06-14T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110154,Avon Way K,2023-06-14T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110154,Avon Way K,2023-06-14T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-14T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110154,Avon Way K,2023-06-14T06:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-14T06:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-14T06:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-14T06:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-14T06:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-14T06:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-14T06:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T06:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T06:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-14T06:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-14T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
110154,Avon Way K,2023-06-14T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-14T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.46
110154,Avon Way K,2023-06-14T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.11
110154,Avon Way K,2023-06-14T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.08
110154,Avon Way K,2023-06-14T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.01
110154,Avon Way K,2023-06-14T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
110154,Avon Way K,2023-06-14T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
110154,Avon Way K,2023-06-14T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.3
110154,Avon Way K,2023-06-14T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.3
110154,Avon Way K,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,27.8
110154,Avon Way K,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110154,Avon Way K,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
110154,Avon Way K,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110154,Avon Way K,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
110154,Avon Way K,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110154,Avon Way K,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
110154,Avon Way K,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
110154,Avon Way K,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
110154,Avon Way K,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
110154,Avon Way K,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.2
110154,Avon Way K,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.1
110154,Avon Way K,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.74
110154,Avon Way K,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
110154,Avon Way K,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
110154,Avon Way K,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
110154,Avon Way K,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
110154,Avon Way K,2023-06-14T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-14T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.87
110154,Avon Way K,2023-06-14T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
110154,Avon Way K,2023-06-14T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.37
110154,Avon Way K,2023-06-14T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.62
110154,Avon Way K,2023-06-14T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.78
110154,Avon Way K,2023-06-14T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,23.9
110154,Avon Way K,2023-06-14T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.3
110154,Avon Way K,2023-06-14T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.3
110154,Avon Way K,2023-06-14T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.7
110154,Avon Way K,2023-06-14T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110154,Avon Way K,2023-06-14T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-14T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
110154,Avon Way K,2023-06-14T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.76
110154,Avon Way K,2023-06-14T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.64
110154,Avon Way K,2023-06-14T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.52
110154,Avon Way K,2023-06-14T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110154,Avon Way K,2023-06-14T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110154,Avon Way K,2023-06-14T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-14T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110154,Avon Way K,2023-06-14T06:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-14T06:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-14T06:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-14T06:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-14T06:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-14T06:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-14T06:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T06:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T06:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-14T06:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-14T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-14T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-14T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.29
110154,Avon Way K,2023-06-14T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.02
110154,Avon Way K,2023-06-14T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.33
110154,Avon Way K,2023-06-14T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.17
110154,Avon Way K,2023-06-14T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
110154,Avon Way K,2023-06-14T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.5
110154,Avon Way K,2023-06-14T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
110154,Avon Way K,2023-06-14T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.0
110154,Avon Way K,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,27.9
110154,Avon Way K,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110154,Avon Way K,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
110154,Avon Way K,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110154,Avon Way K,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
110154,Avon Way K,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110154,Avon Way K,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
110154,Avon Way K,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
110154,Avon Way K,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
110154,Avon Way K,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
110154,Avon Way K,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.49
110154,Avon Way K,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.66
110154,Avon Way K,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.83
110154,Avon Way K,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
110154,Avon Way K,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
110154,Avon Way K,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
110154,Avon Way K,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
110154,Avon Way K,2023-06-14T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.32
110154,Avon Way K,2023-06-14T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.76
110154,Avon Way K,2023-06-14T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.11
110154,Avon Way K,2023-06-14T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.25
110154,Avon Way K,2023-06-14T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.56
110154,Avon Way K,2023-06-14T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.45
110154,Avon Way K,2023-06-14T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,42.3
110154,Avon Way K,2023-06-14T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.9
110154,Avon Way K,2023-06-14T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.5
110154,Avon Way K,2023-06-14T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,67.8
110154,Avon Way K,2023-06-14T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-06-14T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-14T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-14T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.71
110154,Avon Way K,2023-06-14T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.84
110154,Avon Way K,2023-06-14T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.63
110154,Avon Way K,2023-06-14T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110154,Avon Way K,2023-06-14T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110154,Avon Way K,2023-06-14T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.8
110154,Avon Way K,2023-06-14T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.9
110154,Avon Way K,2023-06-14T06:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-14T06:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-14T06:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-14T06:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-14T06:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-14T06:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.06
110154,Avon Way K,2023-06-14T06:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T06:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T06:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-14T06:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-14T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-14T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-06-14T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
110154,Avon Way K,2023-06-14T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.31
110154,Avon Way K,2023-06-14T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.57
110154,Avon Way K,2023-06-14T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.48
110154,Avon Way K,2023-06-14T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.7
110154,Avon Way K,2023-06-14T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.8
110154,Avon Way K,2023-06-14T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
110154,Avon Way K,2023-06-14T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.2
110154,Avon Way K,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,28.0
110154,Avon Way K,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110154,Avon Way K,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
110154,Avon Way K,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110154,Avon Way K,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
110154,Avon Way K,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110154,Avon Way K,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
110154,Avon Way K,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
110154,Avon Way K,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
110154,Avon Way K,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
110154,Avon Way K,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.6
110154,Avon Way K,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.91
110154,Avon Way K,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.92
110154,Avon Way K,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
110154,Avon Way K,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
110154,Avon Way K,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
110154,Avon Way K,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
110154,Avon Way K,2023-06-14T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.33
110154,Avon Way K,2023-06-14T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.39
110154,Avon Way K,2023-06-14T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.05
110154,Avon Way K,2023-06-14T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.98
110154,Avon Way K,2023-06-14T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.11
110154,Avon Way K,2023-06-14T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.38
110154,Avon Way K,2023-06-14T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,21.8
110154,Avon Way K,2023-06-14T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.6
110154,Avon Way K,2023-06-14T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.0
110154,Avon Way K,2023-06-14T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.1
110154,Avon Way K,2023-06-14T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
110154,Avon Way K,2023-06-14T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-14T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-14T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.93
110154,Avon Way K,2023-06-14T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.77
110154,Avon Way K,2023-06-14T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.72
110154,Avon Way K,2023-06-14T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
110154,Avon Way K,2023-06-14T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110154,Avon Way K,2023-06-14T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.6
110154,Avon Way K,2023-06-14T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
110154,Avon Way K,2023-06-14T06:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-14T06:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-14T06:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-14T06:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-14T06:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-14T06:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-14T06:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-14T06:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-14T06:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.6
110154,Avon Way K,2023-06-14T06:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-14T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
110154,Avon Way K,2023-06-14T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
110154,Avon Way K,2023-06-14T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
110154,Avon Way K,2023-06-14T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.47
110154,Avon Way K,2023-06-14T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.87
110154,Avon Way K,2023-06-14T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.74
110154,Avon Way K,2023-06-14T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
110154,Avon Way K,2023-06-14T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.1
110154,Avon Way K,2023-06-14T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
110154,Avon Way K,2023-06-14T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.5
110154,Avon Way K,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,28.0
110154,Avon Way K,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110154,Avon Way K,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
110154,Avon Way K,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110154,Avon Way K,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
110154,Avon Way K,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110154,Avon Way K,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
110154,Avon Way K,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
110154,Avon Way K,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
110154,Avon Way K,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
110154,Avon Way K,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.76
110154,Avon Way K,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.38
110154,Avon Way K,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.59
110154,Avon Way K,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
110154,Avon Way K,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
110154,Avon Way K,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
110154,Avon Way K,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
110154,Avon Way K,2023-06-14T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
110154,Avon Way K,2023-06-14T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.49
110154,Avon Way K,2023-06-14T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.35
110154,Avon Way K,2023-06-14T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.93
110154,Avon Way K,2023-06-14T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.85
110154,Avon Way K,2023-06-14T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.78
110154,Avon Way K,2023-06-14T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.1
110154,Avon Way K,2023-06-14T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.8
110154,Avon Way K,2023-06-14T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.3
110154,Avon Way K,2023-06-14T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.7
110154,Avon Way K,2023-06-14T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
110154,Avon Way K,2023-06-14T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-14T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-14T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.9
110154,Avon Way K,2023-06-14T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110154,Avon Way K,2023-06-14T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.39
110154,Avon Way K,2023-06-14T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
110154,Avon Way K,2023-06-14T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110154,Avon Way K,2023-06-14T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-14T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.1
110154,Avon Way K,2023-06-14T06:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-14T06:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-14T06:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-14T06:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-14T06:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-14T06:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-14T06:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-14T06:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-14T06:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T06:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
110154,Avon Way K,2023-06-14T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-14T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.31
110154,Avon Way K,2023-06-14T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.89
110154,Avon Way K,2023-06-14T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.85
110154,Avon Way K,2023-06-14T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.01
110154,Avon Way K,2023-06-14T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.0
110154,Avon Way K,2023-06-14T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.4
110154,Avon Way K,2023-06-14T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
110154,Avon Way K,2023-06-14T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.8
110154,Avon Way K,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,28.1
110154,Avon Way K,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110154,Avon Way K,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
110154,Avon Way K,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
110154,Avon Way K,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
110154,Avon Way K,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110154,Avon Way K,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
110154,Avon Way K,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
110154,Avon Way K,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
110154,Avon Way K,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
110154,Avon Way K,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.07
110154,Avon Way K,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.76
110154,Avon Way K,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.86
110154,Avon Way K,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
110154,Avon Way K,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
110154,Avon Way K,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
110154,Avon Way K,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
110154,Avon Way K,2023-06-14T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
110154,Avon Way K,2023-06-14T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.04
110154,Avon Way K,2023-06-14T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.79
110154,Avon Way K,2023-06-14T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.3
110154,Avon Way K,2023-06-14T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.19
110154,Avon Way K,2023-06-14T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.24
110154,Avon Way K,2023-06-14T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,43.4
110154,Avon Way K,2023-06-14T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.2
110154,Avon Way K,2023-06-14T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,64.8
110154,Avon Way K,2023-06-14T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.6
110154,Avon Way K,2023-06-14T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110154,Avon Way K,2023-06-14T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-14T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-14T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.84
110154,Avon Way K,2023-06-14T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-14T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.74
110154,Avon Way K,2023-06-14T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110154,Avon Way K,2023-06-14T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110154,Avon Way K,2023-06-14T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-14T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.3
110154,Avon Way K,2023-06-14T06:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-14T06:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-14T06:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-14T06:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-14T06:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-14T06:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-14T06:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-14T06:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-14T06:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T06:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.43
110154,Avon Way K,2023-06-14T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-14T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.74
110154,Avon Way K,2023-06-14T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.21
110154,Avon Way K,2023-06-14T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.44
110154,Avon Way K,2023-06-14T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.78
110154,Avon Way K,2023-06-14T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
110154,Avon Way K,2023-06-14T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.6
110154,Avon Way K,2023-06-14T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
110154,Avon Way K,2023-06-14T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.4
110154,Avon Way K,2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,28.2
110154,Avon Way K,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110154,Avon Way K,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
110154,Avon Way K,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
110154,Avon Way K,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
110154,Avon Way K,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110154,Avon Way K,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
110154,Avon Way K,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
110154,Avon Way K,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
110154,Avon Way K,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
110154,Avon Way K,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.93
110154,Avon Way K,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.56
110154,Avon Way K,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.3
110154,Avon Way K,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
110154,Avon Way K,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
110154,Avon Way K,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
110154,Avon Way K,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
110154,Avon Way K,2023-06-14T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-14T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.88
110154,Avon Way K,2023-06-14T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.89
110154,Avon Way K,2023-06-14T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.46
110154,Avon Way K,2023-06-14T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.79
110154,Avon Way K,2023-06-14T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.17
110154,Avon Way K,2023-06-14T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,38.2
110154,Avon Way K,2023-06-14T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.0
110154,Avon Way K,2023-06-14T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,62.4
110154,Avon Way K,2023-06-14T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.0
110154,Avon Way K,2023-06-14T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.5
110154,Avon Way K,2023-06-14T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-14T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110154,Avon Way K,2023-06-14T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.56
110154,Avon Way K,2023-06-14T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110154,Avon Way K,2023-06-14T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.68
110154,Avon Way K,2023-06-14T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110154,Avon Way K,2023-06-14T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
110154,Avon Way K,2023-06-14T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-14T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.0
110154,Avon Way K,2023-06-14T05:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-14T05:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-14T05:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-14T05:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-14T05:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-14T05:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-14T05:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-14T05:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-14T05:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T05:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
110154,Avon Way K,2023-06-14T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
110154,Avon Way K,2023-06-14T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.66
110154,Avon Way K,2023-06-14T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.51
110154,Avon Way K,2023-06-14T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.84
110154,Avon Way K,2023-06-14T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.33
110154,Avon Way K,2023-06-14T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
110154,Avon Way K,2023-06-14T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
110154,Avon Way K,2023-06-14T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.4
110154,Avon Way K,2023-06-14T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.1
110154,Avon Way K,2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,28.3
110154,Avon Way K,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110154,Avon Way K,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
110154,Avon Way K,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110154,Avon Way K,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
110154,Avon Way K,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110154,Avon Way K,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
110154,Avon Way K,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
110154,Avon Way K,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
110154,Avon Way K,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
110154,Avon Way K,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.02
110154,Avon Way K,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.33
110154,Avon Way K,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.49
110154,Avon Way K,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
110154,Avon Way K,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
110154,Avon Way K,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
110154,Avon Way K,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
110154,Avon Way K,2023-06-14T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.17
110154,Avon Way K,2023-06-14T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.53
110154,Avon Way K,2023-06-14T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
110154,Avon Way K,2023-06-14T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.61
110154,Avon Way K,2023-06-14T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.53
110154,Avon Way K,2023-06-14T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.99
110154,Avon Way K,2023-06-14T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,45.0
110154,Avon Way K,2023-06-14T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.7
110154,Avon Way K,2023-06-14T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,69.9
110154,Avon Way K,2023-06-14T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.2
110154,Avon Way K,2023-06-14T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.58
110154,Avon Way K,2023-06-14T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-14T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
110154,Avon Way K,2023-06-14T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.88
110154,Avon Way K,2023-06-14T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-14T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.85
110154,Avon Way K,2023-06-14T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
110154,Avon Way K,2023-06-14T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110154,Avon Way K,2023-06-14T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-14T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.9
110154,Avon Way K,2023-06-14T05:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-14T05:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-14T05:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-14T05:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-14T05:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-14T05:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-14T05:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-14T05:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-14T05:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T05:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-06-14T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-14T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
110154,Avon Way K,2023-06-14T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.8
110154,Avon Way K,2023-06-14T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.37
110154,Avon Way K,2023-06-14T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.41
110154,Avon Way K,2023-06-14T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
110154,Avon Way K,2023-06-14T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110154,Avon Way K,2023-06-14T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
110154,Avon Way K,2023-06-14T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.4
110154,Avon Way K,2023-06-14T05:40:00.000+00:00,transformer,,Temperature,C,28.4
110154,Avon Way K,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110154,Avon Way K,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
110154,Avon Way K,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110154,Avon Way K,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
110154,Avon Way K,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110154,Avon Way K,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
110154,Avon Way K,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
110154,Avon Way K,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
110154,Avon Way K,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
110154,Avon Way K,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.49
110154,Avon Way K,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.85
110154,Avon Way K,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.18
110154,Avon Way K,2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
110154,Avon Way K,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
110154,Avon Way K,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
110154,Avon Way K,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
110154,Avon Way K,2023-06-14T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.3
110154,Avon Way K,2023-06-14T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.47
110154,Avon Way K,2023-06-14T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.4
110154,Avon Way K,2023-06-14T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.23
110154,Avon Way K,2023-06-14T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.67
110154,Avon Way K,2023-06-14T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.19
110154,Avon Way K,2023-06-14T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,49.0
110154,Avon Way K,2023-06-14T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.6
110154,Avon Way K,2023-06-14T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,75.7
110154,Avon Way K,2023-06-14T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.9
110154,Avon Way K,2023-06-14T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-06-14T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-14T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
110154,Avon Way K,2023-06-14T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.19
110154,Avon Way K,2023-06-14T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-14T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.16
110154,Avon Way K,2023-06-14T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110154,Avon Way K,2023-06-14T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
110154,Avon Way K,2023-06-14T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-14T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.5
110154,Avon Way K,2023-06-14T05:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-14T05:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-14T05:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-14T05:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
