Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-14T03:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-14T03:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-14T03:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-14T03:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-14T03:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-14T03:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-14T03:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-14T03:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-14T03:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T03:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-06-14T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.28
110154,Avon Way K,2023-06-14T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.53
110154,Avon Way K,2023-06-14T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.49
110154,Avon Way K,2023-06-14T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.28
110154,Avon Way K,2023-06-14T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.79
110154,Avon Way K,2023-06-14T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
110154,Avon Way K,2023-06-14T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.7
110154,Avon Way K,2023-06-14T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
110154,Avon Way K,2023-06-14T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.0
110154,Avon Way K,2023-06-14T03:50:00.000+00:00,transformer,,Temperature,C,29.9
110154,Avon Way K,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110154,Avon Way K,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
110154,Avon Way K,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110154,Avon Way K,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
110154,Avon Way K,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
110154,Avon Way K,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
110154,Avon Way K,2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
110154,Avon Way K,2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
110154,Avon Way K,2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
110154,Avon Way K,2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.49
110154,Avon Way K,2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.07
110154,Avon Way K,2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.68
110154,Avon Way K,2023-06-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
110154,Avon Way K,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
110154,Avon Way K,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
110154,Avon Way K,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
110154,Avon Way K,2023-06-14T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-14T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-14T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
110154,Avon Way K,2023-06-14T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.09
110154,Avon Way K,2023-06-14T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.86
110154,Avon Way K,2023-06-14T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.18
110154,Avon Way K,2023-06-14T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,36.0
110154,Avon Way K,2023-06-14T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.7
110154,Avon Way K,2023-06-14T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.9
110154,Avon Way K,2023-06-14T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.3
110154,Avon Way K,2023-06-14T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-14T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-14T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
110154,Avon Way K,2023-06-14T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.86
110154,Avon Way K,2023-06-14T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110154,Avon Way K,2023-06-14T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.15
110154,Avon Way K,2023-06-14T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110154,Avon Way K,2023-06-14T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110154,Avon Way K,2023-06-14T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-14T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110154,Avon Way K,2023-06-14T03:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-14T03:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-14T03:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-14T03:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-14T03:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.02
110154,Avon Way K,2023-06-14T03:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-14T03:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-14T03:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-14T03:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T03:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-06-14T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
110154,Avon Way K,2023-06-14T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.68
110154,Avon Way K,2023-06-14T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.33
110154,Avon Way K,2023-06-14T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.29
110154,Avon Way K,2023-06-14T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.95
110154,Avon Way K,2023-06-14T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.6
110154,Avon Way K,2023-06-14T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.2
110154,Avon Way K,2023-06-14T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
110154,Avon Way K,2023-06-14T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
110154,Avon Way K,2023-06-14T03:40:00.000+00:00,transformer,,Temperature,C,30.0
110154,Avon Way K,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110154,Avon Way K,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
110154,Avon Way K,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110154,Avon Way K,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
110154,Avon Way K,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
110154,Avon Way K,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
110154,Avon Way K,2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
110154,Avon Way K,2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
110154,Avon Way K,2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
110154,Avon Way K,2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.12
110154,Avon Way K,2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.1
110154,Avon Way K,2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.91
110154,Avon Way K,2023-06-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
110154,Avon Way K,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
110154,Avon Way K,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
110154,Avon Way K,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
110154,Avon Way K,2023-06-14T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-14T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.45
110154,Avon Way K,2023-06-14T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.52
110154,Avon Way K,2023-06-14T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.83
110154,Avon Way K,2023-06-14T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.96
110154,Avon Way K,2023-06-14T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.84
110154,Avon Way K,2023-06-14T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,29.5
110154,Avon Way K,2023-06-14T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.4
110154,Avon Way K,2023-06-14T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.7
110154,Avon Way K,2023-06-14T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.8
110154,Avon Way K,2023-06-14T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110154,Avon Way K,2023-06-14T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-14T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-14T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.79
110154,Avon Way K,2023-06-14T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110154,Avon Way K,2023-06-14T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.42
110154,Avon Way K,2023-06-14T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110154,Avon Way K,2023-06-14T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110154,Avon Way K,2023-06-14T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-14T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110154,Avon Way K,2023-06-14T03:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-14T03:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-14T03:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-14T03:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-14T03:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-14T03:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-14T03:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-14T03:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-14T03:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T03:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-14T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.09
110154,Avon Way K,2023-06-14T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.7
110154,Avon Way K,2023-06-14T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.47
110154,Avon Way K,2023-06-14T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.5
110154,Avon Way K,2023-06-14T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.3
110154,Avon Way K,2023-06-14T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.1
110154,Avon Way K,2023-06-14T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
110154,Avon Way K,2023-06-14T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.9
110154,Avon Way K,2023-06-14T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
110154,Avon Way K,2023-06-14T03:30:00.000+00:00,transformer,,Temperature,C,30.2
110154,Avon Way K,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110154,Avon Way K,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
110154,Avon Way K,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110154,Avon Way K,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
110154,Avon Way K,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110154,Avon Way K,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
110154,Avon Way K,2023-06-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
110154,Avon Way K,2023-06-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
110154,Avon Way K,2023-06-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
110154,Avon Way K,2023-06-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.86
110154,Avon Way K,2023-06-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.26
110154,Avon Way K,2023-06-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.37
110154,Avon Way K,2023-06-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
110154,Avon Way K,2023-06-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
110154,Avon Way K,2023-06-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
110154,Avon Way K,2023-06-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
110154,Avon Way K,2023-06-14T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.27
110154,Avon Way K,2023-06-14T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.49
110154,Avon Way K,2023-06-14T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
110154,Avon Way K,2023-06-14T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.89
110154,Avon Way K,2023-06-14T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.87
110154,Avon Way K,2023-06-14T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.65
110154,Avon Way K,2023-06-14T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,34.1
110154,Avon Way K,2023-06-14T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.0
110154,Avon Way K,2023-06-14T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.0
110154,Avon Way K,2023-06-14T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.9
110154,Avon Way K,2023-06-14T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-06-14T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-14T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110154,Avon Way K,2023-06-14T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.96
110154,Avon Way K,2023-06-14T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110154,Avon Way K,2023-06-14T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.5
110154,Avon Way K,2023-06-14T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110154,Avon Way K,2023-06-14T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110154,Avon Way K,2023-06-14T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-14T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110154,Avon Way K,2023-06-14T03:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-14T03:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-14T03:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-14T03:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-14T03:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-14T03:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-14T03:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-14T03:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-14T03:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T03:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
110154,Avon Way K,2023-06-14T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.1
110154,Avon Way K,2023-06-14T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.39
110154,Avon Way K,2023-06-14T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.5
110154,Avon Way K,2023-06-14T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.34
110154,Avon Way K,2023-06-14T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.29
110154,Avon Way K,2023-06-14T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.5
110154,Avon Way K,2023-06-14T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.6
110154,Avon Way K,2023-06-14T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.3
110154,Avon Way K,2023-06-14T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.7
110154,Avon Way K,2023-06-14T03:20:00.000+00:00,transformer,,Temperature,C,30.3
110154,Avon Way K,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110154,Avon Way K,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
110154,Avon Way K,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110154,Avon Way K,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
110154,Avon Way K,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
110154,Avon Way K,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
110154,Avon Way K,2023-06-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
110154,Avon Way K,2023-06-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
110154,Avon Way K,2023-06-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
110154,Avon Way K,2023-06-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.94
110154,Avon Way K,2023-06-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.91
110154,Avon Way K,2023-06-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.12
110154,Avon Way K,2023-06-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
110154,Avon Way K,2023-06-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
110154,Avon Way K,2023-06-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
110154,Avon Way K,2023-06-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
110154,Avon Way K,2023-06-14T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110154,Avon Way K,2023-06-14T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.54
110154,Avon Way K,2023-06-14T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110154,Avon Way K,2023-06-14T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.93
110154,Avon Way K,2023-06-14T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.27
110154,Avon Way K,2023-06-14T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.6
110154,Avon Way K,2023-06-14T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,34.5
110154,Avon Way K,2023-06-14T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.9
110154,Avon Way K,2023-06-14T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.4
110154,Avon Way K,2023-06-14T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.9
110154,Avon Way K,2023-06-14T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-06-14T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-14T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110154,Avon Way K,2023-06-14T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.0
110154,Avon Way K,2023-06-14T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110154,Avon Way K,2023-06-14T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.34
110154,Avon Way K,2023-06-14T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110154,Avon Way K,2023-06-14T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110154,Avon Way K,2023-06-14T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-14T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110154,Avon Way K,2023-06-14T03:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-14T03:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-14T03:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-14T03:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-14T03:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-14T03:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-14T03:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-14T03:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-14T03:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T03:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-14T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-14T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
110154,Avon Way K,2023-06-14T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.48
110154,Avon Way K,2023-06-14T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.17
110154,Avon Way K,2023-06-14T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.56
110154,Avon Way K,2023-06-14T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
110154,Avon Way K,2023-06-14T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
110154,Avon Way K,2023-06-14T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
110154,Avon Way K,2023-06-14T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.9
110154,Avon Way K,2023-06-14T03:10:00.000+00:00,transformer,,Temperature,C,30.5
110154,Avon Way K,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110154,Avon Way K,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
110154,Avon Way K,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110154,Avon Way K,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
110154,Avon Way K,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110154,Avon Way K,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
110154,Avon Way K,2023-06-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
110154,Avon Way K,2023-06-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
110154,Avon Way K,2023-06-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
110154,Avon Way K,2023-06-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.01
110154,Avon Way K,2023-06-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.12
110154,Avon Way K,2023-06-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.55
110154,Avon Way K,2023-06-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
110154,Avon Way K,2023-06-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
110154,Avon Way K,2023-06-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
110154,Avon Way K,2023-06-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
110154,Avon Way K,2023-06-14T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.32
110154,Avon Way K,2023-06-14T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.8
110154,Avon Way K,2023-06-14T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.57
110154,Avon Way K,2023-06-14T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.61
110154,Avon Way K,2023-06-14T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.2
110154,Avon Way K,2023-06-14T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.19
110154,Avon Way K,2023-06-14T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,28.2
110154,Avon Way K,2023-06-14T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.3
110154,Avon Way K,2023-06-14T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.7
110154,Avon Way K,2023-06-14T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.9
110154,Avon Way K,2023-06-14T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.45
110154,Avon Way K,2023-06-14T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-14T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
110154,Avon Way K,2023-06-14T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.91
110154,Avon Way K,2023-06-14T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110154,Avon Way K,2023-06-14T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
110154,Avon Way K,2023-06-14T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110154,Avon Way K,2023-06-14T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110154,Avon Way K,2023-06-14T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-14T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110154,Avon Way K,2023-06-14T03:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-14T03:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-14T03:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-14T03:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-14T03:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-14T03:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-14T03:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-14T03:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-14T03:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T03:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-06-14T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-14T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.38
110154,Avon Way K,2023-06-14T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.39
110154,Avon Way K,2023-06-14T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.37
110154,Avon Way K,2023-06-14T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.25
110154,Avon Way K,2023-06-14T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.6
110154,Avon Way K,2023-06-14T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.7
110154,Avon Way K,2023-06-14T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
110154,Avon Way K,2023-06-14T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.1
110154,Avon Way K,2023-06-14T03:00:00.000+00:00,transformer,,Temperature,C,30.6
110154,Avon Way K,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110154,Avon Way K,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
110154,Avon Way K,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110154,Avon Way K,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
110154,Avon Way K,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110154,Avon Way K,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
110154,Avon Way K,2023-06-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
110154,Avon Way K,2023-06-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
110154,Avon Way K,2023-06-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
110154,Avon Way K,2023-06-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.36
110154,Avon Way K,2023-06-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.25
110154,Avon Way K,2023-06-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.84
110154,Avon Way K,2023-06-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
110154,Avon Way K,2023-06-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
110154,Avon Way K,2023-06-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
110154,Avon Way K,2023-06-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
110154,Avon Way K,2023-06-14T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.26
110154,Avon Way K,2023-06-14T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.65
110154,Avon Way K,2023-06-14T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.53
110154,Avon Way K,2023-06-14T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.71
110154,Avon Way K,2023-06-14T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.01
110154,Avon Way K,2023-06-14T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.31
110154,Avon Way K,2023-06-14T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,27.1
110154,Avon Way K,2023-06-14T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.2
110154,Avon Way K,2023-06-14T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.8
110154,Avon Way K,2023-06-14T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.9
110154,Avon Way K,2023-06-14T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110154,Avon Way K,2023-06-14T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-14T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
110154,Avon Way K,2023-06-14T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.91
110154,Avon Way K,2023-06-14T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110154,Avon Way K,2023-06-14T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.36
110154,Avon Way K,2023-06-14T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110154,Avon Way K,2023-06-14T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110154,Avon Way K,2023-06-14T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-14T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110154,Avon Way K,2023-06-14T02:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-14T02:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-14T02:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-14T02:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-14T02:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-14T02:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-14T02:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-14T02:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-14T02:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T02:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-06-14T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-14T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.6
110154,Avon Way K,2023-06-14T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.62
110154,Avon Way K,2023-06-14T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.43
110154,Avon Way K,2023-06-14T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.37
110154,Avon Way K,2023-06-14T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
110154,Avon Way K,2023-06-14T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110154,Avon Way K,2023-06-14T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
110154,Avon Way K,2023-06-14T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.3
110154,Avon Way K,2023-06-14T02:50:00.000+00:00,transformer,,Temperature,C,30.8
110154,Avon Way K,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110154,Avon Way K,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
110154,Avon Way K,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110154,Avon Way K,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
110154,Avon Way K,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110154,Avon Way K,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
110154,Avon Way K,2023-06-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
110154,Avon Way K,2023-06-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
110154,Avon Way K,2023-06-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
110154,Avon Way K,2023-06-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.78
110154,Avon Way K,2023-06-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.27
110154,Avon Way K,2023-06-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.55
110154,Avon Way K,2023-06-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
110154,Avon Way K,2023-06-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
110154,Avon Way K,2023-06-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
110154,Avon Way K,2023-06-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
110154,Avon Way K,2023-06-14T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.51
110154,Avon Way K,2023-06-14T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.44
110154,Avon Way K,2023-06-14T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
110154,Avon Way K,2023-06-14T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.44
110154,Avon Way K,2023-06-14T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.14
110154,Avon Way K,2023-06-14T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.05
110154,Avon Way K,2023-06-14T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,18.8
110154,Avon Way K,2023-06-14T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.5
110154,Avon Way K,2023-06-14T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.8
110154,Avon Way K,2023-06-14T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.4
110154,Avon Way K,2023-06-14T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.46
110154,Avon Way K,2023-06-14T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-14T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
110154,Avon Way K,2023-06-14T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.94
110154,Avon Way K,2023-06-14T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-06-14T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.71
110154,Avon Way K,2023-06-14T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110154,Avon Way K,2023-06-14T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110154,Avon Way K,2023-06-14T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-14T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110154,Avon Way K,2023-06-14T02:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-14T02:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-14T02:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-14T02:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-14T02:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-14T02:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-14T02:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-14T02:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-14T02:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T02:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-06-14T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-14T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.24
110154,Avon Way K,2023-06-14T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.51
110154,Avon Way K,2023-06-14T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.37
110154,Avon Way K,2023-06-14T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.6
110154,Avon Way K,2023-06-14T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.9
110154,Avon Way K,2023-06-14T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.8
110154,Avon Way K,2023-06-14T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
110154,Avon Way K,2023-06-14T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
110154,Avon Way K,2023-06-14T02:40:00.000+00:00,transformer,,Temperature,C,30.9
110154,Avon Way K,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110154,Avon Way K,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
110154,Avon Way K,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110154,Avon Way K,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
110154,Avon Way K,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110154,Avon Way K,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
110154,Avon Way K,2023-06-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
110154,Avon Way K,2023-06-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
110154,Avon Way K,2023-06-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
110154,Avon Way K,2023-06-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.48
110154,Avon Way K,2023-06-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.62
110154,Avon Way K,2023-06-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.45
110154,Avon Way K,2023-06-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
110154,Avon Way K,2023-06-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
110154,Avon Way K,2023-06-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
110154,Avon Way K,2023-06-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
110154,Avon Way K,2023-06-14T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-14T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.86
110154,Avon Way K,2023-06-14T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.02
110154,Avon Way K,2023-06-14T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.15
110154,Avon Way K,2023-06-14T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.63
110154,Avon Way K,2023-06-14T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.56
110154,Avon Way K,2023-06-14T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,15.9
110154,Avon Way K,2023-06-14T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.5
110154,Avon Way K,2023-06-14T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.2
110154,Avon Way K,2023-06-14T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.2
110154,Avon Way K,2023-06-14T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-06-14T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-14T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-14T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.97
110154,Avon Way K,2023-06-14T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-06-14T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.44
110154,Avon Way K,2023-06-14T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110154,Avon Way K,2023-06-14T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110154,Avon Way K,2023-06-14T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-14T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110154,Avon Way K,2023-06-14T02:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-14T02:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-14T02:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-14T02:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-14T02:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-14T02:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-14T02:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-14T02:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-14T02:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T02:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
110154,Avon Way K,2023-06-14T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
110154,Avon Way K,2023-06-14T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.71
110154,Avon Way K,2023-06-14T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.3
110154,Avon Way K,2023-06-14T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.35
110154,Avon Way K,2023-06-14T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.52
110154,Avon Way K,2023-06-14T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.7
110154,Avon Way K,2023-06-14T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.9
110154,Avon Way K,2023-06-14T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
110154,Avon Way K,2023-06-14T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.7
110154,Avon Way K,2023-06-14T02:30:00.000+00:00,transformer,,Temperature,C,31.1
110154,Avon Way K,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110154,Avon Way K,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
110154,Avon Way K,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110154,Avon Way K,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
110154,Avon Way K,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110154,Avon Way K,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
110154,Avon Way K,2023-06-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
110154,Avon Way K,2023-06-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
110154,Avon Way K,2023-06-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
110154,Avon Way K,2023-06-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.98
110154,Avon Way K,2023-06-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.93
110154,Avon Way K,2023-06-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.52
110154,Avon Way K,2023-06-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
110154,Avon Way K,2023-06-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
110154,Avon Way K,2023-06-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
110154,Avon Way K,2023-06-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
110154,Avon Way K,2023-06-14T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-06-14T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.98
110154,Avon Way K,2023-06-14T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.96
110154,Avon Way K,2023-06-14T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.23
110154,Avon Way K,2023-06-14T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.58
110154,Avon Way K,2023-06-14T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.56
110154,Avon Way K,2023-06-14T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,15.2
110154,Avon Way K,2023-06-14T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.9
110154,Avon Way K,2023-06-14T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.2
110154,Avon Way K,2023-06-14T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.3
110154,Avon Way K,2023-06-14T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-06-14T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-14T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
110154,Avon Way K,2023-06-14T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.05
110154,Avon Way K,2023-06-14T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-14T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.59
110154,Avon Way K,2023-06-14T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110154,Avon Way K,2023-06-14T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110154,Avon Way K,2023-06-14T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-14T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110154,Avon Way K,2023-06-14T02:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-14T02:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-14T02:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-14T02:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-14T02:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-14T02:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-14T02:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-14T02:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.7
110154,Avon Way K,2023-06-14T02:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T02:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-06-14T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.3
110154,Avon Way K,2023-06-14T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.83
110154,Avon Way K,2023-06-14T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.38
110154,Avon Way K,2023-06-14T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.34
110154,Avon Way K,2023-06-14T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.32
110154,Avon Way K,2023-06-14T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
110154,Avon Way K,2023-06-14T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
110154,Avon Way K,2023-06-14T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
110154,Avon Way K,2023-06-14T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
110154,Avon Way K,2023-06-14T02:20:00.000+00:00,transformer,,Temperature,C,31.2
110154,Avon Way K,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110154,Avon Way K,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
110154,Avon Way K,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110154,Avon Way K,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
110154,Avon Way K,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110154,Avon Way K,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
110154,Avon Way K,2023-06-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
110154,Avon Way K,2023-06-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
110154,Avon Way K,2023-06-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
110154,Avon Way K,2023-06-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.28
110154,Avon Way K,2023-06-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.42
110154,Avon Way K,2023-06-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.36
110154,Avon Way K,2023-06-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
110154,Avon Way K,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
110154,Avon Way K,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
110154,Avon Way K,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
110154,Avon Way K,2023-06-14T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.42
110154,Avon Way K,2023-06-14T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.71
110154,Avon Way K,2023-06-14T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.17
110154,Avon Way K,2023-06-14T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.59
110154,Avon Way K,2023-06-14T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.38
110154,Avon Way K,2023-06-14T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.73
110154,Avon Way K,2023-06-14T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,22.3
110154,Avon Way K,2023-06-14T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.0
110154,Avon Way K,2023-06-14T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.7
110154,Avon Way K,2023-06-14T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.2
110154,Avon Way K,2023-06-14T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.55
110154,Avon Way K,2023-06-14T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-14T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
110154,Avon Way K,2023-06-14T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.1
110154,Avon Way K,2023-06-14T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-06-14T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.06
