Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-14T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
110154,Avon Way K,2023-06-14T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.19
110154,Avon Way K,2023-06-14T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-14T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.74
110154,Avon Way K,2023-06-14T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
110154,Avon Way K,2023-06-14T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110154,Avon Way K,2023-06-14T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-14T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.9
110154,Avon Way K,2023-06-14T00:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-14T00:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-14T00:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-14T00:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-14T00:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-14T00:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-14T00:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-14T00:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-14T00:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T00:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-06-14T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-14T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
110154,Avon Way K,2023-06-14T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.73
110154,Avon Way K,2023-06-14T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.7
110154,Avon Way K,2023-06-14T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.52
110154,Avon Way K,2023-06-14T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
110154,Avon Way K,2023-06-14T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.4
110154,Avon Way K,2023-06-14T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.9
110154,Avon Way K,2023-06-14T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
110154,Avon Way K,2023-06-14T00:30:00.000+00:00,transformer,,Temperature,C,32.7
110154,Avon Way K,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110154,Avon Way K,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
110154,Avon Way K,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
110154,Avon Way K,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
110154,Avon Way K,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
110154,Avon Way K,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
110154,Avon Way K,2023-06-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
110154,Avon Way K,2023-06-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
110154,Avon Way K,2023-06-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
110154,Avon Way K,2023-06-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
110154,Avon Way K,2023-06-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.04
110154,Avon Way K,2023-06-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.03
110154,Avon Way K,2023-06-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
110154,Avon Way K,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
110154,Avon Way K,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
110154,Avon Way K,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
110154,Avon Way K,2023-06-14T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-14T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.77
110154,Avon Way K,2023-06-14T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
110154,Avon Way K,2023-06-14T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.29
110154,Avon Way K,2023-06-14T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.12
110154,Avon Way K,2023-06-14T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.3
110154,Avon Way K,2023-06-14T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,16.5
110154,Avon Way K,2023-06-14T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.0
110154,Avon Way K,2023-06-14T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.2
110154,Avon Way K,2023-06-14T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.4
110154,Avon Way K,2023-06-14T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-06-14T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-14T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
110154,Avon Way K,2023-06-14T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.96
110154,Avon Way K,2023-06-14T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-14T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.25
110154,Avon Way K,2023-06-14T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110154,Avon Way K,2023-06-14T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110154,Avon Way K,2023-06-14T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-14T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
110154,Avon Way K,2023-06-14T00:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-14T00:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-14T00:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-14T00:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-14T00:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-14T00:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-14T00:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-14T00:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-14T00:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.4
110154,Avon Way K,2023-06-14T00:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-06-14T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-14T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.43
110154,Avon Way K,2023-06-14T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.04
110154,Avon Way K,2023-06-14T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.52
110154,Avon Way K,2023-06-14T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.55
110154,Avon Way K,2023-06-14T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
110154,Avon Way K,2023-06-14T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.3
110154,Avon Way K,2023-06-14T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.1
110154,Avon Way K,2023-06-14T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
110154,Avon Way K,2023-06-14T00:20:00.000+00:00,transformer,,Temperature,C,32.8
110154,Avon Way K,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110154,Avon Way K,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
110154,Avon Way K,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110154,Avon Way K,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
110154,Avon Way K,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
110154,Avon Way K,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
110154,Avon Way K,2023-06-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
110154,Avon Way K,2023-06-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
110154,Avon Way K,2023-06-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
110154,Avon Way K,2023-06-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.93
110154,Avon Way K,2023-06-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.54
110154,Avon Way K,2023-06-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.87
110154,Avon Way K,2023-06-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
110154,Avon Way K,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
110154,Avon Way K,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
110154,Avon Way K,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
110154,Avon Way K,2023-06-14T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-14T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.63
110154,Avon Way K,2023-06-14T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
110154,Avon Way K,2023-06-14T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.27
110154,Avon Way K,2023-06-14T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.57
110154,Avon Way K,2023-06-14T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.23
110154,Avon Way K,2023-06-14T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,17.4
110154,Avon Way K,2023-06-14T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.0
110154,Avon Way K,2023-06-14T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.9
110154,Avon Way K,2023-06-14T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.4
110154,Avon Way K,2023-06-14T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-14T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-14T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-14T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.97
110154,Avon Way K,2023-06-14T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-14T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.64
110154,Avon Way K,2023-06-14T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110154,Avon Way K,2023-06-14T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110154,Avon Way K,2023-06-14T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-14T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110154,Avon Way K,2023-06-14T00:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-14T00:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-14T00:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-14T00:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-14T00:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-14T00:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-14T00:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-14T00:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-14T00:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T00:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-06-14T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-14T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.42
110154,Avon Way K,2023-06-14T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.49
110154,Avon Way K,2023-06-14T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.66
110154,Avon Way K,2023-06-14T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.64
110154,Avon Way K,2023-06-14T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.7
110154,Avon Way K,2023-06-14T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110154,Avon Way K,2023-06-14T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.7
110154,Avon Way K,2023-06-14T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
110154,Avon Way K,2023-06-14T00:10:00.000+00:00,transformer,,Temperature,C,32.9
110154,Avon Way K,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
110154,Avon Way K,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
110154,Avon Way K,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
110154,Avon Way K,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
110154,Avon Way K,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
110154,Avon Way K,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
110154,Avon Way K,2023-06-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
110154,Avon Way K,2023-06-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
110154,Avon Way K,2023-06-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
110154,Avon Way K,2023-06-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.37
110154,Avon Way K,2023-06-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.38
110154,Avon Way K,2023-06-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.11
110154,Avon Way K,2023-06-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
110154,Avon Way K,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
110154,Avon Way K,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
110154,Avon Way K,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
110154,Avon Way K,2023-06-14T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-14T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.91
110154,Avon Way K,2023-06-14T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
110154,Avon Way K,2023-06-14T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.63
110154,Avon Way K,2023-06-14T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.71
110154,Avon Way K,2023-06-14T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.48
110154,Avon Way K,2023-06-14T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,17.1
110154,Avon Way K,2023-06-14T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.5
110154,Avon Way K,2023-06-14T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.6
110154,Avon Way K,2023-06-14T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.1
110154,Avon Way K,2023-06-14T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-14T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-14T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-14T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.12
110154,Avon Way K,2023-06-14T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-14T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.59
110154,Avon Way K,2023-06-14T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110154,Avon Way K,2023-06-14T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110154,Avon Way K,2023-06-14T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-14T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110154,Avon Way K,2023-06-14T00:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-14T00:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-14T00:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-14T00:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-14T00:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-14T00:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-14T00:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-14T00:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-14T00:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T00:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-06-14T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-14T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.73
110154,Avon Way K,2023-06-14T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.65
110154,Avon Way K,2023-06-14T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.67
110154,Avon Way K,2023-06-14T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.22
110154,Avon Way K,2023-06-14T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.6
110154,Avon Way K,2023-06-14T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110154,Avon Way K,2023-06-14T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.8
110154,Avon Way K,2023-06-14T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
110154,Avon Way K,2023-06-14T00:00:00.000+00:00,transformer,,Temperature,C,33.0
110154,Avon Way K,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110154,Avon Way K,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
110154,Avon Way K,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110154,Avon Way K,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
110154,Avon Way K,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
110154,Avon Way K,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
110154,Avon Way K,2023-06-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
110154,Avon Way K,2023-06-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
110154,Avon Way K,2023-06-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
110154,Avon Way K,2023-06-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.09
110154,Avon Way K,2023-06-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.19
110154,Avon Way K,2023-06-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.6
110154,Avon Way K,2023-06-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
110154,Avon Way K,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
110154,Avon Way K,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
110154,Avon Way K,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
110154,Avon Way K,2023-06-15T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-06-15T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.54
110154,Avon Way K,2023-06-15T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
110154,Avon Way K,2023-06-15T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.09
110154,Avon Way K,2023-06-15T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.0
110154,Avon Way K,2023-06-15T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.39
110154,Avon Way K,2023-06-15T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,14.0
110154,Avon Way K,2023-06-15T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.9
110154,Avon Way K,2023-06-15T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.8
110154,Avon Way K,2023-06-15T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.2
110154,Avon Way K,2023-06-15T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
110154,Avon Way K,2023-06-15T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110154,Avon Way K,2023-06-15T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110154,Avon Way K,2023-06-15T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.36
110154,Avon Way K,2023-06-15T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-06-15T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.83
110154,Avon Way K,2023-06-15T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.3
110154,Avon Way K,2023-06-15T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.8
110154,Avon Way K,2023-06-15T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-15T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110154,Avon Way K,2023-06-15T23:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-15T23:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-15T23:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-15T23:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.05
110154,Avon Way K,2023-06-15T23:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-15T23:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-15T23:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T23:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T23:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.1
110154,Avon Way K,2023-06-15T23:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-15T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
110154,Avon Way K,2023-06-15T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-15T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.33
110154,Avon Way K,2023-06-15T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.48
110154,Avon Way K,2023-06-15T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.86
110154,Avon Way K,2023-06-15T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.4
110154,Avon Way K,2023-06-15T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.5
110154,Avon Way K,2023-06-15T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
110154,Avon Way K,2023-06-15T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.5
110154,Avon Way K,2023-06-15T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.2
110154,Avon Way K,2023-06-15T23:50:00.000+00:00,transformer,,Temperature,C,33.2
110154,Avon Way K,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110154,Avon Way K,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
110154,Avon Way K,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110154,Avon Way K,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
110154,Avon Way K,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110154,Avon Way K,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
110154,Avon Way K,2023-06-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
110154,Avon Way K,2023-06-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
110154,Avon Way K,2023-06-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
110154,Avon Way K,2023-06-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.21
110154,Avon Way K,2023-06-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.17
110154,Avon Way K,2023-06-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.22
110154,Avon Way K,2023-06-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
110154,Avon Way K,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
110154,Avon Way K,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
110154,Avon Way K,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
110154,Avon Way K,2023-06-15T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-15T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.68
110154,Avon Way K,2023-06-15T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
110154,Avon Way K,2023-06-15T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.15
110154,Avon Way K,2023-06-15T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.92
110154,Avon Way K,2023-06-15T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.08
110154,Avon Way K,2023-06-15T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,15.9
110154,Avon Way K,2023-06-15T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.1
110154,Avon Way K,2023-06-15T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.7
110154,Avon Way K,2023-06-15T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.7
110154,Avon Way K,2023-06-15T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
110154,Avon Way K,2023-06-15T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110154,Avon Way K,2023-06-15T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
110154,Avon Way K,2023-06-15T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.31
110154,Avon Way K,2023-06-15T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110154,Avon Way K,2023-06-15T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.7
110154,Avon Way K,2023-06-15T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.8
110154,Avon Way K,2023-06-15T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.6
110154,Avon Way K,2023-06-15T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-15T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
110154,Avon Way K,2023-06-15T23:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-15T23:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-15T23:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-15T23:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.06
110154,Avon Way K,2023-06-15T23:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-15T23:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-15T23:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T23:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T23:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-15T23:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-15T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
110154,Avon Way K,2023-06-15T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.09
110154,Avon Way K,2023-06-15T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
110154,Avon Way K,2023-06-15T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.54
110154,Avon Way K,2023-06-15T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.95
110154,Avon Way K,2023-06-15T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.17
110154,Avon Way K,2023-06-15T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.7
110154,Avon Way K,2023-06-15T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110154,Avon Way K,2023-06-15T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.8
110154,Avon Way K,2023-06-15T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
110154,Avon Way K,2023-06-15T23:40:00.000+00:00,transformer,,Temperature,C,33.3
110154,Avon Way K,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110154,Avon Way K,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
110154,Avon Way K,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110154,Avon Way K,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
110154,Avon Way K,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110154,Avon Way K,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
110154,Avon Way K,2023-06-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
110154,Avon Way K,2023-06-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
110154,Avon Way K,2023-06-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
110154,Avon Way K,2023-06-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.97
110154,Avon Way K,2023-06-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.44
110154,Avon Way K,2023-06-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.42
110154,Avon Way K,2023-06-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
110154,Avon Way K,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
110154,Avon Way K,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
110154,Avon Way K,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
110154,Avon Way K,2023-06-15T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-15T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.34
110154,Avon Way K,2023-06-15T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.8
110154,Avon Way K,2023-06-15T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.57
110154,Avon Way K,2023-06-15T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.3
110154,Avon Way K,2023-06-15T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.71
110154,Avon Way K,2023-06-15T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,14.0
110154,Avon Way K,2023-06-15T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.3
110154,Avon Way K,2023-06-15T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.5
110154,Avon Way K,2023-06-15T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.0
110154,Avon Way K,2023-06-15T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
110154,Avon Way K,2023-06-15T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110154,Avon Way K,2023-06-15T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
110154,Avon Way K,2023-06-15T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.88
110154,Avon Way K,2023-06-15T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.66
110154,Avon Way K,2023-06-15T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.51
110154,Avon Way K,2023-06-15T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.5
110154,Avon Way K,2023-06-15T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.5
110154,Avon Way K,2023-06-15T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110154,Avon Way K,2023-06-15T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
110154,Avon Way K,2023-06-15T23:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-15T23:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-15T23:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-15T23:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.06
110154,Avon Way K,2023-06-15T23:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-15T23:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-15T23:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T23:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T23:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-15T23:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-15T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-06-15T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.1
110154,Avon Way K,2023-06-15T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.26
110154,Avon Way K,2023-06-15T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.7
110154,Avon Way K,2023-06-15T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.79
110154,Avon Way K,2023-06-15T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.31
110154,Avon Way K,2023-06-15T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
110154,Avon Way K,2023-06-15T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110154,Avon Way K,2023-06-15T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.1
110154,Avon Way K,2023-06-15T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.3
110154,Avon Way K,2023-06-15T23:30:00.000+00:00,transformer,,Temperature,C,33.4
110154,Avon Way K,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110154,Avon Way K,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
110154,Avon Way K,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110154,Avon Way K,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
110154,Avon Way K,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110154,Avon Way K,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
110154,Avon Way K,2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
110154,Avon Way K,2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
110154,Avon Way K,2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
110154,Avon Way K,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.28
110154,Avon Way K,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.41
110154,Avon Way K,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.18
110154,Avon Way K,2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
110154,Avon Way K,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
110154,Avon Way K,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
110154,Avon Way K,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
110154,Avon Way K,2023-06-15T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-15T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-15T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.95
110154,Avon Way K,2023-06-15T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.58
110154,Avon Way K,2023-06-15T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.35
110154,Avon Way K,2023-06-15T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.54
110154,Avon Way K,2023-06-15T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,13.9
110154,Avon Way K,2023-06-15T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.2
110154,Avon Way K,2023-06-15T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.5
110154,Avon Way K,2023-06-15T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.6
110154,Avon Way K,2023-06-15T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
110154,Avon Way K,2023-06-15T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110154,Avon Way K,2023-06-15T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110154,Avon Way K,2023-06-15T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.76
110154,Avon Way K,2023-06-15T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-15T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.57
110154,Avon Way K,2023-06-15T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.7
110154,Avon Way K,2023-06-15T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.9
110154,Avon Way K,2023-06-15T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-15T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110154,Avon Way K,2023-06-15T23:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-15T23:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-15T23:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-15T23:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.06
110154,Avon Way K,2023-06-15T23:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-15T23:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-15T23:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T23:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T23:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-15T23:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-15T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
110154,Avon Way K,2023-06-15T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.3
110154,Avon Way K,2023-06-15T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.84
110154,Avon Way K,2023-06-15T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.16
110154,Avon Way K,2023-06-15T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.76
110154,Avon Way K,2023-06-15T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
110154,Avon Way K,2023-06-15T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110154,Avon Way K,2023-06-15T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.5
110154,Avon Way K,2023-06-15T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.1
110154,Avon Way K,2023-06-15T23:20:00.000+00:00,transformer,,Temperature,C,33.5
110154,Avon Way K,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110154,Avon Way K,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
110154,Avon Way K,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110154,Avon Way K,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
110154,Avon Way K,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110154,Avon Way K,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
110154,Avon Way K,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
110154,Avon Way K,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
110154,Avon Way K,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
110154,Avon Way K,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.28
110154,Avon Way K,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.04
110154,Avon Way K,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.52
110154,Avon Way K,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
110154,Avon Way K,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
110154,Avon Way K,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
110154,Avon Way K,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
110154,Avon Way K,2023-06-15T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
110154,Avon Way K,2023-06-15T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.4
110154,Avon Way K,2023-06-15T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.01
110154,Avon Way K,2023-06-15T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.69
110154,Avon Way K,2023-06-15T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.6
110154,Avon Way K,2023-06-15T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.58
110154,Avon Way K,2023-06-15T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,16.4
110154,Avon Way K,2023-06-15T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.9
110154,Avon Way K,2023-06-15T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.4
110154,Avon Way K,2023-06-15T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.0
110154,Avon Way K,2023-06-15T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-06-15T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-15T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-15T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.67
110154,Avon Way K,2023-06-15T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-15T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.66
110154,Avon Way K,2023-06-15T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.2
110154,Avon Way K,2023-06-15T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.7
110154,Avon Way K,2023-06-15T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-15T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110154,Avon Way K,2023-06-15T23:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-15T23:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-15T23:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-15T23:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.05
110154,Avon Way K,2023-06-15T23:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-15T23:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-15T23:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T23:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T23:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-15T23:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-15T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-15T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-15T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.19
110154,Avon Way K,2023-06-15T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.78
110154,Avon Way K,2023-06-15T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.18
110154,Avon Way K,2023-06-15T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.6
110154,Avon Way K,2023-06-15T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.9
110154,Avon Way K,2023-06-15T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.6
110154,Avon Way K,2023-06-15T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.1
110154,Avon Way K,2023-06-15T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.3
110154,Avon Way K,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,33.7
110154,Avon Way K,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110154,Avon Way K,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
110154,Avon Way K,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110154,Avon Way K,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
110154,Avon Way K,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110154,Avon Way K,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
110154,Avon Way K,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
110154,Avon Way K,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
110154,Avon Way K,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
110154,Avon Way K,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.4
110154,Avon Way K,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.79
110154,Avon Way K,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.99
110154,Avon Way K,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
110154,Avon Way K,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
110154,Avon Way K,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
110154,Avon Way K,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
110154,Avon Way K,2023-06-15T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-15T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.34
110154,Avon Way K,2023-06-15T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.97
110154,Avon Way K,2023-06-15T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.9
110154,Avon Way K,2023-06-15T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.44
110154,Avon Way K,2023-06-15T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.45
110154,Avon Way K,2023-06-15T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,17.6
110154,Avon Way K,2023-06-15T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.4
110154,Avon Way K,2023-06-15T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.2
110154,Avon Way K,2023-06-15T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.0
110154,Avon Way K,2023-06-15T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
110154,Avon Way K,2023-06-15T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-15T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-06-15T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.57
110154,Avon Way K,2023-06-15T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-06-15T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.67
110154,Avon Way K,2023-06-15T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.9
110154,Avon Way K,2023-06-15T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.9
110154,Avon Way K,2023-06-15T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-15T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110154,Avon Way K,2023-06-15T23:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-15T23:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-15T23:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-15T23:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.05
110154,Avon Way K,2023-06-15T23:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-15T23:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-15T23:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T23:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T23:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-15T23:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-06-15T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-15T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.58
110154,Avon Way K,2023-06-15T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.64
110154,Avon Way K,2023-06-15T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.84
110154,Avon Way K,2023-06-15T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.48
110154,Avon Way K,2023-06-15T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
110154,Avon Way K,2023-06-15T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.9
110154,Avon Way K,2023-06-15T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
110154,Avon Way K,2023-06-15T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.9
110154,Avon Way K,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,33.8
110154,Avon Way K,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110154,Avon Way K,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
110154,Avon Way K,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110154,Avon Way K,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
110154,Avon Way K,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110154,Avon Way K,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
110154,Avon Way K,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
110154,Avon Way K,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
110154,Avon Way K,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
110154,Avon Way K,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.48
110154,Avon Way K,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.25
110154,Avon Way K,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.56
110154,Avon Way K,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
110154,Avon Way K,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
110154,Avon Way K,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
110154,Avon Way K,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
110154,Avon Way K,2023-06-15T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.5
110154,Avon Way K,2023-06-15T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.55
110154,Avon Way K,2023-06-15T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.96
110154,Avon Way K,2023-06-15T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.32
110154,Avon Way K,2023-06-15T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.74
110154,Avon Way K,2023-06-15T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.67
110154,Avon Way K,2023-06-15T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,17.9
