Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-15T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.5
110154,Avon Way K,2023-06-15T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.8
110154,Avon Way K,2023-06-15T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.4
110154,Avon Way K,2023-06-15T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-15T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-15T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-06-15T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.16
110154,Avon Way K,2023-06-15T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-15T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.84
110154,Avon Way K,2023-06-15T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110154,Avon Way K,2023-06-15T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110154,Avon Way K,2023-06-15T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-15T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110154,Avon Way K,2023-06-15T22:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-15T22:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-15T22:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-15T22:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-15T22:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-15T22:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-15T22:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T22:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T22:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-15T22:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-06-15T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-15T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.52
110154,Avon Way K,2023-06-15T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.0
110154,Avon Way K,2023-06-15T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.98
110154,Avon Way K,2023-06-15T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.16
110154,Avon Way K,2023-06-15T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
110154,Avon Way K,2023-06-15T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.5
110154,Avon Way K,2023-06-15T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.0
110154,Avon Way K,2023-06-15T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.9
110154,Avon Way K,2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,33.9
110154,Avon Way K,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110154,Avon Way K,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
110154,Avon Way K,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110154,Avon Way K,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
110154,Avon Way K,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110154,Avon Way K,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
110154,Avon Way K,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
110154,Avon Way K,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
110154,Avon Way K,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
110154,Avon Way K,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.75
110154,Avon Way K,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.97
110154,Avon Way K,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.41
110154,Avon Way K,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
110154,Avon Way K,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
110154,Avon Way K,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
110154,Avon Way K,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
110154,Avon Way K,2023-06-15T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-15T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.69
110154,Avon Way K,2023-06-15T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
110154,Avon Way K,2023-06-15T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.66
110154,Avon Way K,2023-06-15T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.36
110154,Avon Way K,2023-06-15T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.28
110154,Avon Way K,2023-06-15T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.6
110154,Avon Way K,2023-06-15T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.2
110154,Avon Way K,2023-06-15T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.3
110154,Avon Way K,2023-06-15T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.0
110154,Avon Way K,2023-06-15T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110154,Avon Way K,2023-06-15T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-15T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-15T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.04
110154,Avon Way K,2023-06-15T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-15T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.85
110154,Avon Way K,2023-06-15T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110154,Avon Way K,2023-06-15T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110154,Avon Way K,2023-06-15T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-15T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110154,Avon Way K,2023-06-15T22:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-15T22:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-15T22:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-15T22:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-15T22:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-15T22:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-15T22:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T22:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T22:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-15T22:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-15T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-15T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.35
110154,Avon Way K,2023-06-15T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.65
110154,Avon Way K,2023-06-15T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.64
110154,Avon Way K,2023-06-15T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.85
110154,Avon Way K,2023-06-15T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.1
110154,Avon Way K,2023-06-15T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110154,Avon Way K,2023-06-15T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.7
110154,Avon Way K,2023-06-15T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.8
110154,Avon Way K,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,34.0
110154,Avon Way K,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110154,Avon Way K,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
110154,Avon Way K,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110154,Avon Way K,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
110154,Avon Way K,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110154,Avon Way K,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
110154,Avon Way K,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
110154,Avon Way K,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
110154,Avon Way K,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
110154,Avon Way K,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.73
110154,Avon Way K,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.02
110154,Avon Way K,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.84
110154,Avon Way K,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
110154,Avon Way K,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
110154,Avon Way K,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
110154,Avon Way K,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
110154,Avon Way K,2023-06-15T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-15T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.59
110154,Avon Way K,2023-06-15T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.19
110154,Avon Way K,2023-06-15T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.53
110154,Avon Way K,2023-06-15T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.65
110154,Avon Way K,2023-06-15T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.85
110154,Avon Way K,2023-06-15T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,17.5
110154,Avon Way K,2023-06-15T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.4
110154,Avon Way K,2023-06-15T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.1
110154,Avon Way K,2023-06-15T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.3
110154,Avon Way K,2023-06-15T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110154,Avon Way K,2023-06-15T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-15T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-15T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.09
110154,Avon Way K,2023-06-15T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-06-15T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.88
110154,Avon Way K,2023-06-15T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110154,Avon Way K,2023-06-15T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110154,Avon Way K,2023-06-15T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-15T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110154,Avon Way K,2023-06-15T22:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-15T22:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-15T22:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-15T22:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-15T22:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-15T22:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-15T22:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T22:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T22:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-15T22:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-15T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-15T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.29
110154,Avon Way K,2023-06-15T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.61
110154,Avon Way K,2023-06-15T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.67
110154,Avon Way K,2023-06-15T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.87
110154,Avon Way K,2023-06-15T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
110154,Avon Way K,2023-06-15T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110154,Avon Way K,2023-06-15T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.7
110154,Avon Way K,2023-06-15T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.3
110154,Avon Way K,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,34.1
110154,Avon Way K,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110154,Avon Way K,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
110154,Avon Way K,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110154,Avon Way K,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
110154,Avon Way K,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110154,Avon Way K,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
110154,Avon Way K,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
110154,Avon Way K,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
110154,Avon Way K,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
110154,Avon Way K,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.41
110154,Avon Way K,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.78
110154,Avon Way K,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.05
110154,Avon Way K,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
110154,Avon Way K,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
110154,Avon Way K,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
110154,Avon Way K,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
110154,Avon Way K,2023-06-15T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
110154,Avon Way K,2023-06-15T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.53
110154,Avon Way K,2023-06-15T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
110154,Avon Way K,2023-06-15T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.74
110154,Avon Way K,2023-06-15T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.95
110154,Avon Way K,2023-06-15T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.36
110154,Avon Way K,2023-06-15T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,21.8
110154,Avon Way K,2023-06-15T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.8
110154,Avon Way K,2023-06-15T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.4
110154,Avon Way K,2023-06-15T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.8
110154,Avon Way K,2023-06-15T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.46
110154,Avon Way K,2023-06-15T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-15T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-15T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.27
110154,Avon Way K,2023-06-15T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-06-15T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.36
110154,Avon Way K,2023-06-15T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
110154,Avon Way K,2023-06-15T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110154,Avon Way K,2023-06-15T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-15T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.5
110154,Avon Way K,2023-06-15T22:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-15T22:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-15T22:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-15T22:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-15T22:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-15T22:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-15T22:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T22:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T22:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-15T22:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-06-15T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-15T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.22
110154,Avon Way K,2023-06-15T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.81
110154,Avon Way K,2023-06-15T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.69
110154,Avon Way K,2023-06-15T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.82
110154,Avon Way K,2023-06-15T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
110154,Avon Way K,2023-06-15T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110154,Avon Way K,2023-06-15T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.9
110154,Avon Way K,2023-06-15T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.7
110154,Avon Way K,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,34.2
110154,Avon Way K,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110154,Avon Way K,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
110154,Avon Way K,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110154,Avon Way K,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
110154,Avon Way K,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110154,Avon Way K,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
110154,Avon Way K,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
110154,Avon Way K,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
110154,Avon Way K,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
110154,Avon Way K,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.42
110154,Avon Way K,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.99
110154,Avon Way K,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.17
110154,Avon Way K,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
110154,Avon Way K,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
110154,Avon Way K,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
110154,Avon Way K,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
110154,Avon Way K,2023-06-15T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110154,Avon Way K,2023-06-15T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.36
110154,Avon Way K,2023-06-15T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
110154,Avon Way K,2023-06-15T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.07
110154,Avon Way K,2023-06-15T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.13
110154,Avon Way K,2023-06-15T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.82
110154,Avon Way K,2023-06-15T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,23.9
110154,Avon Way K,2023-06-15T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.0
110154,Avon Way K,2023-06-15T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.2
110154,Avon Way K,2023-06-15T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.7
110154,Avon Way K,2023-06-15T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
110154,Avon Way K,2023-06-15T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-15T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-06-15T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.35
110154,Avon Way K,2023-06-15T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-06-15T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.55
110154,Avon Way K,2023-06-15T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110154,Avon Way K,2023-06-15T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110154,Avon Way K,2023-06-15T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-15T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.1
110154,Avon Way K,2023-06-15T22:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-15T22:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-15T22:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-15T22:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-15T22:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-15T22:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-15T22:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T22:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T22:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-15T22:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-15T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-15T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.58
110154,Avon Way K,2023-06-15T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.56
110154,Avon Way K,2023-06-15T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.86
110154,Avon Way K,2023-06-15T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.28
110154,Avon Way K,2023-06-15T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.5
110154,Avon Way K,2023-06-15T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110154,Avon Way K,2023-06-15T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
110154,Avon Way K,2023-06-15T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.8
110154,Avon Way K,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,34.3
110154,Avon Way K,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110154,Avon Way K,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
110154,Avon Way K,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110154,Avon Way K,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
110154,Avon Way K,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110154,Avon Way K,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
110154,Avon Way K,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
110154,Avon Way K,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
110154,Avon Way K,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
110154,Avon Way K,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.43
110154,Avon Way K,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.9
110154,Avon Way K,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.28
110154,Avon Way K,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
110154,Avon Way K,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
110154,Avon Way K,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
110154,Avon Way K,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
110154,Avon Way K,2023-06-15T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-06-15T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.44
110154,Avon Way K,2023-06-15T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.79
110154,Avon Way K,2023-06-15T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.56
110154,Avon Way K,2023-06-15T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.48
110154,Avon Way K,2023-06-15T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.35
110154,Avon Way K,2023-06-15T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,21.1
110154,Avon Way K,2023-06-15T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.1
110154,Avon Way K,2023-06-15T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.4
110154,Avon Way K,2023-06-15T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.6
110154,Avon Way K,2023-06-15T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
110154,Avon Way K,2023-06-15T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-15T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-15T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.54
110154,Avon Way K,2023-06-15T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-06-15T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.9
110154,Avon Way K,2023-06-15T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110154,Avon Way K,2023-06-15T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110154,Avon Way K,2023-06-15T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-15T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.3
110154,Avon Way K,2023-06-15T22:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-15T22:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-15T22:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-15T22:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-15T22:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-15T22:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-15T22:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T22:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T22:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-15T22:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-15T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-15T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-15T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.55
110154,Avon Way K,2023-06-15T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.5
110154,Avon Way K,2023-06-15T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.61
110154,Avon Way K,2023-06-15T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.04
110154,Avon Way K,2023-06-15T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
110154,Avon Way K,2023-06-15T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110154,Avon Way K,2023-06-15T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.8
110154,Avon Way K,2023-06-15T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.0
110154,Avon Way K,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,34.5
110154,Avon Way K,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110154,Avon Way K,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
110154,Avon Way K,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110154,Avon Way K,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
110154,Avon Way K,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110154,Avon Way K,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
110154,Avon Way K,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
110154,Avon Way K,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
110154,Avon Way K,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
110154,Avon Way K,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.97
110154,Avon Way K,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.68
110154,Avon Way K,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.18
110154,Avon Way K,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
110154,Avon Way K,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
110154,Avon Way K,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
110154,Avon Way K,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
110154,Avon Way K,2023-06-15T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-15T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.71
110154,Avon Way K,2023-06-15T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
110154,Avon Way K,2023-06-15T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.72
110154,Avon Way K,2023-06-15T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.11
110154,Avon Way K,2023-06-15T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.01
110154,Avon Way K,2023-06-15T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.9
110154,Avon Way K,2023-06-15T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.3
110154,Avon Way K,2023-06-15T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.0
110154,Avon Way K,2023-06-15T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.1
110154,Avon Way K,2023-06-15T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-06-15T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-15T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-15T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.33
110154,Avon Way K,2023-06-15T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-15T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.89
110154,Avon Way K,2023-06-15T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110154,Avon Way K,2023-06-15T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110154,Avon Way K,2023-06-15T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-15T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110154,Avon Way K,2023-06-15T21:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-15T21:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-15T21:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-15T21:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-15T21:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-15T21:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-15T21:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T21:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T21:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-15T21:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-06-15T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.23
110154,Avon Way K,2023-06-15T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
110154,Avon Way K,2023-06-15T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.01
110154,Avon Way K,2023-06-15T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.77
110154,Avon Way K,2023-06-15T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.06
110154,Avon Way K,2023-06-15T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
110154,Avon Way K,2023-06-15T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.0
110154,Avon Way K,2023-06-15T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.0
110154,Avon Way K,2023-06-15T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.8
110154,Avon Way K,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,34.6
110154,Avon Way K,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110154,Avon Way K,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
110154,Avon Way K,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110154,Avon Way K,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
110154,Avon Way K,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110154,Avon Way K,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
110154,Avon Way K,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
110154,Avon Way K,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
110154,Avon Way K,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
110154,Avon Way K,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.38
110154,Avon Way K,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.78
110154,Avon Way K,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.95
110154,Avon Way K,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
110154,Avon Way K,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
110154,Avon Way K,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
110154,Avon Way K,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
110154,Avon Way K,2023-06-15T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-15T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-15T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.57
110154,Avon Way K,2023-06-15T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.62
110154,Avon Way K,2023-06-15T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.37
110154,Avon Way K,2023-06-15T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.84
110154,Avon Way K,2023-06-15T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,19.1
110154,Avon Way K,2023-06-15T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.5
110154,Avon Way K,2023-06-15T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.1
110154,Avon Way K,2023-06-15T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.4
110154,Avon Way K,2023-06-15T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.51
110154,Avon Way K,2023-06-15T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-15T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110154,Avon Way K,2023-06-15T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.28
110154,Avon Way K,2023-06-15T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110154,Avon Way K,2023-06-15T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.99
110154,Avon Way K,2023-06-15T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110154,Avon Way K,2023-06-15T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110154,Avon Way K,2023-06-15T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-15T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110154,Avon Way K,2023-06-15T21:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-15T21:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-15T21:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-15T21:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-15T21:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-15T21:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-15T21:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T21:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T21:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-15T21:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-15T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-06-15T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-15T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.47
110154,Avon Way K,2023-06-15T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.66
110154,Avon Way K,2023-06-15T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.7
110154,Avon Way K,2023-06-15T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.21
110154,Avon Way K,2023-06-15T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
110154,Avon Way K,2023-06-15T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110154,Avon Way K,2023-06-15T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.9
110154,Avon Way K,2023-06-15T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.0
110154,Avon Way K,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,34.7
110154,Avon Way K,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110154,Avon Way K,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
110154,Avon Way K,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110154,Avon Way K,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
110154,Avon Way K,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110154,Avon Way K,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
110154,Avon Way K,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
110154,Avon Way K,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
110154,Avon Way K,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
110154,Avon Way K,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.14
110154,Avon Way K,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.12
110154,Avon Way K,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.37
110154,Avon Way K,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
110154,Avon Way K,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
110154,Avon Way K,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
110154,Avon Way K,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
110154,Avon Way K,2023-06-15T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.17
110154,Avon Way K,2023-06-15T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.25
110154,Avon Way K,2023-06-15T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.19
110154,Avon Way K,2023-06-15T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.04
110154,Avon Way K,2023-06-15T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.95
110154,Avon Way K,2023-06-15T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.12
110154,Avon Way K,2023-06-15T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,30.4
110154,Avon Way K,2023-06-15T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.6
110154,Avon Way K,2023-06-15T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.7
110154,Avon Way K,2023-06-15T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.1
110154,Avon Way K,2023-06-15T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
110154,Avon Way K,2023-06-15T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-15T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
110154,Avon Way K,2023-06-15T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.33
110154,Avon Way K,2023-06-15T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110154,Avon Way K,2023-06-15T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.8
110154,Avon Way K,2023-06-15T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110154,Avon Way K,2023-06-15T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110154,Avon Way K,2023-06-15T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-15T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
110154,Avon Way K,2023-06-15T21:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-15T21:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-15T21:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-15T21:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-15T21:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-15T21:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-15T21:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T21:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T21:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-15T21:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-15T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-15T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-15T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.44
110154,Avon Way K,2023-06-15T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.72
110154,Avon Way K,2023-06-15T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.91
110154,Avon Way K,2023-06-15T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.67
110154,Avon Way K,2023-06-15T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
110154,Avon Way K,2023-06-15T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110154,Avon Way K,2023-06-15T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.6
110154,Avon Way K,2023-06-15T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.9
110154,Avon Way K,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,34.8
110154,Avon Way K,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110154,Avon Way K,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
110154,Avon Way K,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110154,Avon Way K,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
110154,Avon Way K,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110154,Avon Way K,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
110154,Avon Way K,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
110154,Avon Way K,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
110154,Avon Way K,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
110154,Avon Way K,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.26
110154,Avon Way K,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.11
110154,Avon Way K,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.2
110154,Avon Way K,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
110154,Avon Way K,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
110154,Avon Way K,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
110154,Avon Way K,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
110154,Avon Way K,2023-06-15T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
110154,Avon Way K,2023-06-15T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.27
110154,Avon Way K,2023-06-15T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.41
110154,Avon Way K,2023-06-15T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.23
110154,Avon Way K,2023-06-15T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.06
110154,Avon Way K,2023-06-15T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.77
110154,Avon Way K,2023-06-15T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,26.9
110154,Avon Way K,2023-06-15T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.9
110154,Avon Way K,2023-06-15T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.9
110154,Avon Way K,2023-06-15T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.7
110154,Avon Way K,2023-06-15T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110154,Avon Way K,2023-06-15T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-15T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.92
110154,Avon Way K,2023-06-15T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.54
110154,Avon Way K,2023-06-15T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-15T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.26
110154,Avon Way K,2023-06-15T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110154,Avon Way K,2023-06-15T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110154,Avon Way K,2023-06-15T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-15T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.4
110154,Avon Way K,2023-06-15T21:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-15T21:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-15T21:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-15T21:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-15T21:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-15T21:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-15T21:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T21:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T21:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-15T21:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-15T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
110154,Avon Way K,2023-06-15T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-15T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.57
110154,Avon Way K,2023-06-15T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.78
110154,Avon Way K,2023-06-15T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.26
110154,Avon Way K,2023-06-15T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.41
110154,Avon Way K,2023-06-15T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
110154,Avon Way K,2023-06-15T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110154,Avon Way K,2023-06-15T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.8
110154,Avon Way K,2023-06-15T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.3
110154,Avon Way K,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,34.9
110154,Avon Way K,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110154,Avon Way K,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
110154,Avon Way K,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110154,Avon Way K,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
110154,Avon Way K,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110154,Avon Way K,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
110154,Avon Way K,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
110154,Avon Way K,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
110154,Avon Way K,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
110154,Avon Way K,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.09
110154,Avon Way K,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.66
110154,Avon Way K,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.23
110154,Avon Way K,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
110154,Avon Way K,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
110154,Avon Way K,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
110154,Avon Way K,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
110154,Avon Way K,2023-06-15T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.57
110154,Avon Way K,2023-06-15T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.37
