Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-15T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.72
110154,Avon Way K,2023-06-15T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.04
110154,Avon Way K,2023-06-15T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.37
110154,Avon Way K,2023-06-15T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.63
110154,Avon Way K,2023-06-15T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,21.8
110154,Avon Way K,2023-06-15T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.1
110154,Avon Way K,2023-06-15T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.4
110154,Avon Way K,2023-06-15T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.8
110154,Avon Way K,2023-06-15T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-06-15T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-15T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-15T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.57
110154,Avon Way K,2023-06-15T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-06-15T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.28
110154,Avon Way K,2023-06-15T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110154,Avon Way K,2023-06-15T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110154,Avon Way K,2023-06-15T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-15T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.3
110154,Avon Way K,2023-06-15T21:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-15T21:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-15T21:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-15T21:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-15T21:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-15T21:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-15T21:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T21:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T21:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-15T21:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-15T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-06-15T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-15T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.38
110154,Avon Way K,2023-06-15T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.89
110154,Avon Way K,2023-06-15T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.54
110154,Avon Way K,2023-06-15T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.31
110154,Avon Way K,2023-06-15T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
110154,Avon Way K,2023-06-15T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.9
110154,Avon Way K,2023-06-15T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.7
110154,Avon Way K,2023-06-15T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.2
110154,Avon Way K,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,35.0
110154,Avon Way K,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110154,Avon Way K,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
110154,Avon Way K,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110154,Avon Way K,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
110154,Avon Way K,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110154,Avon Way K,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
110154,Avon Way K,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
110154,Avon Way K,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
110154,Avon Way K,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
110154,Avon Way K,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.64
110154,Avon Way K,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.52
110154,Avon Way K,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.44
110154,Avon Way K,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
110154,Avon Way K,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
110154,Avon Way K,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
110154,Avon Way K,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
110154,Avon Way K,2023-06-15T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-06-15T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.7
110154,Avon Way K,2023-06-15T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.1
110154,Avon Way K,2023-06-15T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.25
110154,Avon Way K,2023-06-15T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.8
110154,Avon Way K,2023-06-15T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.22
110154,Avon Way K,2023-06-15T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,19.2
110154,Avon Way K,2023-06-15T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.0
110154,Avon Way K,2023-06-15T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.3
110154,Avon Way K,2023-06-15T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.0
110154,Avon Way K,2023-06-15T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-06-15T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-15T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-15T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.26
110154,Avon Way K,2023-06-15T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-15T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.17
110154,Avon Way K,2023-06-15T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110154,Avon Way K,2023-06-15T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110154,Avon Way K,2023-06-15T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-15T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110154,Avon Way K,2023-06-15T21:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-15T21:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-15T21:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-15T21:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-15T21:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-15T21:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-15T21:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T21:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T21:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-15T21:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
110154,Avon Way K,2023-06-15T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.27
110154,Avon Way K,2023-06-15T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
110154,Avon Way K,2023-06-15T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.77
110154,Avon Way K,2023-06-15T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.63
110154,Avon Way K,2023-06-15T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.06
110154,Avon Way K,2023-06-15T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
110154,Avon Way K,2023-06-15T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.6
110154,Avon Way K,2023-06-15T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.6
110154,Avon Way K,2023-06-15T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.4
110154,Avon Way K,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,35.1
110154,Avon Way K,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110154,Avon Way K,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
110154,Avon Way K,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110154,Avon Way K,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
110154,Avon Way K,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110154,Avon Way K,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
110154,Avon Way K,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
110154,Avon Way K,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
110154,Avon Way K,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
110154,Avon Way K,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.46
110154,Avon Way K,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.42
110154,Avon Way K,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.64
110154,Avon Way K,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
110154,Avon Way K,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
110154,Avon Way K,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
110154,Avon Way K,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
110154,Avon Way K,2023-06-15T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.53
110154,Avon Way K,2023-06-15T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.51
110154,Avon Way K,2023-06-15T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.18
110154,Avon Way K,2023-06-15T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.81
110154,Avon Way K,2023-06-15T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.78
110154,Avon Way K,2023-06-15T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.55
110154,Avon Way K,2023-06-15T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,20.4
110154,Avon Way K,2023-06-15T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.5
110154,Avon Way K,2023-06-15T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.4
110154,Avon Way K,2023-06-15T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.5
110154,Avon Way K,2023-06-15T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
110154,Avon Way K,2023-06-15T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-15T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-15T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.25
110154,Avon Way K,2023-06-15T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-06-15T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.77
110154,Avon Way K,2023-06-15T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110154,Avon Way K,2023-06-15T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110154,Avon Way K,2023-06-15T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-15T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110154,Avon Way K,2023-06-15T20:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-15T20:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-15T20:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-15T20:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-15T20:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-15T20:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-15T20:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T20:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T20:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-15T20:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-15T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-15T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.48
110154,Avon Way K,2023-06-15T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.67
110154,Avon Way K,2023-06-15T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.21
110154,Avon Way K,2023-06-15T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.72
110154,Avon Way K,2023-06-15T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.0
110154,Avon Way K,2023-06-15T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110154,Avon Way K,2023-06-15T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.5
110154,Avon Way K,2023-06-15T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.4
110154,Avon Way K,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,35.2
110154,Avon Way K,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110154,Avon Way K,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
110154,Avon Way K,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110154,Avon Way K,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
110154,Avon Way K,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110154,Avon Way K,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
110154,Avon Way K,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
110154,Avon Way K,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
110154,Avon Way K,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
110154,Avon Way K,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.42
110154,Avon Way K,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.22
110154,Avon Way K,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.4
110154,Avon Way K,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
110154,Avon Way K,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
110154,Avon Way K,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
110154,Avon Way K,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
110154,Avon Way K,2023-06-15T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110154,Avon Way K,2023-06-15T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.08
110154,Avon Way K,2023-06-15T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.55
110154,Avon Way K,2023-06-15T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.75
110154,Avon Way K,2023-06-15T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.87
110154,Avon Way K,2023-06-15T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.89
110154,Avon Way K,2023-06-15T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.1
110154,Avon Way K,2023-06-15T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.0
110154,Avon Way K,2023-06-15T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.8
110154,Avon Way K,2023-06-15T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.4
110154,Avon Way K,2023-06-15T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
110154,Avon Way K,2023-06-15T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-15T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-15T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.98
110154,Avon Way K,2023-06-15T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110154,Avon Way K,2023-06-15T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.13
110154,Avon Way K,2023-06-15T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110154,Avon Way K,2023-06-15T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110154,Avon Way K,2023-06-15T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-15T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.9
110154,Avon Way K,2023-06-15T20:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-15T20:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-15T20:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-15T20:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-15T20:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-15T20:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-15T20:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T20:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T20:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-15T20:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-15T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
110154,Avon Way K,2023-06-15T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-15T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
110154,Avon Way K,2023-06-15T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.92
110154,Avon Way K,2023-06-15T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.51
110154,Avon Way K,2023-06-15T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.56
110154,Avon Way K,2023-06-15T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
110154,Avon Way K,2023-06-15T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.7
110154,Avon Way K,2023-06-15T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.4
110154,Avon Way K,2023-06-15T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.3
110154,Avon Way K,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,35.3
110154,Avon Way K,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110154,Avon Way K,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
110154,Avon Way K,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110154,Avon Way K,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
110154,Avon Way K,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110154,Avon Way K,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
110154,Avon Way K,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
110154,Avon Way K,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
110154,Avon Way K,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
110154,Avon Way K,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.9
110154,Avon Way K,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.74
110154,Avon Way K,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.99
110154,Avon Way K,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
110154,Avon Way K,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
110154,Avon Way K,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
110154,Avon Way K,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
110154,Avon Way K,2023-06-15T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.57
110154,Avon Way K,2023-06-15T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-15T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.03
110154,Avon Way K,2023-06-15T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.68
110154,Avon Way K,2023-06-15T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.54
110154,Avon Way K,2023-06-15T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.88
110154,Avon Way K,2023-06-15T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,20.8
110154,Avon Way K,2023-06-15T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.7
110154,Avon Way K,2023-06-15T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.4
110154,Avon Way K,2023-06-15T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.6
110154,Avon Way K,2023-06-15T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.52
110154,Avon Way K,2023-06-15T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-15T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-15T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.7
110154,Avon Way K,2023-06-15T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-06-15T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.86
110154,Avon Way K,2023-06-15T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110154,Avon Way K,2023-06-15T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110154,Avon Way K,2023-06-15T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-15T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.7
110154,Avon Way K,2023-06-15T20:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-15T20:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-15T20:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-15T20:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-15T20:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-15T20:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-15T20:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T20:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T20:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-15T20:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-15T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-06-15T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.25
110154,Avon Way K,2023-06-15T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.58
110154,Avon Way K,2023-06-15T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.13
110154,Avon Way K,2023-06-15T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.37
110154,Avon Way K,2023-06-15T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.36
110154,Avon Way K,2023-06-15T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
110154,Avon Way K,2023-06-15T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.8
110154,Avon Way K,2023-06-15T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.5
110154,Avon Way K,2023-06-15T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.7
110154,Avon Way K,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,35.4
110154,Avon Way K,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110154,Avon Way K,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
110154,Avon Way K,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110154,Avon Way K,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
110154,Avon Way K,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110154,Avon Way K,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
110154,Avon Way K,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
110154,Avon Way K,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
110154,Avon Way K,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
110154,Avon Way K,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.98
110154,Avon Way K,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.58
110154,Avon Way K,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.77
110154,Avon Way K,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
110154,Avon Way K,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
110154,Avon Way K,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
110154,Avon Way K,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
110154,Avon Way K,2023-06-15T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
110154,Avon Way K,2023-06-15T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.31
110154,Avon Way K,2023-06-15T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.01
110154,Avon Way K,2023-06-15T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.21
110154,Avon Way K,2023-06-15T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.82
110154,Avon Way K,2023-06-15T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.19
110154,Avon Way K,2023-06-15T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,23.3
110154,Avon Way K,2023-06-15T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.5
110154,Avon Way K,2023-06-15T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.6
110154,Avon Way K,2023-06-15T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.8
110154,Avon Way K,2023-06-15T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110154,Avon Way K,2023-06-15T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-15T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-06-15T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.85
110154,Avon Way K,2023-06-15T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-06-15T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.06
110154,Avon Way K,2023-06-15T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110154,Avon Way K,2023-06-15T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110154,Avon Way K,2023-06-15T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-15T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.9
110154,Avon Way K,2023-06-15T20:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-15T20:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-15T20:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-15T20:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-15T20:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-15T20:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-15T20:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T20:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T20:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-15T20:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-15T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
110154,Avon Way K,2023-06-15T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.25
110154,Avon Way K,2023-06-15T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.21
110154,Avon Way K,2023-06-15T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.95
110154,Avon Way K,2023-06-15T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.85
110154,Avon Way K,2023-06-15T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
110154,Avon Way K,2023-06-15T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
110154,Avon Way K,2023-06-15T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.8
110154,Avon Way K,2023-06-15T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.0
110154,Avon Way K,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,35.5
110154,Avon Way K,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110154,Avon Way K,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
110154,Avon Way K,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110154,Avon Way K,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
110154,Avon Way K,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110154,Avon Way K,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
110154,Avon Way K,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
110154,Avon Way K,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
110154,Avon Way K,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
110154,Avon Way K,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,8.82
110154,Avon Way K,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.63
110154,Avon Way K,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.97
110154,Avon Way K,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
110154,Avon Way K,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
110154,Avon Way K,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
110154,Avon Way K,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
110154,Avon Way K,2023-06-15T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.32
110154,Avon Way K,2023-06-15T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.36
110154,Avon Way K,2023-06-15T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.89
110154,Avon Way K,2023-06-15T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.2
110154,Avon Way K,2023-06-15T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.61
110154,Avon Way K,2023-06-15T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.45
110154,Avon Way K,2023-06-15T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.9
110154,Avon Way K,2023-06-15T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.1
110154,Avon Way K,2023-06-15T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.9
110154,Avon Way K,2023-06-15T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.4
110154,Avon Way K,2023-06-15T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110154,Avon Way K,2023-06-15T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-15T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-15T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.15
110154,Avon Way K,2023-06-15T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110154,Avon Way K,2023-06-15T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.13
110154,Avon Way K,2023-06-15T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110154,Avon Way K,2023-06-15T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110154,Avon Way K,2023-06-15T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-15T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
110154,Avon Way K,2023-06-15T20:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-15T20:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-15T20:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-15T20:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-15T20:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-15T20:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-15T20:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T20:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T20:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-15T20:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-15T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
110154,Avon Way K,2023-06-15T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.11
110154,Avon Way K,2023-06-15T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.15
110154,Avon Way K,2023-06-15T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.22
110154,Avon Way K,2023-06-15T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.06
110154,Avon Way K,2023-06-15T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
110154,Avon Way K,2023-06-15T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.3
110154,Avon Way K,2023-06-15T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.5
110154,Avon Way K,2023-06-15T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.5
110154,Avon Way K,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,35.6
110154,Avon Way K,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110154,Avon Way K,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
110154,Avon Way K,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110154,Avon Way K,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
110154,Avon Way K,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110154,Avon Way K,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
110154,Avon Way K,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
110154,Avon Way K,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
110154,Avon Way K,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
110154,Avon Way K,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,6.9
110154,Avon Way K,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.07
110154,Avon Way K,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.55
110154,Avon Way K,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
110154,Avon Way K,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
110154,Avon Way K,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
110154,Avon Way K,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
110154,Avon Way K,2023-06-15T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-06-15T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.53
110154,Avon Way K,2023-06-15T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.4
110154,Avon Way K,2023-06-15T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.73
110154,Avon Way K,2023-06-15T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.96
110154,Avon Way K,2023-06-15T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.99
110154,Avon Way K,2023-06-15T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.3
110154,Avon Way K,2023-06-15T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.2
110154,Avon Way K,2023-06-15T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.5
110154,Avon Way K,2023-06-15T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.2
110154,Avon Way K,2023-06-15T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-06-15T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-15T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110154,Avon Way K,2023-06-15T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.64
110154,Avon Way K,2023-06-15T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-15T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.06
110154,Avon Way K,2023-06-15T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110154,Avon Way K,2023-06-15T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110154,Avon Way K,2023-06-15T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-15T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.3
110154,Avon Way K,2023-06-15T20:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-15T20:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-15T20:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-15T20:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-15T20:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-15T20:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-15T20:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T20:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T20:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-15T20:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
110154,Avon Way K,2023-06-15T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
110154,Avon Way K,2023-06-15T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
110154,Avon Way K,2023-06-15T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.29
110154,Avon Way K,2023-06-15T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.66
110154,Avon Way K,2023-06-15T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.96
110154,Avon Way K,2023-06-15T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
110154,Avon Way K,2023-06-15T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.5
110154,Avon Way K,2023-06-15T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.1
110154,Avon Way K,2023-06-15T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.9
110154,Avon Way K,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,35.7
110154,Avon Way K,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110154,Avon Way K,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
110154,Avon Way K,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110154,Avon Way K,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
110154,Avon Way K,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110154,Avon Way K,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
110154,Avon Way K,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
110154,Avon Way K,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
110154,Avon Way K,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
110154,Avon Way K,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,6.97
110154,Avon Way K,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.62
110154,Avon Way K,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.07
110154,Avon Way K,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
110154,Avon Way K,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
110154,Avon Way K,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
110154,Avon Way K,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
110154,Avon Way K,2023-06-15T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-15T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.37
110154,Avon Way K,2023-06-15T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-06-15T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.51
110154,Avon Way K,2023-06-15T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.89
110154,Avon Way K,2023-06-15T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.07
110154,Avon Way K,2023-06-15T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,27.1
110154,Avon Way K,2023-06-15T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.2
110154,Avon Way K,2023-06-15T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.5
110154,Avon Way K,2023-06-15T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.6
110154,Avon Way K,2023-06-15T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.46
110154,Avon Way K,2023-06-15T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-15T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
110154,Avon Way K,2023-06-15T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.64
110154,Avon Way K,2023-06-15T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110154,Avon Way K,2023-06-15T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.05
110154,Avon Way K,2023-06-15T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110154,Avon Way K,2023-06-15T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110154,Avon Way K,2023-06-15T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-15T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.9
110154,Avon Way K,2023-06-15T19:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-15T19:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-15T19:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-15T19:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-15T19:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-15T19:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-15T19:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T19:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T19:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-15T19:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.52
110154,Avon Way K,2023-06-15T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.09
110154,Avon Way K,2023-06-15T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.58
110154,Avon Way K,2023-06-15T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.02
110154,Avon Way K,2023-06-15T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.87
110154,Avon Way K,2023-06-15T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.35
110154,Avon Way K,2023-06-15T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
110154,Avon Way K,2023-06-15T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.0
110154,Avon Way K,2023-06-15T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.5
110154,Avon Way K,2023-06-15T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.8
110154,Avon Way K,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,35.8
110154,Avon Way K,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110154,Avon Way K,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
110154,Avon Way K,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110154,Avon Way K,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
110154,Avon Way K,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110154,Avon Way K,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
110154,Avon Way K,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
110154,Avon Way K,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
110154,Avon Way K,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
110154,Avon Way K,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,6.95
110154,Avon Way K,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.06
110154,Avon Way K,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.46
110154,Avon Way K,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
110154,Avon Way K,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
110154,Avon Way K,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
110154,Avon Way K,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
110154,Avon Way K,2023-06-15T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110154,Avon Way K,2023-06-15T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.14
110154,Avon Way K,2023-06-15T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-15T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.39
110154,Avon Way K,2023-06-15T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.01
110154,Avon Way K,2023-06-15T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.11
110154,Avon Way K,2023-06-15T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,32.5
110154,Avon Way K,2023-06-15T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.3
110154,Avon Way K,2023-06-15T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.1
110154,Avon Way K,2023-06-15T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.6
110154,Avon Way K,2023-06-15T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110154,Avon Way K,2023-06-15T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-15T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
110154,Avon Way K,2023-06-15T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.51
110154,Avon Way K,2023-06-15T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.72
110154,Avon Way K,2023-06-15T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.78
110154,Avon Way K,2023-06-15T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110154,Avon Way K,2023-06-15T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110154,Avon Way K,2023-06-15T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-15T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.9
110154,Avon Way K,2023-06-15T19:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-15T19:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-15T19:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-15T19:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-15T19:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-15T19:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-15T19:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T19:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T19:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-15T19:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-06-15T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.2
110154,Avon Way K,2023-06-15T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
110154,Avon Way K,2023-06-15T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.97
110154,Avon Way K,2023-06-15T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.75
110154,Avon Way K,2023-06-15T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.8
110154,Avon Way K,2023-06-15T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
110154,Avon Way K,2023-06-15T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.0
110154,Avon Way K,2023-06-15T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.3
110154,Avon Way K,2023-06-15T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.8
110154,Avon Way K,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,35.9
110154,Avon Way K,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
110154,Avon Way K,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
110154,Avon Way K,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110154,Avon Way K,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
110154,Avon Way K,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110154,Avon Way K,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
110154,Avon Way K,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
110154,Avon Way K,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
110154,Avon Way K,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
110154,Avon Way K,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,9.52
110154,Avon Way K,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.51
110154,Avon Way K,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.47
110154,Avon Way K,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
