Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
110154,Avon Way K,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
110154,Avon Way K,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
110154,Avon Way K,2023-06-15T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-15T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-15T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
110154,Avon Way K,2023-06-15T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.94
110154,Avon Way K,2023-06-15T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.7
110154,Avon Way K,2023-06-15T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.78
110154,Avon Way K,2023-06-15T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,29.8
110154,Avon Way K,2023-06-15T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.8
110154,Avon Way K,2023-06-15T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.4
110154,Avon Way K,2023-06-15T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.1
110154,Avon Way K,2023-06-15T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110154,Avon Way K,2023-06-15T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-15T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
110154,Avon Way K,2023-06-15T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.53
110154,Avon Way K,2023-06-15T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.84
110154,Avon Way K,2023-06-15T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.76
110154,Avon Way K,2023-06-15T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110154,Avon Way K,2023-06-15T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110154,Avon Way K,2023-06-15T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.3
110154,Avon Way K,2023-06-15T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.5
110154,Avon Way K,2023-06-15T19:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-15T19:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-15T19:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-15T19:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-15T19:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-15T19:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-15T19:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T19:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T19:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-15T19:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-15T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.36
110154,Avon Way K,2023-06-15T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
110154,Avon Way K,2023-06-15T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.11
110154,Avon Way K,2023-06-15T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.16
110154,Avon Way K,2023-06-15T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.62
110154,Avon Way K,2023-06-15T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.7
110154,Avon Way K,2023-06-15T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.8
110154,Avon Way K,2023-06-15T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.6
110154,Avon Way K,2023-06-15T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.2
110154,Avon Way K,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,36.0
110154,Avon Way K,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110154,Avon Way K,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
110154,Avon Way K,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110154,Avon Way K,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
110154,Avon Way K,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110154,Avon Way K,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
110154,Avon Way K,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
110154,Avon Way K,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
110154,Avon Way K,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
110154,Avon Way K,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,7.9
110154,Avon Way K,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.35
110154,Avon Way K,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.64
110154,Avon Way K,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
110154,Avon Way K,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
110154,Avon Way K,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
110154,Avon Way K,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
110154,Avon Way K,2023-06-15T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-06-15T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-15T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.19
110154,Avon Way K,2023-06-15T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.52
110154,Avon Way K,2023-06-15T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.65
110154,Avon Way K,2023-06-15T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.84
110154,Avon Way K,2023-06-15T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,41.7
110154,Avon Way K,2023-06-15T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
110154,Avon Way K,2023-06-15T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,60.9
110154,Avon Way K,2023-06-15T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.4
110154,Avon Way K,2023-06-15T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110154,Avon Way K,2023-06-15T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-15T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
110154,Avon Way K,2023-06-15T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.49
110154,Avon Way K,2023-06-15T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.78
110154,Avon Way K,2023-06-15T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.17
110154,Avon Way K,2023-06-15T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110154,Avon Way K,2023-06-15T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110154,Avon Way K,2023-06-15T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.3
110154,Avon Way K,2023-06-15T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
110154,Avon Way K,2023-06-15T19:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-15T19:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-15T19:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-15T19:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-15T19:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-15T19:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-15T19:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T19:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T19:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-15T19:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-15T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.4
110154,Avon Way K,2023-06-15T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.42
110154,Avon Way K,2023-06-15T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.03
110154,Avon Way K,2023-06-15T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.52
110154,Avon Way K,2023-06-15T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.61
110154,Avon Way K,2023-06-15T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
110154,Avon Way K,2023-06-15T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
110154,Avon Way K,2023-06-15T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.4
110154,Avon Way K,2023-06-15T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.8
110154,Avon Way K,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,36.1
110154,Avon Way K,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110154,Avon Way K,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
110154,Avon Way K,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110154,Avon Way K,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
110154,Avon Way K,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110154,Avon Way K,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
110154,Avon Way K,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
110154,Avon Way K,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
110154,Avon Way K,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
110154,Avon Way K,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,7.33
110154,Avon Way K,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.71
110154,Avon Way K,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
110154,Avon Way K,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
110154,Avon Way K,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
110154,Avon Way K,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
110154,Avon Way K,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
110154,Avon Way K,2023-06-15T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-15T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.66
110154,Avon Way K,2023-06-15T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
110154,Avon Way K,2023-06-15T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.65
110154,Avon Way K,2023-06-15T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.62
110154,Avon Way K,2023-06-15T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.89
110154,Avon Way K,2023-06-15T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,33.0
110154,Avon Way K,2023-06-15T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.6
110154,Avon Way K,2023-06-15T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.9
110154,Avon Way K,2023-06-15T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.1
110154,Avon Way K,2023-06-15T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110154,Avon Way K,2023-06-15T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-15T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
110154,Avon Way K,2023-06-15T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.25
110154,Avon Way K,2023-06-15T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-15T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.69
110154,Avon Way K,2023-06-15T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110154,Avon Way K,2023-06-15T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110154,Avon Way K,2023-06-15T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-15T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110154,Avon Way K,2023-06-15T19:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-15T19:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-15T19:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-15T19:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-15T19:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-15T19:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-15T19:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T19:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T19:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-15T19:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-15T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.7
110154,Avon Way K,2023-06-15T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.28
110154,Avon Way K,2023-06-15T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.99
110154,Avon Way K,2023-06-15T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.43
110154,Avon Way K,2023-06-15T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.36
110154,Avon Way K,2023-06-15T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
110154,Avon Way K,2023-06-15T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
110154,Avon Way K,2023-06-15T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.6
110154,Avon Way K,2023-06-15T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.5
110154,Avon Way K,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,36.2
110154,Avon Way K,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110154,Avon Way K,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
110154,Avon Way K,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110154,Avon Way K,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
110154,Avon Way K,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110154,Avon Way K,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
110154,Avon Way K,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
110154,Avon Way K,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
110154,Avon Way K,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
110154,Avon Way K,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.14
110154,Avon Way K,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.11
110154,Avon Way K,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.62
110154,Avon Way K,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
110154,Avon Way K,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
110154,Avon Way K,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
110154,Avon Way K,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
110154,Avon Way K,2023-06-15T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
110154,Avon Way K,2023-06-15T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.09
110154,Avon Way K,2023-06-15T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.99
110154,Avon Way K,2023-06-15T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.42
110154,Avon Way K,2023-06-15T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.46
110154,Avon Way K,2023-06-15T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.57
110154,Avon Way K,2023-06-15T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.4
110154,Avon Way K,2023-06-15T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.2
110154,Avon Way K,2023-06-15T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.9
110154,Avon Way K,2023-06-15T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.9
110154,Avon Way K,2023-06-15T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-15T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-15T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
110154,Avon Way K,2023-06-15T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.53
110154,Avon Way K,2023-06-15T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-15T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.28
110154,Avon Way K,2023-06-15T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
110154,Avon Way K,2023-06-15T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
110154,Avon Way K,2023-06-15T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-15T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.5
110154,Avon Way K,2023-06-15T19:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-15T19:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-15T19:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-15T19:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-15T19:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-15T19:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-15T19:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T19:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T19:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-15T19:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-15T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.32
110154,Avon Way K,2023-06-15T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.39
110154,Avon Way K,2023-06-15T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.28
110154,Avon Way K,2023-06-15T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.76
110154,Avon Way K,2023-06-15T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.94
110154,Avon Way K,2023-06-15T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
110154,Avon Way K,2023-06-15T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.6
110154,Avon Way K,2023-06-15T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.2
110154,Avon Way K,2023-06-15T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.9
110154,Avon Way K,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,36.3
110154,Avon Way K,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110154,Avon Way K,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
110154,Avon Way K,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110154,Avon Way K,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
110154,Avon Way K,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110154,Avon Way K,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
110154,Avon Way K,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
110154,Avon Way K,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
110154,Avon Way K,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
110154,Avon Way K,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,8.09
110154,Avon Way K,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.99
110154,Avon Way K,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.05
110154,Avon Way K,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
110154,Avon Way K,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
110154,Avon Way K,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
110154,Avon Way K,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
110154,Avon Way K,2023-06-15T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-06-15T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.95
110154,Avon Way K,2023-06-15T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
110154,Avon Way K,2023-06-15T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.97
110154,Avon Way K,2023-06-15T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.98
110154,Avon Way K,2023-06-15T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.0
110154,Avon Way K,2023-06-15T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,39.5
110154,Avon Way K,2023-06-15T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.6
110154,Avon Way K,2023-06-15T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.0
110154,Avon Way K,2023-06-15T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.9
110154,Avon Way K,2023-06-15T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-15T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-15T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110154,Avon Way K,2023-06-15T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.54
110154,Avon Way K,2023-06-15T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-15T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.19
110154,Avon Way K,2023-06-15T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
110154,Avon Way K,2023-06-15T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
110154,Avon Way K,2023-06-15T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-15T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.3
110154,Avon Way K,2023-06-15T18:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-15T18:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-15T18:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-15T18:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-15T18:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-15T18:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.06
110154,Avon Way K,2023-06-15T18:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T18:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T18:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-15T18:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-15T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-15T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.33
110154,Avon Way K,2023-06-15T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.47
110154,Avon Way K,2023-06-15T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.36
110154,Avon Way K,2023-06-15T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.01
110154,Avon Way K,2023-06-15T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.9
110154,Avon Way K,2023-06-15T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.7
110154,Avon Way K,2023-06-15T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.2
110154,Avon Way K,2023-06-15T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.8
110154,Avon Way K,2023-06-15T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.1
110154,Avon Way K,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,36.4
110154,Avon Way K,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110154,Avon Way K,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
110154,Avon Way K,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110154,Avon Way K,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
110154,Avon Way K,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110154,Avon Way K,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
110154,Avon Way K,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
110154,Avon Way K,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
110154,Avon Way K,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
110154,Avon Way K,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.54
110154,Avon Way K,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.08
110154,Avon Way K,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.34
110154,Avon Way K,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
110154,Avon Way K,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
110154,Avon Way K,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
110154,Avon Way K,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
110154,Avon Way K,2023-06-15T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-15T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.8
110154,Avon Way K,2023-06-15T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
110154,Avon Way K,2023-06-15T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.52
110154,Avon Way K,2023-06-15T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.41
110154,Avon Way K,2023-06-15T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.72
110154,Avon Way K,2023-06-15T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,39.6
110154,Avon Way K,2023-06-15T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.1
110154,Avon Way K,2023-06-15T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.6
110154,Avon Way K,2023-06-15T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.8
110154,Avon Way K,2023-06-15T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-15T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-15T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
110154,Avon Way K,2023-06-15T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.82
110154,Avon Way K,2023-06-15T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110154,Avon Way K,2023-06-15T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.2
110154,Avon Way K,2023-06-15T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110154,Avon Way K,2023-06-15T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
110154,Avon Way K,2023-06-15T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-15T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.8
110154,Avon Way K,2023-06-15T18:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-15T18:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-15T18:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-15T18:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-15T18:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-15T18:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-15T18:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T18:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T18:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-15T18:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-15T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-15T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
110154,Avon Way K,2023-06-15T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.5
110154,Avon Way K,2023-06-15T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.61
110154,Avon Way K,2023-06-15T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.31
110154,Avon Way K,2023-06-15T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.59
110154,Avon Way K,2023-06-15T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.1
110154,Avon Way K,2023-06-15T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.4
110154,Avon Way K,2023-06-15T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.2
110154,Avon Way K,2023-06-15T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.9
110154,Avon Way K,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,36.5
110154,Avon Way K,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
110154,Avon Way K,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
110154,Avon Way K,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110154,Avon Way K,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
110154,Avon Way K,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110154,Avon Way K,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
110154,Avon Way K,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
110154,Avon Way K,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
110154,Avon Way K,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
110154,Avon Way K,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.83
110154,Avon Way K,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.35
110154,Avon Way K,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.64
110154,Avon Way K,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
110154,Avon Way K,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
110154,Avon Way K,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
110154,Avon Way K,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
110154,Avon Way K,2023-06-15T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-15T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.78
110154,Avon Way K,2023-06-15T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.99
110154,Avon Way K,2023-06-15T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.66
110154,Avon Way K,2023-06-15T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.94
110154,Avon Way K,2023-06-15T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.59
110154,Avon Way K,2023-06-15T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,22.2
110154,Avon Way K,2023-06-15T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.4
110154,Avon Way K,2023-06-15T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.1
110154,Avon Way K,2023-06-15T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.4
110154,Avon Way K,2023-06-15T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110154,Avon Way K,2023-06-15T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-15T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
110154,Avon Way K,2023-06-15T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.76
110154,Avon Way K,2023-06-15T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-15T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.93
110154,Avon Way K,2023-06-15T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.5
110154,Avon Way K,2023-06-15T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.4
110154,Avon Way K,2023-06-15T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-15T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.1
110154,Avon Way K,2023-06-15T18:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-15T18:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-15T18:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-15T18:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-15T18:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-15T18:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-15T18:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T18:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T18:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-15T18:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-15T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
110154,Avon Way K,2023-06-15T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.42
110154,Avon Way K,2023-06-15T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.58
110154,Avon Way K,2023-06-15T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.26
110154,Avon Way K,2023-06-15T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.57
110154,Avon Way K,2023-06-15T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.5
110154,Avon Way K,2023-06-15T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
110154,Avon Way K,2023-06-15T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.5
110154,Avon Way K,2023-06-15T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.2
110154,Avon Way K,2023-06-15T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.4
110154,Avon Way K,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,36.5
110154,Avon Way K,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110154,Avon Way K,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
110154,Avon Way K,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110154,Avon Way K,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
110154,Avon Way K,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110154,Avon Way K,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
110154,Avon Way K,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
110154,Avon Way K,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
110154,Avon Way K,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
110154,Avon Way K,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.64
110154,Avon Way K,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.63
110154,Avon Way K,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.17
110154,Avon Way K,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
110154,Avon Way K,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
110154,Avon Way K,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
110154,Avon Way K,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
110154,Avon Way K,2023-06-15T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110154,Avon Way K,2023-06-15T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-06-15T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110154,Avon Way K,2023-06-15T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.04
110154,Avon Way K,2023-06-15T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.56
110154,Avon Way K,2023-06-15T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.92
110154,Avon Way K,2023-06-15T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,25.3
110154,Avon Way K,2023-06-15T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.6
110154,Avon Way K,2023-06-15T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.2
110154,Avon Way K,2023-06-15T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.1
110154,Avon Way K,2023-06-15T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110154,Avon Way K,2023-06-15T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-15T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
110154,Avon Way K,2023-06-15T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.91
110154,Avon Way K,2023-06-15T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-15T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.9
110154,Avon Way K,2023-06-15T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
110154,Avon Way K,2023-06-15T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110154,Avon Way K,2023-06-15T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-15T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.5
110154,Avon Way K,2023-06-15T18:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-15T18:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-15T18:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-15T18:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-15T18:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-15T18:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-06-15T18:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T18:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T18:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-15T18:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.96
110154,Avon Way K,2023-06-15T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
110154,Avon Way K,2023-06-15T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.61
110154,Avon Way K,2023-06-15T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.65
110154,Avon Way K,2023-06-15T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.49
110154,Avon Way K,2023-06-15T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.24
110154,Avon Way K,2023-06-15T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
110154,Avon Way K,2023-06-15T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
110154,Avon Way K,2023-06-15T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.4
110154,Avon Way K,2023-06-15T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.1
110154,Avon Way K,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,36.6
110154,Avon Way K,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110154,Avon Way K,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
110154,Avon Way K,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110154,Avon Way K,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
110154,Avon Way K,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110154,Avon Way K,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
110154,Avon Way K,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
110154,Avon Way K,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
110154,Avon Way K,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
110154,Avon Way K,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.31
110154,Avon Way K,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.63
110154,Avon Way K,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.09
110154,Avon Way K,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
110154,Avon Way K,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
110154,Avon Way K,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
110154,Avon Way K,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
110154,Avon Way K,2023-06-15T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
110154,Avon Way K,2023-06-15T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.63
110154,Avon Way K,2023-06-15T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
110154,Avon Way K,2023-06-15T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.36
110154,Avon Way K,2023-06-15T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.29
110154,Avon Way K,2023-06-15T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.49
110154,Avon Way K,2023-06-15T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,46.9
110154,Avon Way K,2023-06-15T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.7
110154,Avon Way K,2023-06-15T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.9
110154,Avon Way K,2023-06-15T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.7
110154,Avon Way K,2023-06-15T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110154,Avon Way K,2023-06-15T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-15T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
110154,Avon Way K,2023-06-15T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.48
110154,Avon Way K,2023-06-15T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-15T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.65
110154,Avon Way K,2023-06-15T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.1
110154,Avon Way K,2023-06-15T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110154,Avon Way K,2023-06-15T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-15T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.4
110154,Avon Way K,2023-06-15T18:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-15T18:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-15T18:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-15T18:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.02
110154,Avon Way K,2023-06-15T18:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-15T18:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.08
110154,Avon Way K,2023-06-15T18:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T18:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T18:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-15T18:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-15T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.2
110154,Avon Way K,2023-06-15T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-15T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.33
110154,Avon Way K,2023-06-15T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.0
110154,Avon Way K,2023-06-15T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.82
110154,Avon Way K,2023-06-15T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.24
110154,Avon Way K,2023-06-15T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.3
110154,Avon Way K,2023-06-15T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.4
110154,Avon Way K,2023-06-15T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.4
110154,Avon Way K,2023-06-15T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.7
110154,Avon Way K,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,36.6
110154,Avon Way K,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
110154,Avon Way K,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
110154,Avon Way K,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110154,Avon Way K,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
110154,Avon Way K,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110154,Avon Way K,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
110154,Avon Way K,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
110154,Avon Way K,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
110154,Avon Way K,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
110154,Avon Way K,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.69
110154,Avon Way K,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.64
110154,Avon Way K,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.06
110154,Avon Way K,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,84.1
110154,Avon Way K,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
110154,Avon Way K,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
110154,Avon Way K,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
110154,Avon Way K,2023-06-15T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-06-15T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.42
110154,Avon Way K,2023-06-15T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-15T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.4
110154,Avon Way K,2023-06-15T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.7
110154,Avon Way K,2023-06-15T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.5
110154,Avon Way K,2023-06-15T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,45.8
110154,Avon Way K,2023-06-15T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.6
110154,Avon Way K,2023-06-15T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.9
110154,Avon Way K,2023-06-15T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.0
110154,Avon Way K,2023-06-15T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110154,Avon Way K,2023-06-15T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-15T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
110154,Avon Way K,2023-06-15T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.53
110154,Avon Way K,2023-06-15T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110154,Avon Way K,2023-06-15T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.96
110154,Avon Way K,2023-06-15T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.0
110154,Avon Way K,2023-06-15T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110154,Avon Way K,2023-06-15T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-15T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.0
110154,Avon Way K,2023-06-15T18:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-15T18:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-15T18:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-15T18:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.02
110154,Avon Way K,2023-06-15T18:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-15T18:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.07
110154,Avon Way K,2023-06-15T18:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T18:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T18:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-15T18:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-15T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
110154,Avon Way K,2023-06-15T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-15T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.17
110154,Avon Way K,2023-06-15T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.09
110154,Avon Way K,2023-06-15T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.58
110154,Avon Way K,2023-06-15T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.72
110154,Avon Way K,2023-06-15T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.3
110154,Avon Way K,2023-06-15T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.5
110154,Avon Way K,2023-06-15T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.4
110154,Avon Way K,2023-06-15T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.0
110154,Avon Way K,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,36.7
110154,Avon Way K,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110154,Avon Way K,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
110154,Avon Way K,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110154,Avon Way K,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
110154,Avon Way K,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110154,Avon Way K,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
110154,Avon Way K,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
110154,Avon Way K,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
