Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
110154,Avon Way K,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,8.86
110154,Avon Way K,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.27
110154,Avon Way K,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.43
110154,Avon Way K,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
110154,Avon Way K,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
110154,Avon Way K,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
110154,Avon Way K,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
110154,Avon Way K,2023-06-15T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-06-15T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.71
110154,Avon Way K,2023-06-15T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-15T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.21
110154,Avon Way K,2023-06-15T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.97
110154,Avon Way K,2023-06-15T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.24
110154,Avon Way K,2023-06-15T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,37.7
110154,Avon Way K,2023-06-15T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
110154,Avon Way K,2023-06-15T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.3
110154,Avon Way K,2023-06-15T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.0
110154,Avon Way K,2023-06-15T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110154,Avon Way K,2023-06-15T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-15T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
110154,Avon Way K,2023-06-15T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.56
110154,Avon Way K,2023-06-15T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110154,Avon Way K,2023-06-15T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.56
110154,Avon Way K,2023-06-15T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.1
110154,Avon Way K,2023-06-15T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110154,Avon Way K,2023-06-15T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-15T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.9
110154,Avon Way K,2023-06-15T17:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-15T17:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-15T17:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-15T17:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.02
110154,Avon Way K,2023-06-15T17:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-15T17:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.06
110154,Avon Way K,2023-06-15T17:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T17:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T17:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-15T17:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-15T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
110154,Avon Way K,2023-06-15T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-15T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.2
110154,Avon Way K,2023-06-15T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.2
110154,Avon Way K,2023-06-15T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.23
110154,Avon Way K,2023-06-15T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.06
110154,Avon Way K,2023-06-15T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.7
110154,Avon Way K,2023-06-15T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.2
110154,Avon Way K,2023-06-15T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.0
110154,Avon Way K,2023-06-15T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.0
110154,Avon Way K,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,36.8
110154,Avon Way K,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110154,Avon Way K,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
110154,Avon Way K,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110154,Avon Way K,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
110154,Avon Way K,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110154,Avon Way K,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
110154,Avon Way K,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
110154,Avon Way K,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
110154,Avon Way K,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
110154,Avon Way K,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,5.96
110154,Avon Way K,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.4
110154,Avon Way K,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.65
110154,Avon Way K,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,77.9
110154,Avon Way K,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
110154,Avon Way K,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
110154,Avon Way K,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
110154,Avon Way K,2023-06-15T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-15T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.65
110154,Avon Way K,2023-06-15T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.98
110154,Avon Way K,2023-06-15T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.93
110154,Avon Way K,2023-06-15T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.42
110154,Avon Way K,2023-06-15T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.46
110154,Avon Way K,2023-06-15T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,35.7
110154,Avon Way K,2023-06-15T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.4
110154,Avon Way K,2023-06-15T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.2
110154,Avon Way K,2023-06-15T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.6
110154,Avon Way K,2023-06-15T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110154,Avon Way K,2023-06-15T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-15T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-06-15T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.53
110154,Avon Way K,2023-06-15T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110154,Avon Way K,2023-06-15T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.99
110154,Avon Way K,2023-06-15T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.0
110154,Avon Way K,2023-06-15T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110154,Avon Way K,2023-06-15T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-15T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.7
110154,Avon Way K,2023-06-15T17:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-15T17:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-15T17:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-15T17:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.02
110154,Avon Way K,2023-06-15T17:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-15T17:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.06
110154,Avon Way K,2023-06-15T17:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T17:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T17:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-15T17:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-15T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-06-15T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
110154,Avon Way K,2023-06-15T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
110154,Avon Way K,2023-06-15T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.13
110154,Avon Way K,2023-06-15T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.46
110154,Avon Way K,2023-06-15T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.24
110154,Avon Way K,2023-06-15T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
110154,Avon Way K,2023-06-15T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
110154,Avon Way K,2023-06-15T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
110154,Avon Way K,2023-06-15T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.9
110154,Avon Way K,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,36.8
110154,Avon Way K,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
110154,Avon Way K,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
110154,Avon Way K,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110154,Avon Way K,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
110154,Avon Way K,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110154,Avon Way K,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
110154,Avon Way K,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
110154,Avon Way K,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
110154,Avon Way K,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
110154,Avon Way K,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,6.91
110154,Avon Way K,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.75
110154,Avon Way K,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.7
110154,Avon Way K,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
110154,Avon Way K,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
110154,Avon Way K,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
110154,Avon Way K,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
110154,Avon Way K,2023-06-15T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.55
110154,Avon Way K,2023-06-15T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.5
110154,Avon Way K,2023-06-15T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.2
110154,Avon Way K,2023-06-15T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.54
110154,Avon Way K,2023-06-15T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.86
110154,Avon Way K,2023-06-15T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.21
110154,Avon Way K,2023-06-15T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.0
110154,Avon Way K,2023-06-15T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.2
110154,Avon Way K,2023-06-15T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.9
110154,Avon Way K,2023-06-15T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.8
110154,Avon Way K,2023-06-15T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110154,Avon Way K,2023-06-15T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-15T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-15T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.39
110154,Avon Way K,2023-06-15T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-15T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.52
110154,Avon Way K,2023-06-15T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110154,Avon Way K,2023-06-15T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110154,Avon Way K,2023-06-15T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-15T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110154,Avon Way K,2023-06-15T17:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-15T17:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-15T17:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-15T17:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-15T17:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-15T17:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-15T17:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T17:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T17:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-15T17:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
110154,Avon Way K,2023-06-15T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-15T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.18
110154,Avon Way K,2023-06-15T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.41
110154,Avon Way K,2023-06-15T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.89
110154,Avon Way K,2023-06-15T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.53
110154,Avon Way K,2023-06-15T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
110154,Avon Way K,2023-06-15T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
110154,Avon Way K,2023-06-15T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
110154,Avon Way K,2023-06-15T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.0
110154,Avon Way K,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,36.8
110154,Avon Way K,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110154,Avon Way K,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
110154,Avon Way K,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110154,Avon Way K,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
110154,Avon Way K,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110154,Avon Way K,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
110154,Avon Way K,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
110154,Avon Way K,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
110154,Avon Way K,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
110154,Avon Way K,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,9.93
110154,Avon Way K,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.63
110154,Avon Way K,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.84
110154,Avon Way K,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
110154,Avon Way K,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
110154,Avon Way K,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
110154,Avon Way K,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
110154,Avon Way K,2023-06-15T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-15T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.65
110154,Avon Way K,2023-06-15T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
110154,Avon Way K,2023-06-15T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.61
110154,Avon Way K,2023-06-15T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.47
110154,Avon Way K,2023-06-15T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.44
110154,Avon Way K,2023-06-15T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,27.7
110154,Avon Way K,2023-06-15T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.7
110154,Avon Way K,2023-06-15T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.6
110154,Avon Way K,2023-06-15T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.3
110154,Avon Way K,2023-06-15T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110154,Avon Way K,2023-06-15T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-15T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-15T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.37
110154,Avon Way K,2023-06-15T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-15T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.94
110154,Avon Way K,2023-06-15T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110154,Avon Way K,2023-06-15T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110154,Avon Way K,2023-06-15T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-15T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.7
110154,Avon Way K,2023-06-15T17:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-15T17:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-15T17:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-15T17:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-15T17:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-15T17:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-15T17:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T17:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T17:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-15T17:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
110154,Avon Way K,2023-06-15T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-15T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
110154,Avon Way K,2023-06-15T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.19
110154,Avon Way K,2023-06-15T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.06
110154,Avon Way K,2023-06-15T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.73
110154,Avon Way K,2023-06-15T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
110154,Avon Way K,2023-06-15T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.5
110154,Avon Way K,2023-06-15T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.0
110154,Avon Way K,2023-06-15T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.0
110154,Avon Way K,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,36.8
110154,Avon Way K,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110154,Avon Way K,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
110154,Avon Way K,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
110154,Avon Way K,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
110154,Avon Way K,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110154,Avon Way K,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
110154,Avon Way K,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
110154,Avon Way K,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
110154,Avon Way K,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
110154,Avon Way K,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,8.44
110154,Avon Way K,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.96
110154,Avon Way K,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.73
110154,Avon Way K,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
110154,Avon Way K,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
110154,Avon Way K,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
110154,Avon Way K,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
110154,Avon Way K,2023-06-15T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-15T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.62
110154,Avon Way K,2023-06-15T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
110154,Avon Way K,2023-06-15T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.28
110154,Avon Way K,2023-06-15T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.02
110154,Avon Way K,2023-06-15T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.99
110154,Avon Way K,2023-06-15T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.6
110154,Avon Way K,2023-06-15T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.2
110154,Avon Way K,2023-06-15T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.3
110154,Avon Way K,2023-06-15T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.6
110154,Avon Way K,2023-06-15T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-15T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-15T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-15T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.39
110154,Avon Way K,2023-06-15T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-15T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
110154,Avon Way K,2023-06-15T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110154,Avon Way K,2023-06-15T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110154,Avon Way K,2023-06-15T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-15T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110154,Avon Way K,2023-06-15T17:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-15T17:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-15T17:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-15T17:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-15T17:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-15T17:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-15T17:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T17:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T17:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-15T17:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-15T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-15T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
110154,Avon Way K,2023-06-15T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.77
110154,Avon Way K,2023-06-15T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.38
110154,Avon Way K,2023-06-15T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.41
110154,Avon Way K,2023-06-15T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
110154,Avon Way K,2023-06-15T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.4
110154,Avon Way K,2023-06-15T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.5
110154,Avon Way K,2023-06-15T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.0
110154,Avon Way K,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,36.8
110154,Avon Way K,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110154,Avon Way K,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
110154,Avon Way K,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110154,Avon Way K,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
110154,Avon Way K,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110154,Avon Way K,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
110154,Avon Way K,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
110154,Avon Way K,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
110154,Avon Way K,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
110154,Avon Way K,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,5.82
110154,Avon Way K,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.51
110154,Avon Way K,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.08
110154,Avon Way K,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
110154,Avon Way K,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
110154,Avon Way K,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
110154,Avon Way K,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
110154,Avon Way K,2023-06-15T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-15T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.7
110154,Avon Way K,2023-06-15T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
110154,Avon Way K,2023-06-15T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.06
110154,Avon Way K,2023-06-15T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.22
110154,Avon Way K,2023-06-15T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.51
110154,Avon Way K,2023-06-15T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,28.6
110154,Avon Way K,2023-06-15T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.2
110154,Avon Way K,2023-06-15T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.6
110154,Avon Way K,2023-06-15T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.9
110154,Avon Way K,2023-06-15T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-15T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-15T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
110154,Avon Way K,2023-06-15T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.43
110154,Avon Way K,2023-06-15T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-15T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.88
110154,Avon Way K,2023-06-15T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110154,Avon Way K,2023-06-15T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110154,Avon Way K,2023-06-15T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-15T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110154,Avon Way K,2023-06-15T17:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-15T17:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-15T17:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-15T17:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-15T17:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-15T17:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-15T17:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T17:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T17:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-15T17:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
110154,Avon Way K,2023-06-15T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110154,Avon Way K,2023-06-15T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.6
110154,Avon Way K,2023-06-15T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.24
110154,Avon Way K,2023-06-15T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.24
110154,Avon Way K,2023-06-15T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.72
110154,Avon Way K,2023-06-15T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
110154,Avon Way K,2023-06-15T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110154,Avon Way K,2023-06-15T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
110154,Avon Way K,2023-06-15T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.6
110154,Avon Way K,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,36.8
110154,Avon Way K,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110154,Avon Way K,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
110154,Avon Way K,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110154,Avon Way K,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
110154,Avon Way K,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110154,Avon Way K,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
110154,Avon Way K,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
110154,Avon Way K,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
110154,Avon Way K,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
110154,Avon Way K,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,7.57
110154,Avon Way K,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,10.8
110154,Avon Way K,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.63
110154,Avon Way K,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
110154,Avon Way K,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
110154,Avon Way K,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
110154,Avon Way K,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
110154,Avon Way K,2023-06-15T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-15T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.68
110154,Avon Way K,2023-06-15T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-15T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.41
110154,Avon Way K,2023-06-15T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.88
110154,Avon Way K,2023-06-15T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.0
110154,Avon Way K,2023-06-15T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,34.2
110154,Avon Way K,2023-06-15T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.2
110154,Avon Way K,2023-06-15T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.4
110154,Avon Way K,2023-06-15T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.8
110154,Avon Way K,2023-06-15T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-15T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-15T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110154,Avon Way K,2023-06-15T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.74
110154,Avon Way K,2023-06-15T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-15T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.69
110154,Avon Way K,2023-06-15T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
110154,Avon Way K,2023-06-15T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110154,Avon Way K,2023-06-15T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-15T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.9
110154,Avon Way K,2023-06-15T16:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-15T16:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-15T16:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-15T16:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-15T16:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-15T16:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-15T16:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T16:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T16:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-15T16:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
110154,Avon Way K,2023-06-15T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
110154,Avon Way K,2023-06-15T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.39
110154,Avon Way K,2023-06-15T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.54
110154,Avon Way K,2023-06-15T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.22
110154,Avon Way K,2023-06-15T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.91
110154,Avon Way K,2023-06-15T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
110154,Avon Way K,2023-06-15T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.3
110154,Avon Way K,2023-06-15T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.7
110154,Avon Way K,2023-06-15T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.7
110154,Avon Way K,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,36.7
110154,Avon Way K,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110154,Avon Way K,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
110154,Avon Way K,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110154,Avon Way K,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
110154,Avon Way K,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110154,Avon Way K,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
110154,Avon Way K,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
110154,Avon Way K,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
110154,Avon Way K,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
110154,Avon Way K,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,10.19
110154,Avon Way K,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.96
110154,Avon Way K,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.7
110154,Avon Way K,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
110154,Avon Way K,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
110154,Avon Way K,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
110154,Avon Way K,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
110154,Avon Way K,2023-06-15T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
110154,Avon Way K,2023-06-15T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-06-15T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-15T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.18
110154,Avon Way K,2023-06-15T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.65
110154,Avon Way K,2023-06-15T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.78
110154,Avon Way K,2023-06-15T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.2
110154,Avon Way K,2023-06-15T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.6
110154,Avon Way K,2023-06-15T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.4
110154,Avon Way K,2023-06-15T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.5
110154,Avon Way K,2023-06-15T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110154,Avon Way K,2023-06-15T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-15T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
110154,Avon Way K,2023-06-15T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.48
110154,Avon Way K,2023-06-15T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110154,Avon Way K,2023-06-15T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.83
110154,Avon Way K,2023-06-15T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
110154,Avon Way K,2023-06-15T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110154,Avon Way K,2023-06-15T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-15T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.5
110154,Avon Way K,2023-06-15T16:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-15T16:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-15T16:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-15T16:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-15T16:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-15T16:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-15T16:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T16:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T16:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-15T16:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-15T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-06-15T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.32
110154,Avon Way K,2023-06-15T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.13
110154,Avon Way K,2023-06-15T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.72
110154,Avon Way K,2023-06-15T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.49
110154,Avon Way K,2023-06-15T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
110154,Avon Way K,2023-06-15T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.1
110154,Avon Way K,2023-06-15T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.7
110154,Avon Way K,2023-06-15T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.2
110154,Avon Way K,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,36.7
110154,Avon Way K,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110154,Avon Way K,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
110154,Avon Way K,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
110154,Avon Way K,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
110154,Avon Way K,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110154,Avon Way K,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
110154,Avon Way K,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
110154,Avon Way K,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
110154,Avon Way K,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
110154,Avon Way K,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,8.06
110154,Avon Way K,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.91
110154,Avon Way K,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.33
110154,Avon Way K,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
110154,Avon Way K,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
110154,Avon Way K,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
110154,Avon Way K,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
110154,Avon Way K,2023-06-15T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110154,Avon Way K,2023-06-15T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.08
110154,Avon Way K,2023-06-15T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.96
110154,Avon Way K,2023-06-15T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.07
110154,Avon Way K,2023-06-15T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.49
110154,Avon Way K,2023-06-15T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.17
110154,Avon Way K,2023-06-15T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,34.4
110154,Avon Way K,2023-06-15T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.5
110154,Avon Way K,2023-06-15T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.5
110154,Avon Way K,2023-06-15T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.6
110154,Avon Way K,2023-06-15T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
110154,Avon Way K,2023-06-15T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-15T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.45
110154,Avon Way K,2023-06-15T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.48
110154,Avon Way K,2023-06-15T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-06-15T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.61
110154,Avon Way K,2023-06-15T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
110154,Avon Way K,2023-06-15T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110154,Avon Way K,2023-06-15T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-15T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.3
110154,Avon Way K,2023-06-15T16:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-15T16:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-15T16:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-15T16:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.02
110154,Avon Way K,2023-06-15T16:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-15T16:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-06-15T16:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T16:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T16:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-15T16:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-15T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-15T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-06-15T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
110154,Avon Way K,2023-06-15T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.81
110154,Avon Way K,2023-06-15T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.56
110154,Avon Way K,2023-06-15T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.06
110154,Avon Way K,2023-06-15T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
110154,Avon Way K,2023-06-15T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
110154,Avon Way K,2023-06-15T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.7
110154,Avon Way K,2023-06-15T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.5
110154,Avon Way K,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,36.7
110154,Avon Way K,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110154,Avon Way K,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
110154,Avon Way K,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110154,Avon Way K,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
110154,Avon Way K,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110154,Avon Way K,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
110154,Avon Way K,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
110154,Avon Way K,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
110154,Avon Way K,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
110154,Avon Way K,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,4.67
110154,Avon Way K,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.04
110154,Avon Way K,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.39
110154,Avon Way K,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
110154,Avon Way K,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
110154,Avon Way K,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
110154,Avon Way K,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
110154,Avon Way K,2023-06-15T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-06-15T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.98
110154,Avon Way K,2023-06-15T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-06-15T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.98
110154,Avon Way K,2023-06-15T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.27
110154,Avon Way K,2023-06-15T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.28
110154,Avon Way K,2023-06-15T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,33.6
110154,Avon Way K,2023-06-15T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.1
110154,Avon Way K,2023-06-15T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.7
110154,Avon Way K,2023-06-15T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.6
110154,Avon Way K,2023-06-15T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110154,Avon Way K,2023-06-15T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-15T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-15T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.47
110154,Avon Way K,2023-06-15T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-15T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.82
110154,Avon Way K,2023-06-15T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
110154,Avon Way K,2023-06-15T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110154,Avon Way K,2023-06-15T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-15T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.1
110154,Avon Way K,2023-06-15T16:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-15T16:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-15T16:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-15T16:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-15T16:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-15T16:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.06
110154,Avon Way K,2023-06-15T16:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T16:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T16:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-15T16:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-15T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110154,Avon Way K,2023-06-15T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.31
110154,Avon Way K,2023-06-15T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.72
110154,Avon Way K,2023-06-15T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.82
110154,Avon Way K,2023-06-15T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.26
110154,Avon Way K,2023-06-15T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
110154,Avon Way K,2023-06-15T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.0
110154,Avon Way K,2023-06-15T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.6
110154,Avon Way K,2023-06-15T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.3
110154,Avon Way K,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,36.8
110154,Avon Way K,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110154,Avon Way K,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
110154,Avon Way K,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
