Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
110154,Avon Way K,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110154,Avon Way K,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
110154,Avon Way K,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
110154,Avon Way K,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
110154,Avon Way K,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
110154,Avon Way K,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,5.44
110154,Avon Way K,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
110154,Avon Way K,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.19
110154,Avon Way K,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
110154,Avon Way K,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
110154,Avon Way K,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
110154,Avon Way K,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
110154,Avon Way K,2023-06-15T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-15T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.02
110154,Avon Way K,2023-06-15T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.53
110154,Avon Way K,2023-06-15T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.8
110154,Avon Way K,2023-06-15T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.28
110154,Avon Way K,2023-06-15T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.81
110154,Avon Way K,2023-06-15T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,33.4
110154,Avon Way K,2023-06-15T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.9
110154,Avon Way K,2023-06-15T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.9
110154,Avon Way K,2023-06-15T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.7
110154,Avon Way K,2023-06-15T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-15T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-15T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-15T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.47
110154,Avon Way K,2023-06-15T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-15T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
110154,Avon Way K,2023-06-15T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110154,Avon Way K,2023-06-15T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110154,Avon Way K,2023-06-15T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-15T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110154,Avon Way K,2023-06-15T16:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-15T16:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-15T16:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-15T16:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-15T16:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-15T16:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-15T16:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T16:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T16:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T16:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
110154,Avon Way K,2023-06-15T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110154,Avon Way K,2023-06-15T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
110154,Avon Way K,2023-06-15T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.1
110154,Avon Way K,2023-06-15T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.42
110154,Avon Way K,2023-06-15T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.32
110154,Avon Way K,2023-06-15T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
110154,Avon Way K,2023-06-15T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
110154,Avon Way K,2023-06-15T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.3
110154,Avon Way K,2023-06-15T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.5
110154,Avon Way K,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,36.8
110154,Avon Way K,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110154,Avon Way K,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
110154,Avon Way K,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110154,Avon Way K,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
110154,Avon Way K,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110154,Avon Way K,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
110154,Avon Way K,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
110154,Avon Way K,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
110154,Avon Way K,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
110154,Avon Way K,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,5.78
110154,Avon Way K,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.43
110154,Avon Way K,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.42
110154,Avon Way K,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
110154,Avon Way K,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
110154,Avon Way K,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
110154,Avon Way K,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
110154,Avon Way K,2023-06-15T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-15T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.07
110154,Avon Way K,2023-06-15T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-15T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-15T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.99
110154,Avon Way K,2023-06-15T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.72
110154,Avon Way K,2023-06-15T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,28.0
110154,Avon Way K,2023-06-15T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.6
110154,Avon Way K,2023-06-15T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.8
110154,Avon Way K,2023-06-15T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.5
110154,Avon Way K,2023-06-15T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.51
110154,Avon Way K,2023-06-15T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-15T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.37
110154,Avon Way K,2023-06-15T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.38
110154,Avon Way K,2023-06-15T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-15T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.29
110154,Avon Way K,2023-06-15T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110154,Avon Way K,2023-06-15T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110154,Avon Way K,2023-06-15T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-15T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
110154,Avon Way K,2023-06-15T16:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-15T16:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-15T16:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-15T16:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-15T16:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-15T16:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-15T16:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T16:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T16:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.8
110154,Avon Way K,2023-06-15T16:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,1.0
110154,Avon Way K,2023-06-15T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
110154,Avon Way K,2023-06-15T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-06-15T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.5
110154,Avon Way K,2023-06-15T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.57
110154,Avon Way K,2023-06-15T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.54
110154,Avon Way K,2023-06-15T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.84
110154,Avon Way K,2023-06-15T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
110154,Avon Way K,2023-06-15T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.3
110154,Avon Way K,2023-06-15T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.6
110154,Avon Way K,2023-06-15T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.9
110154,Avon Way K,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,36.7
110154,Avon Way K,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110154,Avon Way K,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
110154,Avon Way K,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
110154,Avon Way K,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
110154,Avon Way K,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110154,Avon Way K,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
110154,Avon Way K,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
110154,Avon Way K,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
110154,Avon Way K,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
110154,Avon Way K,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,4.35
110154,Avon Way K,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,7.71
110154,Avon Way K,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.9
110154,Avon Way K,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
110154,Avon Way K,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
110154,Avon Way K,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
110154,Avon Way K,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
110154,Avon Way K,2023-06-15T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-06-15T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.3
110154,Avon Way K,2023-06-15T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-15T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.19
110154,Avon Way K,2023-06-15T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.91
110154,Avon Way K,2023-06-15T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.11
110154,Avon Way K,2023-06-15T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,28.9
110154,Avon Way K,2023-06-15T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.2
110154,Avon Way K,2023-06-15T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.1
110154,Avon Way K,2023-06-15T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.7
110154,Avon Way K,2023-06-15T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.45
110154,Avon Way K,2023-06-15T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-15T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-15T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.17
110154,Avon Way K,2023-06-15T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-15T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.12
110154,Avon Way K,2023-06-15T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110154,Avon Way K,2023-06-15T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110154,Avon Way K,2023-06-15T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-15T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
110154,Avon Way K,2023-06-15T15:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-15T15:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-15T15:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-15T15:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-15T15:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-15T15:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-15T15:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T15:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T15:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T15:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-06-15T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
110154,Avon Way K,2023-06-15T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.52
110154,Avon Way K,2023-06-15T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
110154,Avon Way K,2023-06-15T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.84
110154,Avon Way K,2023-06-15T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.09
110154,Avon Way K,2023-06-15T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
110154,Avon Way K,2023-06-15T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.9
110154,Avon Way K,2023-06-15T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.4
110154,Avon Way K,2023-06-15T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.6
110154,Avon Way K,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,36.6
110154,Avon Way K,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110154,Avon Way K,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
110154,Avon Way K,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110154,Avon Way K,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
110154,Avon Way K,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110154,Avon Way K,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
110154,Avon Way K,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
110154,Avon Way K,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
110154,Avon Way K,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
110154,Avon Way K,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,2.57
110154,Avon Way K,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.71
110154,Avon Way K,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.7
110154,Avon Way K,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
110154,Avon Way K,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
110154,Avon Way K,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
110154,Avon Way K,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
110154,Avon Way K,2023-06-15T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110154,Avon Way K,2023-06-15T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.92
110154,Avon Way K,2023-06-15T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-15T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.13
110154,Avon Way K,2023-06-15T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.33
110154,Avon Way K,2023-06-15T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.0
110154,Avon Way K,2023-06-15T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.3
110154,Avon Way K,2023-06-15T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.1
110154,Avon Way K,2023-06-15T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.0
110154,Avon Way K,2023-06-15T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.0
110154,Avon Way K,2023-06-15T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110154,Avon Way K,2023-06-15T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-15T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
110154,Avon Way K,2023-06-15T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.55
110154,Avon Way K,2023-06-15T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-15T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.32
110154,Avon Way K,2023-06-15T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110154,Avon Way K,2023-06-15T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110154,Avon Way K,2023-06-15T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-15T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110154,Avon Way K,2023-06-15T15:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-15T15:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-15T15:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-15T15:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-15T15:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-15T15:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-15T15:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T15:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T15:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-15T15:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-06-15T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-15T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.77
110154,Avon Way K,2023-06-15T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.83
110154,Avon Way K,2023-06-15T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.27
110154,Avon Way K,2023-06-15T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.82
110154,Avon Way K,2023-06-15T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
110154,Avon Way K,2023-06-15T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.7
110154,Avon Way K,2023-06-15T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
110154,Avon Way K,2023-06-15T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.7
110154,Avon Way K,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,36.5
110154,Avon Way K,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110154,Avon Way K,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
110154,Avon Way K,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110154,Avon Way K,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
110154,Avon Way K,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110154,Avon Way K,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
110154,Avon Way K,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
110154,Avon Way K,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
110154,Avon Way K,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
110154,Avon Way K,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,5.38
110154,Avon Way K,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.04
110154,Avon Way K,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.15
110154,Avon Way K,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
110154,Avon Way K,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
110154,Avon Way K,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
110154,Avon Way K,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
110154,Avon Way K,2023-06-15T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.58
110154,Avon Way K,2023-06-15T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.85
110154,Avon Way K,2023-06-15T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.15
110154,Avon Way K,2023-06-15T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.91
110154,Avon Way K,2023-06-15T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.64
110154,Avon Way K,2023-06-15T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.73
110154,Avon Way K,2023-06-15T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,24.4
110154,Avon Way K,2023-06-15T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.2
110154,Avon Way K,2023-06-15T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.9
110154,Avon Way K,2023-06-15T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.4
110154,Avon Way K,2023-06-15T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110154,Avon Way K,2023-06-15T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-15T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
110154,Avon Way K,2023-06-15T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.77
110154,Avon Way K,2023-06-15T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-15T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.99
110154,Avon Way K,2023-06-15T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110154,Avon Way K,2023-06-15T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110154,Avon Way K,2023-06-15T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-15T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110154,Avon Way K,2023-06-15T15:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-15T15:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-15T15:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-15T15:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-15T15:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-15T15:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-15T15:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T15:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T15:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-15T15:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-15T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110154,Avon Way K,2023-06-15T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.42
110154,Avon Way K,2023-06-15T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.88
110154,Avon Way K,2023-06-15T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.83
110154,Avon Way K,2023-06-15T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.63
110154,Avon Way K,2023-06-15T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
110154,Avon Way K,2023-06-15T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110154,Avon Way K,2023-06-15T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.1
110154,Avon Way K,2023-06-15T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.5
110154,Avon Way K,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,36.3
110154,Avon Way K,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110154,Avon Way K,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
110154,Avon Way K,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110154,Avon Way K,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
110154,Avon Way K,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110154,Avon Way K,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
110154,Avon Way K,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
110154,Avon Way K,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
110154,Avon Way K,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
110154,Avon Way K,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,3.72
110154,Avon Way K,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.49
110154,Avon Way K,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.54
110154,Avon Way K,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
110154,Avon Way K,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
110154,Avon Way K,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
110154,Avon Way K,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
110154,Avon Way K,2023-06-15T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.13
110154,Avon Way K,2023-06-15T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.11
110154,Avon Way K,2023-06-15T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.96
110154,Avon Way K,2023-06-15T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.49
110154,Avon Way K,2023-06-15T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.91
110154,Avon Way K,2023-06-15T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.85
110154,Avon Way K,2023-06-15T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.8
110154,Avon Way K,2023-06-15T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.4
110154,Avon Way K,2023-06-15T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.8
110154,Avon Way K,2023-06-15T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.9
110154,Avon Way K,2023-06-15T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
110154,Avon Way K,2023-06-15T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-15T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-15T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.99
110154,Avon Way K,2023-06-15T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-15T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.87
110154,Avon Way K,2023-06-15T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110154,Avon Way K,2023-06-15T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110154,Avon Way K,2023-06-15T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-15T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110154,Avon Way K,2023-06-15T15:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-15T15:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-15T15:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-15T15:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-15T15:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.02
110154,Avon Way K,2023-06-15T15:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-15T15:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T15:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T15:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-15T15:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
110154,Avon Way K,2023-06-15T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-15T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.6
110154,Avon Way K,2023-06-15T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.86
110154,Avon Way K,2023-06-15T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.61
110154,Avon Way K,2023-06-15T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.0
110154,Avon Way K,2023-06-15T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
110154,Avon Way K,2023-06-15T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110154,Avon Way K,2023-06-15T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.4
110154,Avon Way K,2023-06-15T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
110154,Avon Way K,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,36.1
110154,Avon Way K,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110154,Avon Way K,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
110154,Avon Way K,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110154,Avon Way K,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
110154,Avon Way K,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110154,Avon Way K,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
110154,Avon Way K,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
110154,Avon Way K,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
110154,Avon Way K,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
110154,Avon Way K,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,3.06
110154,Avon Way K,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.99
110154,Avon Way K,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.13
110154,Avon Way K,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
110154,Avon Way K,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
110154,Avon Way K,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
110154,Avon Way K,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
110154,Avon Way K,2023-06-15T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
110154,Avon Way K,2023-06-15T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.18
110154,Avon Way K,2023-06-15T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.89
110154,Avon Way K,2023-06-15T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.18
110154,Avon Way K,2023-06-15T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.5
110154,Avon Way K,2023-06-15T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.66
110154,Avon Way K,2023-06-15T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,29.3
110154,Avon Way K,2023-06-15T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.3
110154,Avon Way K,2023-06-15T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.8
110154,Avon Way K,2023-06-15T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.9
110154,Avon Way K,2023-06-15T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.45
110154,Avon Way K,2023-06-15T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-15T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-06-15T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.89
110154,Avon Way K,2023-06-15T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-15T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.0
110154,Avon Way K,2023-06-15T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110154,Avon Way K,2023-06-15T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110154,Avon Way K,2023-06-15T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-15T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
110154,Avon Way K,2023-06-15T15:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-15T15:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-15T15:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-15T15:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-15T15:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-15T15:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-15T15:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T15:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T15:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-15T15:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
110154,Avon Way K,2023-06-15T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-06-15T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.4
110154,Avon Way K,2023-06-15T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.39
110154,Avon Way K,2023-06-15T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.37
110154,Avon Way K,2023-06-15T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.74
110154,Avon Way K,2023-06-15T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
110154,Avon Way K,2023-06-15T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.7
110154,Avon Way K,2023-06-15T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
110154,Avon Way K,2023-06-15T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
110154,Avon Way K,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,35.9
110154,Avon Way K,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110154,Avon Way K,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
110154,Avon Way K,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110154,Avon Way K,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
110154,Avon Way K,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110154,Avon Way K,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
110154,Avon Way K,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
110154,Avon Way K,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
110154,Avon Way K,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
110154,Avon Way K,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.51
110154,Avon Way K,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.3
110154,Avon Way K,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.75
110154,Avon Way K,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
110154,Avon Way K,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
110154,Avon Way K,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
110154,Avon Way K,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
110154,Avon Way K,2023-06-15T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-15T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.98
110154,Avon Way K,2023-06-15T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-15T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.28
110154,Avon Way K,2023-06-15T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.71
110154,Avon Way K,2023-06-15T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.62
110154,Avon Way K,2023-06-15T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,28.8
110154,Avon Way K,2023-06-15T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.2
110154,Avon Way K,2023-06-15T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.9
110154,Avon Way K,2023-06-15T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.7
110154,Avon Way K,2023-06-15T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110154,Avon Way K,2023-06-15T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-15T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
110154,Avon Way K,2023-06-15T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.18
110154,Avon Way K,2023-06-15T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.64
110154,Avon Way K,2023-06-15T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.11
110154,Avon Way K,2023-06-15T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110154,Avon Way K,2023-06-15T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110154,Avon Way K,2023-06-15T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-15T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.4
110154,Avon Way K,2023-06-15T15:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-15T15:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-15T15:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-15T15:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-15T15:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-15T15:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-15T15:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T15:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T15:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-15T15:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
110154,Avon Way K,2023-06-15T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-15T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
110154,Avon Way K,2023-06-15T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.95
110154,Avon Way K,2023-06-15T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.84
110154,Avon Way K,2023-06-15T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.14
110154,Avon Way K,2023-06-15T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
110154,Avon Way K,2023-06-15T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110154,Avon Way K,2023-06-15T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
110154,Avon Way K,2023-06-15T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.9
110154,Avon Way K,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,35.7
110154,Avon Way K,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110154,Avon Way K,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
110154,Avon Way K,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110154,Avon Way K,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
110154,Avon Way K,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110154,Avon Way K,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
110154,Avon Way K,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
110154,Avon Way K,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
110154,Avon Way K,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
110154,Avon Way K,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.47
110154,Avon Way K,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.5
110154,Avon Way K,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.37
110154,Avon Way K,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
110154,Avon Way K,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
110154,Avon Way K,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
110154,Avon Way K,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
110154,Avon Way K,2023-06-15T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110154,Avon Way K,2023-06-15T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.11
110154,Avon Way K,2023-06-15T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.96
110154,Avon Way K,2023-06-15T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.25
110154,Avon Way K,2023-06-15T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.39
110154,Avon Way K,2023-06-15T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.16
110154,Avon Way K,2023-06-15T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,28.6
110154,Avon Way K,2023-06-15T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.5
110154,Avon Way K,2023-06-15T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.9
110154,Avon Way K,2023-06-15T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.5
110154,Avon Way K,2023-06-15T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110154,Avon Way K,2023-06-15T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-15T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110154,Avon Way K,2023-06-15T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.23
110154,Avon Way K,2023-06-15T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.69
110154,Avon Way K,2023-06-15T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.09
110154,Avon Way K,2023-06-15T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110154,Avon Way K,2023-06-15T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110154,Avon Way K,2023-06-15T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110154,Avon Way K,2023-06-15T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.5
110154,Avon Way K,2023-06-15T14:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-15T14:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-15T14:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-15T14:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-15T14:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.02
110154,Avon Way K,2023-06-15T14:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-15T14:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T14:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T14:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-15T14:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
110154,Avon Way K,2023-06-15T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-15T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.39
110154,Avon Way K,2023-06-15T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.58
110154,Avon Way K,2023-06-15T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.95
110154,Avon Way K,2023-06-15T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.73
110154,Avon Way K,2023-06-15T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
110154,Avon Way K,2023-06-15T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.8
110154,Avon Way K,2023-06-15T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
110154,Avon Way K,2023-06-15T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.3
110154,Avon Way K,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,35.5
110154,Avon Way K,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110154,Avon Way K,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
110154,Avon Way K,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110154,Avon Way K,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
110154,Avon Way K,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110154,Avon Way K,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
110154,Avon Way K,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
110154,Avon Way K,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
110154,Avon Way K,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
110154,Avon Way K,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,0.98
110154,Avon Way K,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.12
110154,Avon Way K,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.57
110154,Avon Way K,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
110154,Avon Way K,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
110154,Avon Way K,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
110154,Avon Way K,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
110154,Avon Way K,2023-06-15T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110154,Avon Way K,2023-06-15T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.9
110154,Avon Way K,2023-06-15T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-15T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.26
110154,Avon Way K,2023-06-15T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.18
110154,Avon Way K,2023-06-15T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.33
110154,Avon Way K,2023-06-15T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,29.0
110154,Avon Way K,2023-06-15T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.4
110154,Avon Way K,2023-06-15T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.4
110154,Avon Way K,2023-06-15T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.6
110154,Avon Way K,2023-06-15T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.5
110154,Avon Way K,2023-06-15T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-15T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110154,Avon Way K,2023-06-15T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.19
110154,Avon Way K,2023-06-15T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-15T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.77
110154,Avon Way K,2023-06-15T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110154,Avon Way K,2023-06-15T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110154,Avon Way K,2023-06-15T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-15T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.1
110154,Avon Way K,2023-06-15T14:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-15T14:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-15T14:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-15T14:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-15T14:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-15T14:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-15T14:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T14:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T14:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-15T14:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
110154,Avon Way K,2023-06-15T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-06-15T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.47
110154,Avon Way K,2023-06-15T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.31
110154,Avon Way K,2023-06-15T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.91
110154,Avon Way K,2023-06-15T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.54
110154,Avon Way K,2023-06-15T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
110154,Avon Way K,2023-06-15T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.1
110154,Avon Way K,2023-06-15T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
