Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-15T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.66
110154,Avon Way K,2023-06-15T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
110154,Avon Way K,2023-06-15T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.3
110154,Avon Way K,2023-06-15T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.9
110154,Avon Way K,2023-06-15T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.9
110154,Avon Way K,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,35.6
110154,Avon Way K,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110154,Avon Way K,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
110154,Avon Way K,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110154,Avon Way K,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
110154,Avon Way K,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110154,Avon Way K,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
110154,Avon Way K,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
110154,Avon Way K,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
110154,Avon Way K,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.92
110154,Avon Way K,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.75
110154,Avon Way K,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.82
110154,Avon Way K,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
110154,Avon Way K,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
110154,Avon Way K,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
110154,Avon Way K,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
110154,Avon Way K,2023-06-15T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.12
110154,Avon Way K,2023-06-15T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.82
110154,Avon Way K,2023-06-15T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
110154,Avon Way K,2023-06-15T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.17
110154,Avon Way K,2023-06-15T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.78
110154,Avon Way K,2023-06-15T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.45
110154,Avon Way K,2023-06-15T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.4
110154,Avon Way K,2023-06-15T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.5
110154,Avon Way K,2023-06-15T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.7
110154,Avon Way K,2023-06-15T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.6
110154,Avon Way K,2023-06-15T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-15T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-15T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-15T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.88
110154,Avon Way K,2023-06-15T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-15T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.17
110154,Avon Way K,2023-06-15T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
110154,Avon Way K,2023-06-15T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110154,Avon Way K,2023-06-15T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-15T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
110154,Avon Way K,2023-06-15T12:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-15T12:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-15T12:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-15T12:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-15T12:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-15T12:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-15T12:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T12:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T12:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-15T12:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.48
110154,Avon Way K,2023-06-15T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-06-15T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.3
110154,Avon Way K,2023-06-15T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.05
110154,Avon Way K,2023-06-15T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.34
110154,Avon Way K,2023-06-15T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.12
110154,Avon Way K,2023-06-15T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.7
110154,Avon Way K,2023-06-15T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
110154,Avon Way K,2023-06-15T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.7
110154,Avon Way K,2023-06-15T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.6
110154,Avon Way K,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,35.6
110154,Avon Way K,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110154,Avon Way K,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
110154,Avon Way K,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110154,Avon Way K,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
110154,Avon Way K,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110154,Avon Way K,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
110154,Avon Way K,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
110154,Avon Way K,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
110154,Avon Way K,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.55
110154,Avon Way K,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.24
110154,Avon Way K,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.63
110154,Avon Way K,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
110154,Avon Way K,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
110154,Avon Way K,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
110154,Avon Way K,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
110154,Avon Way K,2023-06-15T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-15T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.63
110154,Avon Way K,2023-06-15T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
110154,Avon Way K,2023-06-15T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.76
110154,Avon Way K,2023-06-15T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.75
110154,Avon Way K,2023-06-15T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.93
110154,Avon Way K,2023-06-15T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,29.2
110154,Avon Way K,2023-06-15T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.0
110154,Avon Way K,2023-06-15T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.9
110154,Avon Way K,2023-06-15T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.2
110154,Avon Way K,2023-06-15T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-15T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110154,Avon Way K,2023-06-15T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-15T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.85
110154,Avon Way K,2023-06-15T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110154,Avon Way K,2023-06-15T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-3.94
110154,Avon Way K,2023-06-15T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.0
110154,Avon Way K,2023-06-15T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110154,Avon Way K,2023-06-15T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-15T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.9
110154,Avon Way K,2023-06-15T12:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-15T12:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-15T12:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-15T12:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-15T12:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-15T12:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-15T12:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T12:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T12:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-15T12:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-15T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110154,Avon Way K,2023-06-15T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.2
110154,Avon Way K,2023-06-15T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.05
110154,Avon Way K,2023-06-15T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.8
110154,Avon Way K,2023-06-15T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.82
110154,Avon Way K,2023-06-15T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
110154,Avon Way K,2023-06-15T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110154,Avon Way K,2023-06-15T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
110154,Avon Way K,2023-06-15T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.5
110154,Avon Way K,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,35.5
110154,Avon Way K,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110154,Avon Way K,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
110154,Avon Way K,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110154,Avon Way K,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
110154,Avon Way K,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110154,Avon Way K,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
110154,Avon Way K,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
110154,Avon Way K,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
110154,Avon Way K,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.15
110154,Avon Way K,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.37
110154,Avon Way K,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.35
110154,Avon Way K,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
110154,Avon Way K,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
110154,Avon Way K,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
110154,Avon Way K,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
110154,Avon Way K,2023-06-15T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.55
110154,Avon Way K,2023-06-15T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.13
110154,Avon Way K,2023-06-15T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.7
110154,Avon Way K,2023-06-15T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.22
110154,Avon Way K,2023-06-15T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.13
110154,Avon Way K,2023-06-15T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.48
110154,Avon Way K,2023-06-15T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,37.7
110154,Avon Way K,2023-06-15T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.4
110154,Avon Way K,2023-06-15T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.2
110154,Avon Way K,2023-06-15T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.5
110154,Avon Way K,2023-06-15T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-15T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110154,Avon Way K,2023-06-15T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-15T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.26
110154,Avon Way K,2023-06-15T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-15T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
110154,Avon Way K,2023-06-15T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
110154,Avon Way K,2023-06-15T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.5
110154,Avon Way K,2023-06-15T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-15T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.4
110154,Avon Way K,2023-06-15T12:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-15T12:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-15T12:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-15T12:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-15T12:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-15T12:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-15T12:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T12:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T12:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-15T12:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-15T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110154,Avon Way K,2023-06-15T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
110154,Avon Way K,2023-06-15T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.02
110154,Avon Way K,2023-06-15T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.37
110154,Avon Way K,2023-06-15T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.03
110154,Avon Way K,2023-06-15T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
110154,Avon Way K,2023-06-15T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.2
110154,Avon Way K,2023-06-15T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.4
110154,Avon Way K,2023-06-15T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.4
110154,Avon Way K,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,35.4
110154,Avon Way K,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110154,Avon Way K,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
110154,Avon Way K,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110154,Avon Way K,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
110154,Avon Way K,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110154,Avon Way K,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
110154,Avon Way K,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
110154,Avon Way K,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
110154,Avon Way K,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
110154,Avon Way K,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.94
110154,Avon Way K,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,3.98
110154,Avon Way K,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.57
110154,Avon Way K,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
110154,Avon Way K,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
110154,Avon Way K,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
110154,Avon Way K,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
110154,Avon Way K,2023-06-15T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-06-15T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.82
110154,Avon Way K,2023-06-15T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
110154,Avon Way K,2023-06-15T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.08
110154,Avon Way K,2023-06-15T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.82
110154,Avon Way K,2023-06-15T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.22
110154,Avon Way K,2023-06-15T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,26.5
110154,Avon Way K,2023-06-15T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.1
110154,Avon Way K,2023-06-15T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.0
110154,Avon Way K,2023-06-15T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.0
110154,Avon Way K,2023-06-15T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.14
110154,Avon Way K,2023-06-15T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110154,Avon Way K,2023-06-15T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-15T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.5
110154,Avon Way K,2023-06-15T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-15T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.09
110154,Avon Way K,2023-06-15T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.5
110154,Avon Way K,2023-06-15T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.0
110154,Avon Way K,2023-06-15T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-15T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.3
110154,Avon Way K,2023-06-15T12:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-15T12:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-15T12:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-15T12:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-15T12:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-15T12:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-15T12:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T12:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T12:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-15T12:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
110154,Avon Way K,2023-06-15T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-06-15T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
110154,Avon Way K,2023-06-15T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
110154,Avon Way K,2023-06-15T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.84
110154,Avon Way K,2023-06-15T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.44
110154,Avon Way K,2023-06-15T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
110154,Avon Way K,2023-06-15T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.4
110154,Avon Way K,2023-06-15T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110154,Avon Way K,2023-06-15T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.3
110154,Avon Way K,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,35.2
110154,Avon Way K,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
110154,Avon Way K,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
110154,Avon Way K,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110154,Avon Way K,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
110154,Avon Way K,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110154,Avon Way K,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
110154,Avon Way K,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
110154,Avon Way K,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
110154,Avon Way K,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
110154,Avon Way K,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.99
110154,Avon Way K,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,3.07
110154,Avon Way K,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.08
110154,Avon Way K,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
110154,Avon Way K,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
110154,Avon Way K,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
110154,Avon Way K,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
110154,Avon Way K,2023-06-15T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-06-15T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-15T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.67
110154,Avon Way K,2023-06-15T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.02
110154,Avon Way K,2023-06-15T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.05
110154,Avon Way K,2023-06-15T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.66
110154,Avon Way K,2023-06-15T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.8
110154,Avon Way K,2023-06-15T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.6
110154,Avon Way K,2023-06-15T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.6
110154,Avon Way K,2023-06-15T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.0
110154,Avon Way K,2023-06-15T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.14
110154,Avon Way K,2023-06-15T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110154,Avon Way K,2023-06-15T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
110154,Avon Way K,2023-06-15T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.08
110154,Avon Way K,2023-06-15T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-15T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-3.29
110154,Avon Way K,2023-06-15T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.8
110154,Avon Way K,2023-06-15T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.7
110154,Avon Way K,2023-06-15T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-15T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.2
110154,Avon Way K,2023-06-15T12:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-15T12:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-15T12:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-15T12:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-15T12:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-15T12:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-15T12:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T12:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T12:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-15T12:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.45
110154,Avon Way K,2023-06-15T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-06-15T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
110154,Avon Way K,2023-06-15T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.39
110154,Avon Way K,2023-06-15T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.25
110154,Avon Way K,2023-06-15T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.59
110154,Avon Way K,2023-06-15T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
110154,Avon Way K,2023-06-15T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.8
110154,Avon Way K,2023-06-15T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
110154,Avon Way K,2023-06-15T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.2
110154,Avon Way K,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,35.1
110154,Avon Way K,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
110154,Avon Way K,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
110154,Avon Way K,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110154,Avon Way K,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
110154,Avon Way K,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110154,Avon Way K,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
110154,Avon Way K,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
110154,Avon Way K,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
110154,Avon Way K,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
110154,Avon Way K,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,3.09
110154,Avon Way K,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,2.45
110154,Avon Way K,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.51
110154,Avon Way K,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
110154,Avon Way K,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
110154,Avon Way K,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
110154,Avon Way K,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
110154,Avon Way K,2023-06-15T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-15T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-15T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.25
110154,Avon Way K,2023-06-15T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.82
110154,Avon Way K,2023-06-15T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.91
110154,Avon Way K,2023-06-15T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.97
110154,Avon Way K,2023-06-15T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,42.3
110154,Avon Way K,2023-06-15T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.4
110154,Avon Way K,2023-06-15T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.3
110154,Avon Way K,2023-06-15T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.9
110154,Avon Way K,2023-06-15T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-15T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110154,Avon Way K,2023-06-15T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
110154,Avon Way K,2023-06-15T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.88
110154,Avon Way K,2023-06-15T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110154,Avon Way K,2023-06-15T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,-4.0
110154,Avon Way K,2023-06-15T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.7
110154,Avon Way K,2023-06-15T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
110154,Avon Way K,2023-06-15T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-15T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.0
110154,Avon Way K,2023-06-15T12:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-15T12:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-15T12:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-15T12:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-15T12:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-15T12:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-15T12:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T12:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T12:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-15T12:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
110154,Avon Way K,2023-06-15T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110154,Avon Way K,2023-06-15T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
110154,Avon Way K,2023-06-15T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.55
110154,Avon Way K,2023-06-15T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.09
110154,Avon Way K,2023-06-15T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.01
110154,Avon Way K,2023-06-15T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.5
110154,Avon Way K,2023-06-15T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
110154,Avon Way K,2023-06-15T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
110154,Avon Way K,2023-06-15T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.2
110154,Avon Way K,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,35.0
110154,Avon Way K,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110154,Avon Way K,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
110154,Avon Way K,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110154,Avon Way K,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
110154,Avon Way K,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110154,Avon Way K,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
110154,Avon Way K,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
110154,Avon Way K,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
110154,Avon Way K,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.26
110154,Avon Way K,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.41
110154,Avon Way K,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.97
110154,Avon Way K,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
110154,Avon Way K,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
110154,Avon Way K,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
110154,Avon Way K,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
110154,Avon Way K,2023-06-15T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-15T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.65
110154,Avon Way K,2023-06-15T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.85
110154,Avon Way K,2023-06-15T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-15T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.78
110154,Avon Way K,2023-06-15T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.88
110154,Avon Way K,2023-06-15T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,40.4
110154,Avon Way K,2023-06-15T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.3
110154,Avon Way K,2023-06-15T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.2
110154,Avon Way K,2023-06-15T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.9
110154,Avon Way K,2023-06-15T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.11
110154,Avon Way K,2023-06-15T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110154,Avon Way K,2023-06-15T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-06-15T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.79
110154,Avon Way K,2023-06-15T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110154,Avon Way K,2023-06-15T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-4.12
110154,Avon Way K,2023-06-15T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.4
110154,Avon Way K,2023-06-15T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
110154,Avon Way K,2023-06-15T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-15T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.9
110154,Avon Way K,2023-06-15T11:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-15T11:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-15T11:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-15T11:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-15T11:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-15T11:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-15T11:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T11:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T11:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-15T11:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-15T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-15T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
110154,Avon Way K,2023-06-15T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.08
110154,Avon Way K,2023-06-15T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.2
110154,Avon Way K,2023-06-15T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.72
110154,Avon Way K,2023-06-15T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
110154,Avon Way K,2023-06-15T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110154,Avon Way K,2023-06-15T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.3
110154,Avon Way K,2023-06-15T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.7
110154,Avon Way K,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,34.9
110154,Avon Way K,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
110154,Avon Way K,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
110154,Avon Way K,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110154,Avon Way K,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
110154,Avon Way K,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110154,Avon Way K,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
110154,Avon Way K,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
110154,Avon Way K,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
110154,Avon Way K,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.17
110154,Avon Way K,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.62
110154,Avon Way K,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.88
110154,Avon Way K,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
110154,Avon Way K,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
110154,Avon Way K,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
110154,Avon Way K,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
110154,Avon Way K,2023-06-15T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.53
110154,Avon Way K,2023-06-15T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.41
110154,Avon Way K,2023-06-15T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-06-15T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.69
110154,Avon Way K,2023-06-15T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.04
110154,Avon Way K,2023-06-15T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.02
110154,Avon Way K,2023-06-15T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,23.4
110154,Avon Way K,2023-06-15T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.1
110154,Avon Way K,2023-06-15T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.1
110154,Avon Way K,2023-06-15T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.4
110154,Avon Way K,2023-06-15T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.17
110154,Avon Way K,2023-06-15T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110154,Avon Way K,2023-06-15T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-06-15T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.21
110154,Avon Way K,2023-06-15T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-15T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-4.78
110154,Avon Way K,2023-06-15T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.1
110154,Avon Way K,2023-06-15T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.0
110154,Avon Way K,2023-06-15T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-15T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.6
110154,Avon Way K,2023-06-15T11:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-15T11:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-15T11:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-15T11:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-15T11:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-15T11:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-15T11:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T11:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T11:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-15T11:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
110154,Avon Way K,2023-06-15T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-06-15T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
110154,Avon Way K,2023-06-15T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.42
110154,Avon Way K,2023-06-15T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.83
110154,Avon Way K,2023-06-15T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.01
110154,Avon Way K,2023-06-15T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
110154,Avon Way K,2023-06-15T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.0
110154,Avon Way K,2023-06-15T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
110154,Avon Way K,2023-06-15T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.0
110154,Avon Way K,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,34.7
110154,Avon Way K,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
110154,Avon Way K,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
110154,Avon Way K,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110154,Avon Way K,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
110154,Avon Way K,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110154,Avon Way K,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
110154,Avon Way K,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
110154,Avon Way K,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
110154,Avon Way K,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,5.4
110154,Avon Way K,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.29
110154,Avon Way K,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.81
110154,Avon Way K,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
110154,Avon Way K,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
110154,Avon Way K,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
110154,Avon Way K,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
110154,Avon Way K,2023-06-15T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-15T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.75
110154,Avon Way K,2023-06-15T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.06
110154,Avon Way K,2023-06-15T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.19
110154,Avon Way K,2023-06-15T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.79
110154,Avon Way K,2023-06-15T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.25
110154,Avon Way K,2023-06-15T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,24.0
110154,Avon Way K,2023-06-15T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.4
110154,Avon Way K,2023-06-15T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.7
110154,Avon Way K,2023-06-15T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.2
110154,Avon Way K,2023-06-15T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-15T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-15T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-15T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.91
110154,Avon Way K,2023-06-15T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.72
110154,Avon Way K,2023-06-15T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-3.75
110154,Avon Way K,2023-06-15T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.0
110154,Avon Way K,2023-06-15T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
110154,Avon Way K,2023-06-15T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
110154,Avon Way K,2023-06-15T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.5
110154,Avon Way K,2023-06-15T11:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-15T11:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-15T11:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-15T11:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-15T11:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-15T11:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-15T11:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T11:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T11:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-15T11:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
110154,Avon Way K,2023-06-15T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-15T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
110154,Avon Way K,2023-06-15T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.09
110154,Avon Way K,2023-06-15T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.9
110154,Avon Way K,2023-06-15T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.08
110154,Avon Way K,2023-06-15T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
110154,Avon Way K,2023-06-15T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.4
110154,Avon Way K,2023-06-15T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.8
110154,Avon Way K,2023-06-15T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.9
110154,Avon Way K,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,34.6
110154,Avon Way K,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
110154,Avon Way K,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
110154,Avon Way K,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110154,Avon Way K,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
110154,Avon Way K,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110154,Avon Way K,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
110154,Avon Way K,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
110154,Avon Way K,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
110154,Avon Way K,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
110154,Avon Way K,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,3.45
110154,Avon Way K,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.45
110154,Avon Way K,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.93
110154,Avon Way K,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
110154,Avon Way K,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
110154,Avon Way K,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
110154,Avon Way K,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
110154,Avon Way K,2023-06-15T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110154,Avon Way K,2023-06-15T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.89
110154,Avon Way K,2023-06-15T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.1
110154,Avon Way K,2023-06-15T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.14
110154,Avon Way K,2023-06-15T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,-1.1
110154,Avon Way K,2023-06-15T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.9
110154,Avon Way K,2023-06-15T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,28.5
110154,Avon Way K,2023-06-15T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.8
110154,Avon Way K,2023-06-15T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.8
110154,Avon Way K,2023-06-15T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.4
110154,Avon Way K,2023-06-15T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-15T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-15T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-15T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.64
110154,Avon Way K,2023-06-15T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.17
110154,Avon Way K,2023-06-15T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,-3.15
110154,Avon Way K,2023-06-15T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.2
110154,Avon Way K,2023-06-15T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
110154,Avon Way K,2023-06-15T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
110154,Avon Way K,2023-06-15T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.4
110154,Avon Way K,2023-06-15T11:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-15T11:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-15T11:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-15T11:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-15T11:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-15T11:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-15T11:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T11:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T11:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-15T11:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
