Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-15T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-06-15T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-06-15T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
110154,Avon Way K,2023-06-15T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.12
110154,Avon Way K,2023-06-15T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.16
110154,Avon Way K,2023-06-15T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.72
110154,Avon Way K,2023-06-15T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
110154,Avon Way K,2023-06-15T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.1
110154,Avon Way K,2023-06-15T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.1
110154,Avon Way K,2023-06-15T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.7
110154,Avon Way K,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,34.4
110154,Avon Way K,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
110154,Avon Way K,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
110154,Avon Way K,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110154,Avon Way K,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
110154,Avon Way K,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
110154,Avon Way K,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
110154,Avon Way K,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
110154,Avon Way K,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
110154,Avon Way K,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
110154,Avon Way K,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,2.83
110154,Avon Way K,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,4.61
110154,Avon Way K,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.47
110154,Avon Way K,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
110154,Avon Way K,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
110154,Avon Way K,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
110154,Avon Way K,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
110154,Avon Way K,2023-06-15T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110154,Avon Way K,2023-06-15T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.66
110154,Avon Way K,2023-06-15T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.28
110154,Avon Way K,2023-06-15T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.32
110154,Avon Way K,2023-06-15T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.82
110154,Avon Way K,2023-06-15T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.32
110154,Avon Way K,2023-06-15T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,29.2
110154,Avon Way K,2023-06-15T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.2
110154,Avon Way K,2023-06-15T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.2
110154,Avon Way K,2023-06-15T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.3
110154,Avon Way K,2023-06-15T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-15T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-15T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-15T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.95
110154,Avon Way K,2023-06-15T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.13
110154,Avon Way K,2023-06-15T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.98
110154,Avon Way K,2023-06-15T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
110154,Avon Way K,2023-06-15T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
110154,Avon Way K,2023-06-15T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
110154,Avon Way K,2023-06-15T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110154,Avon Way K,2023-06-15T11:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-15T11:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-15T11:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-15T11:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-15T11:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-15T11:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-15T11:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T11:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T11:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-15T11:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.57
110154,Avon Way K,2023-06-15T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-06-15T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
110154,Avon Way K,2023-06-15T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.21
110154,Avon Way K,2023-06-15T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.92
110154,Avon Way K,2023-06-15T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.46
110154,Avon Way K,2023-06-15T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
110154,Avon Way K,2023-06-15T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.2
110154,Avon Way K,2023-06-15T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.3
110154,Avon Way K,2023-06-15T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.4
110154,Avon Way K,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,34.2
110154,Avon Way K,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
110154,Avon Way K,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
110154,Avon Way K,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110154,Avon Way K,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
110154,Avon Way K,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110154,Avon Way K,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
110154,Avon Way K,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
110154,Avon Way K,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
110154,Avon Way K,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
110154,Avon Way K,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.34
110154,Avon Way K,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.06
110154,Avon Way K,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.77
110154,Avon Way K,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
110154,Avon Way K,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
110154,Avon Way K,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
110154,Avon Way K,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
110154,Avon Way K,2023-06-15T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-15T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-15T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.02
110154,Avon Way K,2023-06-15T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.71
110154,Avon Way K,2023-06-15T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.93
110154,Avon Way K,2023-06-15T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.77
110154,Avon Way K,2023-06-15T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,24.2
110154,Avon Way K,2023-06-15T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.0
110154,Avon Way K,2023-06-15T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.3
110154,Avon Way K,2023-06-15T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.6
110154,Avon Way K,2023-06-15T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-15T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-15T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-15T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.38
110154,Avon Way K,2023-06-15T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-15T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.13
110154,Avon Way K,2023-06-15T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
110154,Avon Way K,2023-06-15T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.4
110154,Avon Way K,2023-06-15T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-15T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110154,Avon Way K,2023-06-15T11:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-15T11:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-15T11:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-15T11:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-15T11:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-15T11:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-15T11:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T11:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T11:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-15T11:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
110154,Avon Way K,2023-06-15T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-06-15T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
110154,Avon Way K,2023-06-15T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.31
110154,Avon Way K,2023-06-15T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.81
110154,Avon Way K,2023-06-15T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.63
110154,Avon Way K,2023-06-15T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
110154,Avon Way K,2023-06-15T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.4
110154,Avon Way K,2023-06-15T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
110154,Avon Way K,2023-06-15T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.1
110154,Avon Way K,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,33.9
110154,Avon Way K,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110154,Avon Way K,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
110154,Avon Way K,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110154,Avon Way K,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
110154,Avon Way K,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110154,Avon Way K,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
110154,Avon Way K,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
110154,Avon Way K,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
110154,Avon Way K,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
110154,Avon Way K,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.59
110154,Avon Way K,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.14
110154,Avon Way K,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.47
110154,Avon Way K,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
110154,Avon Way K,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
110154,Avon Way K,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
110154,Avon Way K,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
110154,Avon Way K,2023-06-15T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.52
110154,Avon Way K,2023-06-15T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-15T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.85
110154,Avon Way K,2023-06-15T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.07
110154,Avon Way K,2023-06-15T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.5
110154,Avon Way K,2023-06-15T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.95
110154,Avon Way K,2023-06-15T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.3
110154,Avon Way K,2023-06-15T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.9
110154,Avon Way K,2023-06-15T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.1
110154,Avon Way K,2023-06-15T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.7
110154,Avon Way K,2023-06-15T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-15T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-15T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-06-15T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.63
110154,Avon Way K,2023-06-15T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.74
110154,Avon Way K,2023-06-15T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.93
110154,Avon Way K,2023-06-15T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
110154,Avon Way K,2023-06-15T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
110154,Avon Way K,2023-06-15T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.7
110154,Avon Way K,2023-06-15T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.1
110154,Avon Way K,2023-06-15T10:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-15T10:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-15T10:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-15T10:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-15T10:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-15T10:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-15T10:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T10:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T10:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-15T10:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-06-15T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-06-15T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
110154,Avon Way K,2023-06-15T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.82
110154,Avon Way K,2023-06-15T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.24
110154,Avon Way K,2023-06-15T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.33
110154,Avon Way K,2023-06-15T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
110154,Avon Way K,2023-06-15T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.6
110154,Avon Way K,2023-06-15T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.4
110154,Avon Way K,2023-06-15T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.2
110154,Avon Way K,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,33.7
110154,Avon Way K,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110154,Avon Way K,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
110154,Avon Way K,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110154,Avon Way K,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
110154,Avon Way K,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110154,Avon Way K,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
110154,Avon Way K,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
110154,Avon Way K,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
110154,Avon Way K,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
110154,Avon Way K,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.58
110154,Avon Way K,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.71
110154,Avon Way K,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.83
110154,Avon Way K,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
110154,Avon Way K,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
110154,Avon Way K,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
110154,Avon Way K,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
110154,Avon Way K,2023-06-15T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-06-15T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.86
110154,Avon Way K,2023-06-15T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.2
110154,Avon Way K,2023-06-15T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.34
110154,Avon Way K,2023-06-15T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,-1.15
110154,Avon Way K,2023-06-15T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.93
110154,Avon Way K,2023-06-15T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,24.6
110154,Avon Way K,2023-06-15T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.7
110154,Avon Way K,2023-06-15T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.1
110154,Avon Way K,2023-06-15T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.3
110154,Avon Way K,2023-06-15T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110154,Avon Way K,2023-06-15T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-15T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-15T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.39
110154,Avon Way K,2023-06-15T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.06
110154,Avon Way K,2023-06-15T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-3.21
110154,Avon Way K,2023-06-15T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.5
110154,Avon Way K,2023-06-15T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110154,Avon Way K,2023-06-15T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.0
110154,Avon Way K,2023-06-15T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.4
110154,Avon Way K,2023-06-15T10:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-15T10:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-15T10:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-15T10:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-15T10:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-15T10:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-15T10:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T10:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T10:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-15T10:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-06-15T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-15T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
110154,Avon Way K,2023-06-15T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.26
110154,Avon Way K,2023-06-15T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.26
110154,Avon Way K,2023-06-15T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.68
110154,Avon Way K,2023-06-15T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
110154,Avon Way K,2023-06-15T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.7
110154,Avon Way K,2023-06-15T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
110154,Avon Way K,2023-06-15T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.5
110154,Avon Way K,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,33.6
110154,Avon Way K,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110154,Avon Way K,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
110154,Avon Way K,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110154,Avon Way K,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
110154,Avon Way K,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110154,Avon Way K,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
110154,Avon Way K,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
110154,Avon Way K,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
110154,Avon Way K,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
110154,Avon Way K,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,2.17
110154,Avon Way K,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,2.99
110154,Avon Way K,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.18
110154,Avon Way K,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
110154,Avon Way K,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
110154,Avon Way K,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
110154,Avon Way K,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
110154,Avon Way K,2023-06-15T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-15T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.74
110154,Avon Way K,2023-06-15T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.03
110154,Avon Way K,2023-06-15T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.5
110154,Avon Way K,2023-06-15T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.31
110154,Avon Way K,2023-06-15T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.18
110154,Avon Way K,2023-06-15T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,29.3
110154,Avon Way K,2023-06-15T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.3
110154,Avon Way K,2023-06-15T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.6
110154,Avon Way K,2023-06-15T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.4
110154,Avon Way K,2023-06-15T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.2
110154,Avon Way K,2023-06-15T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-15T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-15T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.33
110154,Avon Way K,2023-06-15T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-15T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-3.1
110154,Avon Way K,2023-06-15T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
110154,Avon Way K,2023-06-15T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110154,Avon Way K,2023-06-15T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-15T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
110154,Avon Way K,2023-06-15T10:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-15T10:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-15T10:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-15T10:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-15T10:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-15T10:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-15T10:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T10:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T10:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-15T10:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
110154,Avon Way K,2023-06-15T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-15T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
110154,Avon Way K,2023-06-15T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.06
110154,Avon Way K,2023-06-15T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.07
110154,Avon Way K,2023-06-15T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.34
110154,Avon Way K,2023-06-15T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
110154,Avon Way K,2023-06-15T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.5
110154,Avon Way K,2023-06-15T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
110154,Avon Way K,2023-06-15T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.6
110154,Avon Way K,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,33.3
110154,Avon Way K,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110154,Avon Way K,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
110154,Avon Way K,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110154,Avon Way K,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
110154,Avon Way K,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110154,Avon Way K,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
110154,Avon Way K,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
110154,Avon Way K,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
110154,Avon Way K,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
110154,Avon Way K,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,0.94
110154,Avon Way K,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,2.36
110154,Avon Way K,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.3
110154,Avon Way K,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
110154,Avon Way K,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
110154,Avon Way K,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
110154,Avon Way K,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
110154,Avon Way K,2023-06-15T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-15T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.55
110154,Avon Way K,2023-06-15T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-06-15T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.19
110154,Avon Way K,2023-06-15T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,-1.02
110154,Avon Way K,2023-06-15T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.66
110154,Avon Way K,2023-06-15T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.1
110154,Avon Way K,2023-06-15T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.1
110154,Avon Way K,2023-06-15T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.9
110154,Avon Way K,2023-06-15T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.7
110154,Avon Way K,2023-06-15T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-15T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-15T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-06-15T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.66
110154,Avon Way K,2023-06-15T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-15T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,-3.01
110154,Avon Way K,2023-06-15T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
110154,Avon Way K,2023-06-15T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110154,Avon Way K,2023-06-15T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-15T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
110154,Avon Way K,2023-06-15T10:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-15T10:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-15T10:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-15T10:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-15T10:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-15T10:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-15T10:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T10:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T10:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-15T10:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
110154,Avon Way K,2023-06-15T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-06-15T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
110154,Avon Way K,2023-06-15T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.38
110154,Avon Way K,2023-06-15T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.77
110154,Avon Way K,2023-06-15T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.45
110154,Avon Way K,2023-06-15T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
110154,Avon Way K,2023-06-15T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.5
110154,Avon Way K,2023-06-15T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
110154,Avon Way K,2023-06-15T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.0
110154,Avon Way K,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,33.2
110154,Avon Way K,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
110154,Avon Way K,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
110154,Avon Way K,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110154,Avon Way K,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
110154,Avon Way K,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110154,Avon Way K,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
110154,Avon Way K,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
110154,Avon Way K,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
110154,Avon Way K,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,1.76
110154,Avon Way K,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
110154,Avon Way K,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.03
110154,Avon Way K,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
110154,Avon Way K,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
110154,Avon Way K,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
110154,Avon Way K,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
110154,Avon Way K,2023-06-15T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-15T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.5
110154,Avon Way K,2023-06-15T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.12
110154,Avon Way K,2023-06-15T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.99
110154,Avon Way K,2023-06-15T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.19
110154,Avon Way K,2023-06-15T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.29
110154,Avon Way K,2023-06-15T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,18.6
110154,Avon Way K,2023-06-15T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.6
110154,Avon Way K,2023-06-15T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.2
110154,Avon Way K,2023-06-15T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.8
110154,Avon Way K,2023-06-15T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-15T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-15T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-15T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.85
110154,Avon Way K,2023-06-15T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-15T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-3.09
110154,Avon Way K,2023-06-15T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.1
110154,Avon Way K,2023-06-15T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110154,Avon Way K,2023-06-15T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-15T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110154,Avon Way K,2023-06-15T10:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-15T10:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-15T10:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-15T10:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-15T10:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-15T10:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-15T10:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T10:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T10:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-15T10:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-15T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.55
110154,Avon Way K,2023-06-15T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-15T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
110154,Avon Way K,2023-06-15T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.26
110154,Avon Way K,2023-06-15T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.12
110154,Avon Way K,2023-06-15T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.86
110154,Avon Way K,2023-06-15T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.7
110154,Avon Way K,2023-06-15T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.0
110154,Avon Way K,2023-06-15T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.0
110154,Avon Way K,2023-06-15T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.4
110154,Avon Way K,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,32.9
110154,Avon Way K,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
110154,Avon Way K,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
110154,Avon Way K,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110154,Avon Way K,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
110154,Avon Way K,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110154,Avon Way K,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
110154,Avon Way K,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
110154,Avon Way K,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
110154,Avon Way K,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
110154,Avon Way K,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.23
110154,Avon Way K,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.31
110154,Avon Way K,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.58
110154,Avon Way K,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
110154,Avon Way K,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
110154,Avon Way K,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
110154,Avon Way K,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
110154,Avon Way K,2023-06-15T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-15T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.86
110154,Avon Way K,2023-06-15T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
110154,Avon Way K,2023-06-15T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.73
110154,Avon Way K,2023-06-15T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.04
110154,Avon Way K,2023-06-15T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.22
110154,Avon Way K,2023-06-15T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.2
110154,Avon Way K,2023-06-15T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.2
110154,Avon Way K,2023-06-15T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.2
110154,Avon Way K,2023-06-15T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.9
110154,Avon Way K,2023-06-15T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-15T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-15T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
110154,Avon Way K,2023-06-15T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.19
110154,Avon Way K,2023-06-15T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-06-15T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.92
110154,Avon Way K,2023-06-15T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
110154,Avon Way K,2023-06-15T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110154,Avon Way K,2023-06-15T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-15T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.5
110154,Avon Way K,2023-06-15T10:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-15T10:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-15T10:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-15T10:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-15T10:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-15T10:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-15T10:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T10:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T10:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-15T10:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-15T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-15T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
110154,Avon Way K,2023-06-15T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.23
110154,Avon Way K,2023-06-15T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.17
110154,Avon Way K,2023-06-15T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.13
110154,Avon Way K,2023-06-15T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
110154,Avon Way K,2023-06-15T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.4
110154,Avon Way K,2023-06-15T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
110154,Avon Way K,2023-06-15T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
110154,Avon Way K,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,32.7
110154,Avon Way K,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
110154,Avon Way K,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
110154,Avon Way K,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110154,Avon Way K,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
110154,Avon Way K,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110154,Avon Way K,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
110154,Avon Way K,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
110154,Avon Way K,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
110154,Avon Way K,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
110154,Avon Way K,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,4.2
110154,Avon Way K,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.93
110154,Avon Way K,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.44
110154,Avon Way K,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
110154,Avon Way K,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
110154,Avon Way K,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
110154,Avon Way K,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
110154,Avon Way K,2023-06-15T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
110154,Avon Way K,2023-06-15T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.84
110154,Avon Way K,2023-06-15T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.42
110154,Avon Way K,2023-06-15T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.04
110154,Avon Way K,2023-06-15T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.5
110154,Avon Way K,2023-06-15T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.44
110154,Avon Way K,2023-06-15T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,20.4
110154,Avon Way K,2023-06-15T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.4
110154,Avon Way K,2023-06-15T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.5
110154,Avon Way K,2023-06-15T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.7
110154,Avon Way K,2023-06-15T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-15T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-15T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-15T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.64
110154,Avon Way K,2023-06-15T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-15T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.67
110154,Avon Way K,2023-06-15T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
110154,Avon Way K,2023-06-15T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110154,Avon Way K,2023-06-15T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-15T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.7
110154,Avon Way K,2023-06-15T09:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-15T09:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-15T09:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-15T09:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-15T09:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-15T09:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-15T09:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T09:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T09:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-15T09:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-15T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-06-15T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
110154,Avon Way K,2023-06-15T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.78
110154,Avon Way K,2023-06-15T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.49
110154,Avon Way K,2023-06-15T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.19
110154,Avon Way K,2023-06-15T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
110154,Avon Way K,2023-06-15T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.7
110154,Avon Way K,2023-06-15T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.3
110154,Avon Way K,2023-06-15T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.8
110154,Avon Way K,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,32.4
110154,Avon Way K,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
110154,Avon Way K,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
110154,Avon Way K,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110154,Avon Way K,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
110154,Avon Way K,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110154,Avon Way K,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
110154,Avon Way K,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
110154,Avon Way K,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
110154,Avon Way K,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
110154,Avon Way K,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.06
110154,Avon Way K,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,4.95
110154,Avon Way K,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.17
110154,Avon Way K,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
110154,Avon Way K,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
110154,Avon Way K,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
110154,Avon Way K,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
110154,Avon Way K,2023-06-15T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-15T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.73
110154,Avon Way K,2023-06-15T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
110154,Avon Way K,2023-06-15T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.0
110154,Avon Way K,2023-06-15T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.5
110154,Avon Way K,2023-06-15T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.46
110154,Avon Way K,2023-06-15T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.5
110154,Avon Way K,2023-06-15T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.4
110154,Avon Way K,2023-06-15T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.5
110154,Avon Way K,2023-06-15T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.0
110154,Avon Way K,2023-06-15T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-15T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-15T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-15T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.65
110154,Avon Way K,2023-06-15T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110154,Avon Way K,2023-06-15T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.71
110154,Avon Way K,2023-06-15T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.1
110154,Avon Way K,2023-06-15T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
110154,Avon Way K,2023-06-15T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-15T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.4
110154,Avon Way K,2023-06-15T09:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-15T09:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-15T09:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-15T09:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-15T09:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
