Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-15T09:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-15T09:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T09:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T09:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-15T09:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-15T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-15T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
110154,Avon Way K,2023-06-15T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.78
110154,Avon Way K,2023-06-15T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.52
110154,Avon Way K,2023-06-15T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.63
110154,Avon Way K,2023-06-15T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
110154,Avon Way K,2023-06-15T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
110154,Avon Way K,2023-06-15T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
110154,Avon Way K,2023-06-15T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.6
110154,Avon Way K,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,32.1
110154,Avon Way K,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
110154,Avon Way K,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
110154,Avon Way K,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110154,Avon Way K,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
110154,Avon Way K,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110154,Avon Way K,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
110154,Avon Way K,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
110154,Avon Way K,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
110154,Avon Way K,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
110154,Avon Way K,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,4.15
110154,Avon Way K,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,3.66
110154,Avon Way K,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.37
110154,Avon Way K,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
110154,Avon Way K,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
110154,Avon Way K,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
110154,Avon Way K,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
110154,Avon Way K,2023-06-15T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.49
110154,Avon Way K,2023-06-15T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.99
110154,Avon Way K,2023-06-15T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110154,Avon Way K,2023-06-15T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.41
110154,Avon Way K,2023-06-15T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.31
110154,Avon Way K,2023-06-15T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.01
110154,Avon Way K,2023-06-15T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,20.7
110154,Avon Way K,2023-06-15T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.6
110154,Avon Way K,2023-06-15T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.2
110154,Avon Way K,2023-06-15T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.4
110154,Avon Way K,2023-06-15T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-15T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-15T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-15T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.75
110154,Avon Way K,2023-06-15T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.91
110154,Avon Way K,2023-06-15T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.07
110154,Avon Way K,2023-06-15T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
110154,Avon Way K,2023-06-15T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110154,Avon Way K,2023-06-15T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
110154,Avon Way K,2023-06-15T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.5
110154,Avon Way K,2023-06-15T09:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-15T09:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-15T09:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-15T09:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-15T09:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-15T09:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-15T09:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T09:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T09:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-15T09:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-06-15T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-15T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
110154,Avon Way K,2023-06-15T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.18
110154,Avon Way K,2023-06-15T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.72
110154,Avon Way K,2023-06-15T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.17
110154,Avon Way K,2023-06-15T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.9
110154,Avon Way K,2023-06-15T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.1
110154,Avon Way K,2023-06-15T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
110154,Avon Way K,2023-06-15T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.1
110154,Avon Way K,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,31.8
110154,Avon Way K,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
110154,Avon Way K,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
110154,Avon Way K,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110154,Avon Way K,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
110154,Avon Way K,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110154,Avon Way K,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
110154,Avon Way K,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
110154,Avon Way K,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
110154,Avon Way K,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
110154,Avon Way K,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,2.85
110154,Avon Way K,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.34
110154,Avon Way K,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
110154,Avon Way K,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
110154,Avon Way K,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
110154,Avon Way K,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
110154,Avon Way K,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
110154,Avon Way K,2023-06-15T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.48
110154,Avon Way K,2023-06-15T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.04
110154,Avon Way K,2023-06-15T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
110154,Avon Way K,2023-06-15T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.59
110154,Avon Way K,2023-06-15T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.96
110154,Avon Way K,2023-06-15T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.98
110154,Avon Way K,2023-06-15T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,20.0
110154,Avon Way K,2023-06-15T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.2
110154,Avon Way K,2023-06-15T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.2
110154,Avon Way K,2023-06-15T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.4
110154,Avon Way K,2023-06-15T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-15T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-15T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-15T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
110154,Avon Way K,2023-06-15T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110154,Avon Way K,2023-06-15T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.09
110154,Avon Way K,2023-06-15T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110154,Avon Way K,2023-06-15T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110154,Avon Way K,2023-06-15T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-15T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
110154,Avon Way K,2023-06-15T09:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-15T09:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-15T09:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-15T09:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-15T09:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-15T09:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-15T09:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T09:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T09:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-15T09:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-06-15T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-15T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
110154,Avon Way K,2023-06-15T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.04
110154,Avon Way K,2023-06-15T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.81
110154,Avon Way K,2023-06-15T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.1
110154,Avon Way K,2023-06-15T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
110154,Avon Way K,2023-06-15T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.8
110154,Avon Way K,2023-06-15T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.3
110154,Avon Way K,2023-06-15T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.6
110154,Avon Way K,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,31.5
110154,Avon Way K,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
110154,Avon Way K,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
110154,Avon Way K,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110154,Avon Way K,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
110154,Avon Way K,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
110154,Avon Way K,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
110154,Avon Way K,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
110154,Avon Way K,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
110154,Avon Way K,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
110154,Avon Way K,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,2.63
110154,Avon Way K,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,4.8
110154,Avon Way K,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.93
110154,Avon Way K,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
110154,Avon Way K,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
110154,Avon Way K,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
110154,Avon Way K,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
110154,Avon Way K,2023-06-15T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-06-15T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.0
110154,Avon Way K,2023-06-15T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.24
110154,Avon Way K,2023-06-15T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.07
110154,Avon Way K,2023-06-15T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.63
110154,Avon Way K,2023-06-15T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.62
110154,Avon Way K,2023-06-15T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,22.2
110154,Avon Way K,2023-06-15T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.5
110154,Avon Way K,2023-06-15T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.6
110154,Avon Way K,2023-06-15T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.7
110154,Avon Way K,2023-06-15T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-15T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-15T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-15T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.9
110154,Avon Way K,2023-06-15T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110154,Avon Way K,2023-06-15T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.8
110154,Avon Way K,2023-06-15T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
110154,Avon Way K,2023-06-15T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110154,Avon Way K,2023-06-15T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-15T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
110154,Avon Way K,2023-06-15T09:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-15T09:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-15T09:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-15T09:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-15T09:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-15T09:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-15T09:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T09:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T09:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-15T09:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-06-15T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-15T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
110154,Avon Way K,2023-06-15T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.3
110154,Avon Way K,2023-06-15T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.21
110154,Avon Way K,2023-06-15T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.39
110154,Avon Way K,2023-06-15T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
110154,Avon Way K,2023-06-15T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.8
110154,Avon Way K,2023-06-15T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
110154,Avon Way K,2023-06-15T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
110154,Avon Way K,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,31.1
110154,Avon Way K,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
110154,Avon Way K,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
110154,Avon Way K,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110154,Avon Way K,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
110154,Avon Way K,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
110154,Avon Way K,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
110154,Avon Way K,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
110154,Avon Way K,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
110154,Avon Way K,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
110154,Avon Way K,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,4.15
110154,Avon Way K,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,4.21
110154,Avon Way K,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.25
110154,Avon Way K,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
110154,Avon Way K,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
110154,Avon Way K,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
110154,Avon Way K,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
110154,Avon Way K,2023-06-15T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
110154,Avon Way K,2023-06-15T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.78
110154,Avon Way K,2023-06-15T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110154,Avon Way K,2023-06-15T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.9
110154,Avon Way K,2023-06-15T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.28
110154,Avon Way K,2023-06-15T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.81
110154,Avon Way K,2023-06-15T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.2
110154,Avon Way K,2023-06-15T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.3
110154,Avon Way K,2023-06-15T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.5
110154,Avon Way K,2023-06-15T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.1
110154,Avon Way K,2023-06-15T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-15T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-15T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-15T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.85
110154,Avon Way K,2023-06-15T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.64
110154,Avon Way K,2023-06-15T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.94
110154,Avon Way K,2023-06-15T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110154,Avon Way K,2023-06-15T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110154,Avon Way K,2023-06-15T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-15T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
110154,Avon Way K,2023-06-15T09:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-15T09:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-15T09:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-15T09:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-15T09:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-15T09:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-15T09:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T09:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T09:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-15T09:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-15T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-15T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
110154,Avon Way K,2023-06-15T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.22
110154,Avon Way K,2023-06-15T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.81
110154,Avon Way K,2023-06-15T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.07
110154,Avon Way K,2023-06-15T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.2
110154,Avon Way K,2023-06-15T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.5
110154,Avon Way K,2023-06-15T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.4
110154,Avon Way K,2023-06-15T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.8
110154,Avon Way K,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,30.7
110154,Avon Way K,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
110154,Avon Way K,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
110154,Avon Way K,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110154,Avon Way K,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
110154,Avon Way K,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110154,Avon Way K,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
110154,Avon Way K,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
110154,Avon Way K,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
110154,Avon Way K,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
110154,Avon Way K,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,4.06
110154,Avon Way K,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.12
110154,Avon Way K,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.43
110154,Avon Way K,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
110154,Avon Way K,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
110154,Avon Way K,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
110154,Avon Way K,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
110154,Avon Way K,2023-06-15T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.34
110154,Avon Way K,2023-06-15T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.41
110154,Avon Way K,2023-06-15T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
110154,Avon Way K,2023-06-15T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.32
110154,Avon Way K,2023-06-15T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.64
110154,Avon Way K,2023-06-15T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.03
110154,Avon Way K,2023-06-15T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,18.4
110154,Avon Way K,2023-06-15T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.5
110154,Avon Way K,2023-06-15T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.6
110154,Avon Way K,2023-06-15T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.6
110154,Avon Way K,2023-06-15T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-15T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-15T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-15T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.86
110154,Avon Way K,2023-06-15T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110154,Avon Way K,2023-06-15T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.74
110154,Avon Way K,2023-06-15T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110154,Avon Way K,2023-06-15T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110154,Avon Way K,2023-06-15T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-15T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110154,Avon Way K,2023-06-15T08:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-15T08:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-15T08:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-15T08:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-15T08:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-15T08:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-15T08:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T08:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T08:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-15T08:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-15T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-06-15T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
110154,Avon Way K,2023-06-15T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.05
110154,Avon Way K,2023-06-15T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.32
110154,Avon Way K,2023-06-15T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.74
110154,Avon Way K,2023-06-15T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.9
110154,Avon Way K,2023-06-15T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.2
110154,Avon Way K,2023-06-15T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.0
110154,Avon Way K,2023-06-15T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.1
110154,Avon Way K,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,30.4
110154,Avon Way K,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110154,Avon Way K,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
110154,Avon Way K,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110154,Avon Way K,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
110154,Avon Way K,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110154,Avon Way K,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
110154,Avon Way K,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
110154,Avon Way K,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
110154,Avon Way K,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
110154,Avon Way K,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,3.77
110154,Avon Way K,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.68
110154,Avon Way K,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.12
110154,Avon Way K,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
110154,Avon Way K,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
110154,Avon Way K,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
110154,Avon Way K,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
110154,Avon Way K,2023-06-15T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
110154,Avon Way K,2023-06-15T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.08
110154,Avon Way K,2023-06-15T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.99
110154,Avon Way K,2023-06-15T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.19
110154,Avon Way K,2023-06-15T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.74
110154,Avon Way K,2023-06-15T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.59
110154,Avon Way K,2023-06-15T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,17.5
110154,Avon Way K,2023-06-15T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.7
110154,Avon Way K,2023-06-15T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.4
110154,Avon Way K,2023-06-15T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.6
110154,Avon Way K,2023-06-15T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-15T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-15T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
110154,Avon Way K,2023-06-15T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.79
110154,Avon Way K,2023-06-15T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-06-15T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.46
110154,Avon Way K,2023-06-15T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110154,Avon Way K,2023-06-15T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110154,Avon Way K,2023-06-15T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-15T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.3
110154,Avon Way K,2023-06-15T08:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-15T08:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-15T08:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-15T08:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-15T08:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-15T08:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-15T08:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T08:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T08:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-15T08:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.57
110154,Avon Way K,2023-06-15T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-15T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
110154,Avon Way K,2023-06-15T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.86
110154,Avon Way K,2023-06-15T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.83
110154,Avon Way K,2023-06-15T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.82
110154,Avon Way K,2023-06-15T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
110154,Avon Way K,2023-06-15T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.2
110154,Avon Way K,2023-06-15T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.7
110154,Avon Way K,2023-06-15T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.4
110154,Avon Way K,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,30.0
110154,Avon Way K,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110154,Avon Way K,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
110154,Avon Way K,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110154,Avon Way K,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
110154,Avon Way K,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110154,Avon Way K,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
110154,Avon Way K,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
110154,Avon Way K,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
110154,Avon Way K,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
110154,Avon Way K,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,3.67
110154,Avon Way K,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.53
110154,Avon Way K,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.74
110154,Avon Way K,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
110154,Avon Way K,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
110154,Avon Way K,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
110154,Avon Way K,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
110154,Avon Way K,2023-06-15T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110154,Avon Way K,2023-06-15T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.5
110154,Avon Way K,2023-06-15T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.02
110154,Avon Way K,2023-06-15T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.24
110154,Avon Way K,2023-06-15T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.56
110154,Avon Way K,2023-06-15T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.86
110154,Avon Way K,2023-06-15T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,26.3
110154,Avon Way K,2023-06-15T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.3
110154,Avon Way K,2023-06-15T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.0
110154,Avon Way K,2023-06-15T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.0
110154,Avon Way K,2023-06-15T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-15T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-15T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
110154,Avon Way K,2023-06-15T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.94
110154,Avon Way K,2023-06-15T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110154,Avon Way K,2023-06-15T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.51
110154,Avon Way K,2023-06-15T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110154,Avon Way K,2023-06-15T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110154,Avon Way K,2023-06-15T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-15T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.0
110154,Avon Way K,2023-06-15T08:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-15T08:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-15T08:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-15T08:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-15T08:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-15T08:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-15T08:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T08:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T08:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-15T08:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-06-15T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
110154,Avon Way K,2023-06-15T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
110154,Avon Way K,2023-06-15T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.55
110154,Avon Way K,2023-06-15T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.86
110154,Avon Way K,2023-06-15T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.31
110154,Avon Way K,2023-06-15T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.3
110154,Avon Way K,2023-06-15T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.3
110154,Avon Way K,2023-06-15T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.0
110154,Avon Way K,2023-06-15T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.8
110154,Avon Way K,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,29.7
110154,Avon Way K,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110154,Avon Way K,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
110154,Avon Way K,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110154,Avon Way K,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
110154,Avon Way K,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110154,Avon Way K,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
110154,Avon Way K,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
110154,Avon Way K,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
110154,Avon Way K,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
110154,Avon Way K,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,4.22
110154,Avon Way K,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.53
110154,Avon Way K,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.31
110154,Avon Way K,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
110154,Avon Way K,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
110154,Avon Way K,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
110154,Avon Way K,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
110154,Avon Way K,2023-06-15T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.26
110154,Avon Way K,2023-06-15T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.0
110154,Avon Way K,2023-06-15T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.99
110154,Avon Way K,2023-06-15T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.91
110154,Avon Way K,2023-06-15T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.83
110154,Avon Way K,2023-06-15T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.14
110154,Avon Way K,2023-06-15T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,27.5
110154,Avon Way K,2023-06-15T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.2
110154,Avon Way K,2023-06-15T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.4
110154,Avon Way K,2023-06-15T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.8
110154,Avon Way K,2023-06-15T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-15T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-15T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-15T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.28
110154,Avon Way K,2023-06-15T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110154,Avon Way K,2023-06-15T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-15T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
110154,Avon Way K,2023-06-15T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110154,Avon Way K,2023-06-15T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-15T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.5
110154,Avon Way K,2023-06-15T08:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-15T08:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-15T08:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-15T08:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-15T08:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-15T08:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-15T08:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T08:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T08:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-15T08:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-15T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-15T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.08
110154,Avon Way K,2023-06-15T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.6
110154,Avon Way K,2023-06-15T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.0
110154,Avon Way K,2023-06-15T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.5
110154,Avon Way K,2023-06-15T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
110154,Avon Way K,2023-06-15T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.3
110154,Avon Way K,2023-06-15T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.8
110154,Avon Way K,2023-06-15T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.1
110154,Avon Way K,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,29.5
110154,Avon Way K,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110154,Avon Way K,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
110154,Avon Way K,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110154,Avon Way K,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
110154,Avon Way K,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110154,Avon Way K,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
110154,Avon Way K,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
110154,Avon Way K,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
110154,Avon Way K,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
110154,Avon Way K,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,4.12
110154,Avon Way K,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.51
110154,Avon Way K,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.39
110154,Avon Way K,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
110154,Avon Way K,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
110154,Avon Way K,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
110154,Avon Way K,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
110154,Avon Way K,2023-06-15T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-15T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.49
110154,Avon Way K,2023-06-15T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.96
110154,Avon Way K,2023-06-15T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.49
110154,Avon Way K,2023-06-15T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.93
110154,Avon Way K,2023-06-15T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.72
110154,Avon Way K,2023-06-15T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,20.3
110154,Avon Way K,2023-06-15T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.6
110154,Avon Way K,2023-06-15T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.4
110154,Avon Way K,2023-06-15T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.1
110154,Avon Way K,2023-06-15T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-15T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-15T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-15T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.34
110154,Avon Way K,2023-06-15T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.71
110154,Avon Way K,2023-06-15T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.13
110154,Avon Way K,2023-06-15T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.2
110154,Avon Way K,2023-06-15T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.6
110154,Avon Way K,2023-06-15T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.2
110154,Avon Way K,2023-06-15T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
110154,Avon Way K,2023-06-15T08:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-15T08:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-15T08:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-15T08:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.04
110154,Avon Way K,2023-06-15T08:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-15T08:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-15T08:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T08:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T08:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-15T08:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-15T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-15T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.6
110154,Avon Way K,2023-06-15T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.9
110154,Avon Way K,2023-06-15T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.0
110154,Avon Way K,2023-06-15T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.66
110154,Avon Way K,2023-06-15T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
110154,Avon Way K,2023-06-15T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.6
110154,Avon Way K,2023-06-15T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.6
110154,Avon Way K,2023-06-15T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.4
110154,Avon Way K,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,29.4
110154,Avon Way K,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110154,Avon Way K,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
110154,Avon Way K,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110154,Avon Way K,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
110154,Avon Way K,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110154,Avon Way K,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
110154,Avon Way K,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
110154,Avon Way K,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
110154,Avon Way K,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
110154,Avon Way K,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.19
110154,Avon Way K,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.88
110154,Avon Way K,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.5
110154,Avon Way K,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
110154,Avon Way K,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
110154,Avon Way K,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
110154,Avon Way K,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
110154,Avon Way K,2023-06-15T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110154,Avon Way K,2023-06-15T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.17
110154,Avon Way K,2023-06-15T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
110154,Avon Way K,2023-06-15T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.96
110154,Avon Way K,2023-06-15T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.16
110154,Avon Way K,2023-06-15T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.01
110154,Avon Way K,2023-06-15T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,21.6
110154,Avon Way K,2023-06-15T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.1
110154,Avon Way K,2023-06-15T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.2
110154,Avon Way K,2023-06-15T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.6
110154,Avon Way K,2023-06-15T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-15T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-15T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-15T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.03
110154,Avon Way K,2023-06-15T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110154,Avon Way K,2023-06-15T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.0
110154,Avon Way K,2023-06-15T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.4
110154,Avon Way K,2023-06-15T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.0
110154,Avon Way K,2023-06-15T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-15T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110154,Avon Way K,2023-06-15T08:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
