Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-15T08:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-15T08:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-15T08:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-15T08:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-15T08:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-15T08:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T08:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T08:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-15T08:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-15T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-15T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.06
110154,Avon Way K,2023-06-15T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.44
110154,Avon Way K,2023-06-15T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.28
110154,Avon Way K,2023-06-15T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.89
110154,Avon Way K,2023-06-15T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
110154,Avon Way K,2023-06-15T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.3
110154,Avon Way K,2023-06-15T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
110154,Avon Way K,2023-06-15T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.6
110154,Avon Way K,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,29.3
110154,Avon Way K,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110154,Avon Way K,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
110154,Avon Way K,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110154,Avon Way K,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
110154,Avon Way K,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110154,Avon Way K,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
110154,Avon Way K,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
110154,Avon Way K,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
110154,Avon Way K,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
110154,Avon Way K,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.65
110154,Avon Way K,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.02
110154,Avon Way K,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.48
110154,Avon Way K,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
110154,Avon Way K,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
110154,Avon Way K,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
110154,Avon Way K,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
110154,Avon Way K,2023-06-15T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.42
110154,Avon Way K,2023-06-15T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.41
110154,Avon Way K,2023-06-15T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
110154,Avon Way K,2023-06-15T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.12
110154,Avon Way K,2023-06-15T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.03
110154,Avon Way K,2023-06-15T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.56
110154,Avon Way K,2023-06-15T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,22.5
110154,Avon Way K,2023-06-15T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.9
110154,Avon Way K,2023-06-15T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.3
110154,Avon Way K,2023-06-15T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.8
110154,Avon Way K,2023-06-15T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110154,Avon Way K,2023-06-15T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-15T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
110154,Avon Way K,2023-06-15T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.81
110154,Avon Way K,2023-06-15T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.71
110154,Avon Way K,2023-06-15T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.39
110154,Avon Way K,2023-06-15T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.3
110154,Avon Way K,2023-06-15T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.0
110154,Avon Way K,2023-06-15T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.2
110154,Avon Way K,2023-06-15T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110154,Avon Way K,2023-06-15T07:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-15T07:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-15T07:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-15T07:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-15T07:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-15T07:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-15T07:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T07:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T07:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.1
110154,Avon Way K,2023-06-15T07:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-15T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-06-15T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-15T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.74
110154,Avon Way K,2023-06-15T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.25
110154,Avon Way K,2023-06-15T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.44
110154,Avon Way K,2023-06-15T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.56
110154,Avon Way K,2023-06-15T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
110154,Avon Way K,2023-06-15T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.6
110154,Avon Way K,2023-06-15T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.7
110154,Avon Way K,2023-06-15T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.0
110154,Avon Way K,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,29.3
110154,Avon Way K,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110154,Avon Way K,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
110154,Avon Way K,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110154,Avon Way K,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
110154,Avon Way K,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110154,Avon Way K,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
110154,Avon Way K,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
110154,Avon Way K,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
110154,Avon Way K,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
110154,Avon Way K,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.16
110154,Avon Way K,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.2
110154,Avon Way K,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.14
110154,Avon Way K,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
110154,Avon Way K,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
110154,Avon Way K,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
110154,Avon Way K,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
110154,Avon Way K,2023-06-15T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-06-15T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.7
110154,Avon Way K,2023-06-15T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.42
110154,Avon Way K,2023-06-15T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.28
110154,Avon Way K,2023-06-15T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.07
110154,Avon Way K,2023-06-15T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.4
110154,Avon Way K,2023-06-15T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,30.5
110154,Avon Way K,2023-06-15T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.9
110154,Avon Way K,2023-06-15T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.3
110154,Avon Way K,2023-06-15T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.7
110154,Avon Way K,2023-06-15T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-15T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-15T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-06-15T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.41
110154,Avon Way K,2023-06-15T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.65
110154,Avon Way K,2023-06-15T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.24
110154,Avon Way K,2023-06-15T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.5
110154,Avon Way K,2023-06-15T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.0
110154,Avon Way K,2023-06-15T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-15T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110154,Avon Way K,2023-06-15T07:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-15T07:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-15T07:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-15T07:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-15T07:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-15T07:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-15T07:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T07:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T07:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-15T07:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
110154,Avon Way K,2023-06-15T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-15T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.63
110154,Avon Way K,2023-06-15T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.79
110154,Avon Way K,2023-06-15T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.22
110154,Avon Way K,2023-06-15T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.26
110154,Avon Way K,2023-06-15T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.5
110154,Avon Way K,2023-06-15T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.8
110154,Avon Way K,2023-06-15T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
110154,Avon Way K,2023-06-15T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
110154,Avon Way K,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,29.3
110154,Avon Way K,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110154,Avon Way K,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
110154,Avon Way K,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110154,Avon Way K,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
110154,Avon Way K,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110154,Avon Way K,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
110154,Avon Way K,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
110154,Avon Way K,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
110154,Avon Way K,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
110154,Avon Way K,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.43
110154,Avon Way K,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.35
110154,Avon Way K,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.21
110154,Avon Way K,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
110154,Avon Way K,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
110154,Avon Way K,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
110154,Avon Way K,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
110154,Avon Way K,2023-06-15T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.26
110154,Avon Way K,2023-06-15T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.07
110154,Avon Way K,2023-06-15T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.04
110154,Avon Way K,2023-06-15T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.0
110154,Avon Way K,2023-06-15T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.79
110154,Avon Way K,2023-06-15T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.46
110154,Avon Way K,2023-06-15T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,25.7
110154,Avon Way K,2023-06-15T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.6
110154,Avon Way K,2023-06-15T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.6
110154,Avon Way K,2023-06-15T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.5
110154,Avon Way K,2023-06-15T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-15T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-15T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-15T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.88
110154,Avon Way K,2023-06-15T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110154,Avon Way K,2023-06-15T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-15T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
110154,Avon Way K,2023-06-15T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.2
110154,Avon Way K,2023-06-15T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-15T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
110154,Avon Way K,2023-06-15T07:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-15T07:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-15T07:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-15T07:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-15T07:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-15T07:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-15T07:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T07:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T07:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-15T07:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-06-15T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-06-15T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.8
110154,Avon Way K,2023-06-15T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.25
110154,Avon Way K,2023-06-15T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.23
110154,Avon Way K,2023-06-15T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.15
110154,Avon Way K,2023-06-15T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
110154,Avon Way K,2023-06-15T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.5
110154,Avon Way K,2023-06-15T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
110154,Avon Way K,2023-06-15T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.4
110154,Avon Way K,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,29.3
110154,Avon Way K,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110154,Avon Way K,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
110154,Avon Way K,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110154,Avon Way K,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
110154,Avon Way K,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110154,Avon Way K,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
110154,Avon Way K,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
110154,Avon Way K,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
110154,Avon Way K,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
110154,Avon Way K,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
110154,Avon Way K,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.36
110154,Avon Way K,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.11
110154,Avon Way K,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
110154,Avon Way K,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
110154,Avon Way K,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
110154,Avon Way K,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
110154,Avon Way K,2023-06-15T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110154,Avon Way K,2023-06-15T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-06-15T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-06-15T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.81
110154,Avon Way K,2023-06-15T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.81
110154,Avon Way K,2023-06-15T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.54
110154,Avon Way K,2023-06-15T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,20.2
110154,Avon Way K,2023-06-15T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.8
110154,Avon Way K,2023-06-15T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.4
110154,Avon Way K,2023-06-15T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.2
110154,Avon Way K,2023-06-15T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110154,Avon Way K,2023-06-15T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-15T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-15T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.01
110154,Avon Way K,2023-06-15T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.68
110154,Avon Way K,2023-06-15T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.92
110154,Avon Way K,2023-06-15T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.0
110154,Avon Way K,2023-06-15T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.8
110154,Avon Way K,2023-06-15T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-15T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.2
110154,Avon Way K,2023-06-15T07:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-15T07:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-15T07:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-15T07:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-15T07:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-15T07:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-15T07:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T07:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T07:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-15T07:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-15T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
110154,Avon Way K,2023-06-15T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-15T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.7
110154,Avon Way K,2023-06-15T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.38
110154,Avon Way K,2023-06-15T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.13
110154,Avon Way K,2023-06-15T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.16
110154,Avon Way K,2023-06-15T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
110154,Avon Way K,2023-06-15T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.4
110154,Avon Way K,2023-06-15T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.0
110154,Avon Way K,2023-06-15T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
110154,Avon Way K,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,29.3
110154,Avon Way K,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110154,Avon Way K,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
110154,Avon Way K,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110154,Avon Way K,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
110154,Avon Way K,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110154,Avon Way K,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
110154,Avon Way K,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
110154,Avon Way K,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
110154,Avon Way K,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
110154,Avon Way K,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.41
110154,Avon Way K,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.15
110154,Avon Way K,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.25
110154,Avon Way K,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
110154,Avon Way K,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
110154,Avon Way K,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
110154,Avon Way K,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
110154,Avon Way K,2023-06-15T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-15T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.38
110154,Avon Way K,2023-06-15T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110154,Avon Way K,2023-06-15T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.54
110154,Avon Way K,2023-06-15T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.5
110154,Avon Way K,2023-06-15T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.6
110154,Avon Way K,2023-06-15T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.0
110154,Avon Way K,2023-06-15T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
110154,Avon Way K,2023-06-15T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.3
110154,Avon Way K,2023-06-15T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.3
110154,Avon Way K,2023-06-15T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110154,Avon Way K,2023-06-15T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-15T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-15T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.52
110154,Avon Way K,2023-06-15T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.65
110154,Avon Way K,2023-06-15T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.55
110154,Avon Way K,2023-06-15T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110154,Avon Way K,2023-06-15T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.9
110154,Avon Way K,2023-06-15T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-15T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
110154,Avon Way K,2023-06-15T07:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-15T07:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-15T07:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-15T07:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-15T07:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-15T07:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-15T07:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T07:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T07:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-15T07:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
110154,Avon Way K,2023-06-15T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-06-15T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.38
110154,Avon Way K,2023-06-15T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.99
110154,Avon Way K,2023-06-15T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.78
110154,Avon Way K,2023-06-15T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.57
110154,Avon Way K,2023-06-15T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
110154,Avon Way K,2023-06-15T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.5
110154,Avon Way K,2023-06-15T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
110154,Avon Way K,2023-06-15T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
110154,Avon Way K,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,29.3
110154,Avon Way K,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110154,Avon Way K,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
110154,Avon Way K,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110154,Avon Way K,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
110154,Avon Way K,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110154,Avon Way K,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
110154,Avon Way K,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
110154,Avon Way K,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
110154,Avon Way K,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
110154,Avon Way K,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.41
110154,Avon Way K,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.03
110154,Avon Way K,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.97
110154,Avon Way K,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
110154,Avon Way K,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
110154,Avon Way K,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
110154,Avon Way K,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
110154,Avon Way K,2023-06-15T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.2
110154,Avon Way K,2023-06-15T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.37
110154,Avon Way K,2023-06-15T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.94
110154,Avon Way K,2023-06-15T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.31
110154,Avon Way K,2023-06-15T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.88
110154,Avon Way K,2023-06-15T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.84
110154,Avon Way K,2023-06-15T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.2
110154,Avon Way K,2023-06-15T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.3
110154,Avon Way K,2023-06-15T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.8
110154,Avon Way K,2023-06-15T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.8
110154,Avon Way K,2023-06-15T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
110154,Avon Way K,2023-06-15T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-15T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
110154,Avon Way K,2023-06-15T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.71
110154,Avon Way K,2023-06-15T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.65
110154,Avon Way K,2023-06-15T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.4
110154,Avon Way K,2023-06-15T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110154,Avon Way K,2023-06-15T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110154,Avon Way K,2023-06-15T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-15T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.0
110154,Avon Way K,2023-06-15T07:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-15T07:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-15T07:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-15T07:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-15T07:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-15T07:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-15T07:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T07:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T07:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-15T07:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-15T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.48
110154,Avon Way K,2023-06-15T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-06-15T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.18
110154,Avon Way K,2023-06-15T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.09
110154,Avon Way K,2023-06-15T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.78
110154,Avon Way K,2023-06-15T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.67
110154,Avon Way K,2023-06-15T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
110154,Avon Way K,2023-06-15T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
110154,Avon Way K,2023-06-15T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.6
110154,Avon Way K,2023-06-15T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.1
110154,Avon Way K,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,29.3
110154,Avon Way K,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110154,Avon Way K,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
110154,Avon Way K,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110154,Avon Way K,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
110154,Avon Way K,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110154,Avon Way K,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
110154,Avon Way K,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
110154,Avon Way K,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
110154,Avon Way K,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
110154,Avon Way K,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.67
110154,Avon Way K,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.65
110154,Avon Way K,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.8
110154,Avon Way K,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
110154,Avon Way K,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
110154,Avon Way K,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
110154,Avon Way K,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
110154,Avon Way K,2023-06-15T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110154,Avon Way K,2023-06-15T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.43
110154,Avon Way K,2023-06-15T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.88
110154,Avon Way K,2023-06-15T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.41
110154,Avon Way K,2023-06-15T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.36
110154,Avon Way K,2023-06-15T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.47
110154,Avon Way K,2023-06-15T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,20.0
110154,Avon Way K,2023-06-15T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.9
110154,Avon Way K,2023-06-15T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.7
110154,Avon Way K,2023-06-15T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.3
110154,Avon Way K,2023-06-15T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110154,Avon Way K,2023-06-15T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-15T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.89
110154,Avon Way K,2023-06-15T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.19
110154,Avon Way K,2023-06-15T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110154,Avon Way K,2023-06-15T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.74
110154,Avon Way K,2023-06-15T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110154,Avon Way K,2023-06-15T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110154,Avon Way K,2023-06-15T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-15T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.9
110154,Avon Way K,2023-06-15T06:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-15T06:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-15T06:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-15T06:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-15T06:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-15T06:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-15T06:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T06:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T06:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-15T06:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-06-15T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110154,Avon Way K,2023-06-15T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.22
110154,Avon Way K,2023-06-15T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.23
110154,Avon Way K,2023-06-15T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.73
110154,Avon Way K,2023-06-15T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.63
110154,Avon Way K,2023-06-15T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.1
110154,Avon Way K,2023-06-15T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.9
110154,Avon Way K,2023-06-15T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.4
110154,Avon Way K,2023-06-15T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.5
110154,Avon Way K,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,29.3
110154,Avon Way K,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110154,Avon Way K,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
110154,Avon Way K,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110154,Avon Way K,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
110154,Avon Way K,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110154,Avon Way K,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
110154,Avon Way K,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
110154,Avon Way K,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
110154,Avon Way K,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
110154,Avon Way K,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.02
110154,Avon Way K,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.45
110154,Avon Way K,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.91
110154,Avon Way K,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
110154,Avon Way K,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
110154,Avon Way K,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
110154,Avon Way K,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
110154,Avon Way K,2023-06-15T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.3
110154,Avon Way K,2023-06-15T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.73
110154,Avon Way K,2023-06-15T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
110154,Avon Way K,2023-06-15T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.3
110154,Avon Way K,2023-06-15T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.2
110154,Avon Way K,2023-06-15T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.28
110154,Avon Way K,2023-06-15T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,26.2
110154,Avon Way K,2023-06-15T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.9
110154,Avon Way K,2023-06-15T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.6
110154,Avon Way K,2023-06-15T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.4
110154,Avon Way K,2023-06-15T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110154,Avon Way K,2023-06-15T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-15T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-15T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.2
110154,Avon Way K,2023-06-15T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110154,Avon Way K,2023-06-15T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.7
110154,Avon Way K,2023-06-15T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110154,Avon Way K,2023-06-15T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110154,Avon Way K,2023-06-15T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-15T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
110154,Avon Way K,2023-06-15T06:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-15T06:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-15T06:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-15T06:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-15T06:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-15T06:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-15T06:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T06:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T06:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-15T06:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-15T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-06-15T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-06-15T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.61
110154,Avon Way K,2023-06-15T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.94
110154,Avon Way K,2023-06-15T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.88
110154,Avon Way K,2023-06-15T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.51
110154,Avon Way K,2023-06-15T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
110154,Avon Way K,2023-06-15T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.5
110154,Avon Way K,2023-06-15T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.4
110154,Avon Way K,2023-06-15T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.3
110154,Avon Way K,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,29.3
110154,Avon Way K,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110154,Avon Way K,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
110154,Avon Way K,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110154,Avon Way K,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
110154,Avon Way K,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110154,Avon Way K,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
110154,Avon Way K,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
110154,Avon Way K,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
110154,Avon Way K,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
110154,Avon Way K,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.28
110154,Avon Way K,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.77
110154,Avon Way K,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.89
110154,Avon Way K,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
110154,Avon Way K,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
110154,Avon Way K,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
110154,Avon Way K,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
110154,Avon Way K,2023-06-15T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.27
110154,Avon Way K,2023-06-15T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.72
110154,Avon Way K,2023-06-15T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
110154,Avon Way K,2023-06-15T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.76
110154,Avon Way K,2023-06-15T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.57
110154,Avon Way K,2023-06-15T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.32
110154,Avon Way K,2023-06-15T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,20.3
110154,Avon Way K,2023-06-15T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.6
110154,Avon Way K,2023-06-15T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.6
110154,Avon Way K,2023-06-15T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.5
110154,Avon Way K,2023-06-15T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-15T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-15T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
110154,Avon Way K,2023-06-15T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.05
110154,Avon Way K,2023-06-15T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.65
110154,Avon Way K,2023-06-15T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.49
110154,Avon Way K,2023-06-15T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110154,Avon Way K,2023-06-15T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110154,Avon Way K,2023-06-15T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-15T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.5
110154,Avon Way K,2023-06-15T06:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-15T06:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-15T06:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-15T06:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-15T06:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-15T06:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-15T06:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T06:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T06:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-15T06:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-06-15T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
110154,Avon Way K,2023-06-15T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.66
110154,Avon Way K,2023-06-15T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.66
110154,Avon Way K,2023-06-15T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.4
110154,Avon Way K,2023-06-15T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.03
110154,Avon Way K,2023-06-15T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.3
110154,Avon Way K,2023-06-15T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.5
110154,Avon Way K,2023-06-15T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.2
110154,Avon Way K,2023-06-15T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.2
110154,Avon Way K,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,29.4
110154,Avon Way K,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110154,Avon Way K,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
110154,Avon Way K,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110154,Avon Way K,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
110154,Avon Way K,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110154,Avon Way K,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
110154,Avon Way K,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
110154,Avon Way K,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
110154,Avon Way K,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
110154,Avon Way K,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.28
110154,Avon Way K,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.37
110154,Avon Way K,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.27
110154,Avon Way K,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
110154,Avon Way K,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
110154,Avon Way K,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
110154,Avon Way K,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
110154,Avon Way K,2023-06-15T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.45
110154,Avon Way K,2023-06-15T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.81
110154,Avon Way K,2023-06-15T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
110154,Avon Way K,2023-06-15T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.82
110154,Avon Way K,2023-06-15T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.87
110154,Avon Way K,2023-06-15T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.29
110154,Avon Way K,2023-06-15T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,26.1
110154,Avon Way K,2023-06-15T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.0
110154,Avon Way K,2023-06-15T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.5
110154,Avon Way K,2023-06-15T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.8
110154,Avon Way K,2023-06-15T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110154,Avon Way K,2023-06-15T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-15T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-15T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.19
110154,Avon Way K,2023-06-15T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.64
110154,Avon Way K,2023-06-15T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.97
