Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-15T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110154,Avon Way K,2023-06-15T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.81
110154,Avon Way K,2023-06-15T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110154,Avon Way K,2023-06-15T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.1
110154,Avon Way K,2023-06-15T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
110154,Avon Way K,2023-06-15T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110154,Avon Way K,2023-06-15T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-15T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110154,Avon Way K,2023-06-15T04:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-15T04:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-15T04:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-15T04:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-15T04:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-15T04:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-15T04:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T04:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T04:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T04:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
110154,Avon Way K,2023-06-15T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.08
110154,Avon Way K,2023-06-15T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
110154,Avon Way K,2023-06-15T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.94
110154,Avon Way K,2023-06-15T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.24
110154,Avon Way K,2023-06-15T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.03
110154,Avon Way K,2023-06-15T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
110154,Avon Way K,2023-06-15T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110154,Avon Way K,2023-06-15T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
110154,Avon Way K,2023-06-15T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.6
110154,Avon Way K,2023-06-15T04:40:00.000+00:00,transformer,,Temperature,C,30.1
110154,Avon Way K,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110154,Avon Way K,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
110154,Avon Way K,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110154,Avon Way K,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
110154,Avon Way K,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110154,Avon Way K,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
110154,Avon Way K,2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
110154,Avon Way K,2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
110154,Avon Way K,2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
110154,Avon Way K,2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.39
110154,Avon Way K,2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.2
110154,Avon Way K,2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.77
110154,Avon Way K,2023-06-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
110154,Avon Way K,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
110154,Avon Way K,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
110154,Avon Way K,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
110154,Avon Way K,2023-06-15T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.39
110154,Avon Way K,2023-06-15T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.98
110154,Avon Way K,2023-06-15T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.97
110154,Avon Way K,2023-06-15T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.31
110154,Avon Way K,2023-06-15T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.39
110154,Avon Way K,2023-06-15T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.79
110154,Avon Way K,2023-06-15T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,17.2
110154,Avon Way K,2023-06-15T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.0
110154,Avon Way K,2023-06-15T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.0
110154,Avon Way K,2023-06-15T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.3
110154,Avon Way K,2023-06-15T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110154,Avon Way K,2023-06-15T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-15T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
110154,Avon Way K,2023-06-15T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.78
110154,Avon Way K,2023-06-15T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110154,Avon Way K,2023-06-15T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.27
110154,Avon Way K,2023-06-15T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110154,Avon Way K,2023-06-15T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110154,Avon Way K,2023-06-15T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-15T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110154,Avon Way K,2023-06-15T04:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-15T04:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-15T04:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-15T04:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-15T04:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-15T04:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-15T04:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T04:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T04:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T04:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-06-15T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
110154,Avon Way K,2023-06-15T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.39
110154,Avon Way K,2023-06-15T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.61
110154,Avon Way K,2023-06-15T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.24
110154,Avon Way K,2023-06-15T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.38
110154,Avon Way K,2023-06-15T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
110154,Avon Way K,2023-06-15T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110154,Avon Way K,2023-06-15T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
110154,Avon Way K,2023-06-15T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
110154,Avon Way K,2023-06-15T04:30:00.000+00:00,transformer,,Temperature,C,30.2
110154,Avon Way K,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110154,Avon Way K,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
110154,Avon Way K,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110154,Avon Way K,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
110154,Avon Way K,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110154,Avon Way K,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
110154,Avon Way K,2023-06-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
110154,Avon Way K,2023-06-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
110154,Avon Way K,2023-06-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
110154,Avon Way K,2023-06-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.39
110154,Avon Way K,2023-06-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.19
110154,Avon Way K,2023-06-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.6
110154,Avon Way K,2023-06-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
110154,Avon Way K,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
110154,Avon Way K,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
110154,Avon Way K,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
110154,Avon Way K,2023-06-15T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.3
110154,Avon Way K,2023-06-15T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.32
110154,Avon Way K,2023-06-15T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.98
110154,Avon Way K,2023-06-15T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.94
110154,Avon Way K,2023-06-15T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.28
110154,Avon Way K,2023-06-15T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.79
110154,Avon Way K,2023-06-15T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,13.2
110154,Avon Way K,2023-06-15T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.1
110154,Avon Way K,2023-06-15T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.8
110154,Avon Way K,2023-06-15T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.3
110154,Avon Way K,2023-06-15T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110154,Avon Way K,2023-06-15T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-15T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110154,Avon Way K,2023-06-15T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.71
110154,Avon Way K,2023-06-15T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110154,Avon Way K,2023-06-15T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.12
110154,Avon Way K,2023-06-15T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110154,Avon Way K,2023-06-15T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110154,Avon Way K,2023-06-15T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-15T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.4
110154,Avon Way K,2023-06-15T04:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-15T04:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-15T04:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-15T04:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-15T04:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-15T04:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-15T04:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T04:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T04:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T04:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-15T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-15T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.65
110154,Avon Way K,2023-06-15T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.48
110154,Avon Way K,2023-06-15T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.99
110154,Avon Way K,2023-06-15T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.1
110154,Avon Way K,2023-06-15T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.1
110154,Avon Way K,2023-06-15T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
110154,Avon Way K,2023-06-15T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
110154,Avon Way K,2023-06-15T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.9
110154,Avon Way K,2023-06-15T04:20:00.000+00:00,transformer,,Temperature,C,30.3
110154,Avon Way K,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110154,Avon Way K,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
110154,Avon Way K,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110154,Avon Way K,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
110154,Avon Way K,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110154,Avon Way K,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
110154,Avon Way K,2023-06-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
110154,Avon Way K,2023-06-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
110154,Avon Way K,2023-06-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
110154,Avon Way K,2023-06-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.75
110154,Avon Way K,2023-06-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.81
110154,Avon Way K,2023-06-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.84
110154,Avon Way K,2023-06-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
110154,Avon Way K,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
110154,Avon Way K,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
110154,Avon Way K,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
110154,Avon Way K,2023-06-15T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-15T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.38
110154,Avon Way K,2023-06-15T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.65
110154,Avon Way K,2023-06-15T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.1
110154,Avon Way K,2023-06-15T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.38
110154,Avon Way K,2023-06-15T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.84
110154,Avon Way K,2023-06-15T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,12.6
110154,Avon Way K,2023-06-15T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.6
110154,Avon Way K,2023-06-15T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.1
110154,Avon Way K,2023-06-15T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.7
110154,Avon Way K,2023-06-15T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110154,Avon Way K,2023-06-15T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-15T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-15T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.75
110154,Avon Way K,2023-06-15T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-15T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.9
110154,Avon Way K,2023-06-15T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110154,Avon Way K,2023-06-15T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110154,Avon Way K,2023-06-15T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-15T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.9
110154,Avon Way K,2023-06-15T04:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-15T04:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-15T04:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-15T04:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-15T04:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-15T04:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-15T04:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T04:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T04:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T04:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-06-15T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-15T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
110154,Avon Way K,2023-06-15T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
110154,Avon Way K,2023-06-15T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.14
110154,Avon Way K,2023-06-15T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.38
110154,Avon Way K,2023-06-15T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.7
110154,Avon Way K,2023-06-15T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
110154,Avon Way K,2023-06-15T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
110154,Avon Way K,2023-06-15T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
110154,Avon Way K,2023-06-15T04:10:00.000+00:00,transformer,,Temperature,C,30.4
110154,Avon Way K,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110154,Avon Way K,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
110154,Avon Way K,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110154,Avon Way K,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
110154,Avon Way K,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110154,Avon Way K,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
110154,Avon Way K,2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
110154,Avon Way K,2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
110154,Avon Way K,2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
110154,Avon Way K,2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.88
110154,Avon Way K,2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.3
110154,Avon Way K,2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.8
110154,Avon Way K,2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
110154,Avon Way K,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
110154,Avon Way K,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
110154,Avon Way K,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
110154,Avon Way K,2023-06-15T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-06-15T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-06-15T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.3
110154,Avon Way K,2023-06-15T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.94
110154,Avon Way K,2023-06-15T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.16
110154,Avon Way K,2023-06-15T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.44
110154,Avon Way K,2023-06-15T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,13.0
110154,Avon Way K,2023-06-15T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.7
110154,Avon Way K,2023-06-15T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.6
110154,Avon Way K,2023-06-15T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.0
110154,Avon Way K,2023-06-15T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.52
110154,Avon Way K,2023-06-15T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-15T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
110154,Avon Way K,2023-06-15T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.18
110154,Avon Way K,2023-06-15T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110154,Avon Way K,2023-06-15T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.62
110154,Avon Way K,2023-06-15T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110154,Avon Way K,2023-06-15T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110154,Avon Way K,2023-06-15T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-15T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
110154,Avon Way K,2023-06-15T04:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-15T04:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-15T04:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-15T04:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-15T04:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-15T04:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-15T04:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T04:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T04:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T04:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
110154,Avon Way K,2023-06-15T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
110154,Avon Way K,2023-06-15T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.53
110154,Avon Way K,2023-06-15T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.79
110154,Avon Way K,2023-06-15T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.2
110154,Avon Way K,2023-06-15T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.5
110154,Avon Way K,2023-06-15T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
110154,Avon Way K,2023-06-15T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.0
110154,Avon Way K,2023-06-15T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
110154,Avon Way K,2023-06-15T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.7
110154,Avon Way K,2023-06-15T04:00:00.000+00:00,transformer,,Temperature,C,30.6
110154,Avon Way K,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110154,Avon Way K,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
110154,Avon Way K,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110154,Avon Way K,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
110154,Avon Way K,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110154,Avon Way K,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
110154,Avon Way K,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
110154,Avon Way K,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
110154,Avon Way K,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
110154,Avon Way K,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.71
110154,Avon Way K,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.85
110154,Avon Way K,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.41
110154,Avon Way K,2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
110154,Avon Way K,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
110154,Avon Way K,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
110154,Avon Way K,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
110154,Avon Way K,2023-06-15T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.45
110154,Avon Way K,2023-06-15T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.85
110154,Avon Way K,2023-06-15T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
110154,Avon Way K,2023-06-15T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.51
110154,Avon Way K,2023-06-15T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.79
110154,Avon Way K,2023-06-15T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.46
110154,Avon Way K,2023-06-15T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,15.8
110154,Avon Way K,2023-06-15T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.7
110154,Avon Way K,2023-06-15T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.8
110154,Avon Way K,2023-06-15T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.7
110154,Avon Way K,2023-06-15T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-06-15T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-15T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
110154,Avon Way K,2023-06-15T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.99
110154,Avon Way K,2023-06-15T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110154,Avon Way K,2023-06-15T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.32
110154,Avon Way K,2023-06-15T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
110154,Avon Way K,2023-06-15T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110154,Avon Way K,2023-06-15T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-15T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110154,Avon Way K,2023-06-15T03:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-15T03:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-15T03:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-15T03:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-15T03:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-15T03:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-15T03:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T03:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T03:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T03:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
110154,Avon Way K,2023-06-15T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.1
110154,Avon Way K,2023-06-15T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.35
110154,Avon Way K,2023-06-15T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.56
110154,Avon Way K,2023-06-15T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.08
110154,Avon Way K,2023-06-15T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.88
110154,Avon Way K,2023-06-15T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
110154,Avon Way K,2023-06-15T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
110154,Avon Way K,2023-06-15T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
110154,Avon Way K,2023-06-15T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.3
110154,Avon Way K,2023-06-15T03:50:00.000+00:00,transformer,,Temperature,C,30.7
110154,Avon Way K,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110154,Avon Way K,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
110154,Avon Way K,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110154,Avon Way K,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
110154,Avon Way K,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110154,Avon Way K,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
110154,Avon Way K,2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
110154,Avon Way K,2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
110154,Avon Way K,2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
110154,Avon Way K,2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.65
110154,Avon Way K,2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.76
110154,Avon Way K,2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.6
110154,Avon Way K,2023-06-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
110154,Avon Way K,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
110154,Avon Way K,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
110154,Avon Way K,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
110154,Avon Way K,2023-06-15T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
110154,Avon Way K,2023-06-15T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.71
110154,Avon Way K,2023-06-15T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.23
110154,Avon Way K,2023-06-15T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.55
110154,Avon Way K,2023-06-15T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.73
110154,Avon Way K,2023-06-15T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.14
110154,Avon Way K,2023-06-15T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,13.4
110154,Avon Way K,2023-06-15T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.6
110154,Avon Way K,2023-06-15T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.3
110154,Avon Way K,2023-06-15T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.0
110154,Avon Way K,2023-06-15T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
110154,Avon Way K,2023-06-15T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110154,Avon Way K,2023-06-15T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
110154,Avon Way K,2023-06-15T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.25
110154,Avon Way K,2023-06-15T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-15T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.31
110154,Avon Way K,2023-06-15T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.7
110154,Avon Way K,2023-06-15T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.6
110154,Avon Way K,2023-06-15T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-15T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110154,Avon Way K,2023-06-15T03:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-15T03:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-15T03:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-15T03:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.06
110154,Avon Way K,2023-06-15T03:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-15T03:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-15T03:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T03:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.7
110154,Avon Way K,2023-06-15T03:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T03:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-15T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.11
110154,Avon Way K,2023-06-15T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
110154,Avon Way K,2023-06-15T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.48
110154,Avon Way K,2023-06-15T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.12
110154,Avon Way K,2023-06-15T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.45
110154,Avon Way K,2023-06-15T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
110154,Avon Way K,2023-06-15T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110154,Avon Way K,2023-06-15T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
110154,Avon Way K,2023-06-15T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.1
110154,Avon Way K,2023-06-15T03:40:00.000+00:00,transformer,,Temperature,C,30.8
110154,Avon Way K,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110154,Avon Way K,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
110154,Avon Way K,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110154,Avon Way K,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
110154,Avon Way K,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110154,Avon Way K,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
110154,Avon Way K,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
110154,Avon Way K,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
110154,Avon Way K,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
110154,Avon Way K,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.94
110154,Avon Way K,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.59
110154,Avon Way K,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.78
110154,Avon Way K,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
110154,Avon Way K,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
110154,Avon Way K,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
110154,Avon Way K,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
110154,Avon Way K,2023-06-15T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.39
110154,Avon Way K,2023-06-15T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.55
110154,Avon Way K,2023-06-15T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.06
110154,Avon Way K,2023-06-15T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.81
110154,Avon Way K,2023-06-15T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.03
110154,Avon Way K,2023-06-15T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.52
110154,Avon Way K,2023-06-15T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,13.3
110154,Avon Way K,2023-06-15T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.8
110154,Avon Way K,2023-06-15T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.0
110154,Avon Way K,2023-06-15T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.9
110154,Avon Way K,2023-06-15T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
110154,Avon Way K,2023-06-15T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110154,Avon Way K,2023-06-15T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
110154,Avon Way K,2023-06-15T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.6
110154,Avon Way K,2023-06-15T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-15T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.4
110154,Avon Way K,2023-06-15T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.1
110154,Avon Way K,2023-06-15T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.4
110154,Avon Way K,2023-06-15T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-15T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110154,Avon Way K,2023-06-15T03:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-15T03:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-15T03:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-15T03:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.06
110154,Avon Way K,2023-06-15T03:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-15T03:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-15T03:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-15T03:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.7
110154,Avon Way K,2023-06-15T03:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T03:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-06-15T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.2
110154,Avon Way K,2023-06-15T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.52
110154,Avon Way K,2023-06-15T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.22
110154,Avon Way K,2023-06-15T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.31
110154,Avon Way K,2023-06-15T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.47
110154,Avon Way K,2023-06-15T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.0
110154,Avon Way K,2023-06-15T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.8
110154,Avon Way K,2023-06-15T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
110154,Avon Way K,2023-06-15T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
110154,Avon Way K,2023-06-15T03:30:00.000+00:00,transformer,,Temperature,C,31.0
110154,Avon Way K,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110154,Avon Way K,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
110154,Avon Way K,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110154,Avon Way K,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
110154,Avon Way K,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110154,Avon Way K,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
110154,Avon Way K,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
110154,Avon Way K,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
110154,Avon Way K,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
110154,Avon Way K,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.31
110154,Avon Way K,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.83
110154,Avon Way K,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.67
110154,Avon Way K,2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
110154,Avon Way K,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
110154,Avon Way K,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
110154,Avon Way K,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
110154,Avon Way K,2023-06-15T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
110154,Avon Way K,2023-06-15T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.43
110154,Avon Way K,2023-06-15T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
110154,Avon Way K,2023-06-15T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.76
110154,Avon Way K,2023-06-15T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.64
110154,Avon Way K,2023-06-15T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.37
110154,Avon Way K,2023-06-15T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,12.7
110154,Avon Way K,2023-06-15T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.4
110154,Avon Way K,2023-06-15T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.9
110154,Avon Way K,2023-06-15T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.4
110154,Avon Way K,2023-06-15T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
110154,Avon Way K,2023-06-15T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-15T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
110154,Avon Way K,2023-06-15T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.22
110154,Avon Way K,2023-06-15T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110154,Avon Way K,2023-06-15T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
110154,Avon Way K,2023-06-15T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110154,Avon Way K,2023-06-15T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110154,Avon Way K,2023-06-15T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-15T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110154,Avon Way K,2023-06-15T03:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-15T03:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-15T03:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-15T03:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-15T03:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-15T03:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-15T03:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T03:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T03:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T03:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-06-15T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.2
110154,Avon Way K,2023-06-15T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
110154,Avon Way K,2023-06-15T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.5
110154,Avon Way K,2023-06-15T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.48
110154,Avon Way K,2023-06-15T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.68
110154,Avon Way K,2023-06-15T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.6
110154,Avon Way K,2023-06-15T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
110154,Avon Way K,2023-06-15T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.9
110154,Avon Way K,2023-06-15T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.9
110154,Avon Way K,2023-06-15T03:20:00.000+00:00,transformer,,Temperature,C,31.1
110154,Avon Way K,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110154,Avon Way K,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
110154,Avon Way K,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110154,Avon Way K,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
110154,Avon Way K,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110154,Avon Way K,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
110154,Avon Way K,2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
110154,Avon Way K,2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
110154,Avon Way K,2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
110154,Avon Way K,2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.06
110154,Avon Way K,2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.77
110154,Avon Way K,2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.69
110154,Avon Way K,2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
110154,Avon Way K,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
110154,Avon Way K,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
110154,Avon Way K,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
110154,Avon Way K,2023-06-15T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-06-15T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.49
110154,Avon Way K,2023-06-15T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.79
110154,Avon Way K,2023-06-15T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.86
110154,Avon Way K,2023-06-15T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.17
110154,Avon Way K,2023-06-15T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.59
110154,Avon Way K,2023-06-15T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,15.1
110154,Avon Way K,2023-06-15T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.8
110154,Avon Way K,2023-06-15T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.4
110154,Avon Way K,2023-06-15T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.7
110154,Avon Way K,2023-06-15T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-06-15T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-15T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110154,Avon Way K,2023-06-15T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.3
110154,Avon Way K,2023-06-15T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110154,Avon Way K,2023-06-15T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.52
110154,Avon Way K,2023-06-15T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110154,Avon Way K,2023-06-15T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110154,Avon Way K,2023-06-15T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-15T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110154,Avon Way K,2023-06-15T03:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-15T03:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-15T03:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-15T03:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-15T03:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-15T03:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-15T03:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T03:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T03:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T03:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-06-15T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
110154,Avon Way K,2023-06-15T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.2
110154,Avon Way K,2023-06-15T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.47
110154,Avon Way K,2023-06-15T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.31
110154,Avon Way K,2023-06-15T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.5
110154,Avon Way K,2023-06-15T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.9
110154,Avon Way K,2023-06-15T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.8
110154,Avon Way K,2023-06-15T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
110154,Avon Way K,2023-06-15T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.7
110154,Avon Way K,2023-06-15T03:10:00.000+00:00,transformer,,Temperature,C,31.2
110154,Avon Way K,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110154,Avon Way K,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
110154,Avon Way K,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110154,Avon Way K,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
110154,Avon Way K,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110154,Avon Way K,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
110154,Avon Way K,2023-06-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
110154,Avon Way K,2023-06-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
110154,Avon Way K,2023-06-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
110154,Avon Way K,2023-06-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.14
110154,Avon Way K,2023-06-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.11
110154,Avon Way K,2023-06-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.84
110154,Avon Way K,2023-06-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
110154,Avon Way K,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
110154,Avon Way K,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
110154,Avon Way K,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
110154,Avon Way K,2023-06-15T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.45
110154,Avon Way K,2023-06-15T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.61
110154,Avon Way K,2023-06-15T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.08
110154,Avon Way K,2023-06-15T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.4
110154,Avon Way K,2023-06-15T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.39
110154,Avon Way K,2023-06-15T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.81
110154,Avon Way K,2023-06-15T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,13.2
110154,Avon Way K,2023-06-15T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.5
