Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-15T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.1
110154,Avon Way K,2023-06-15T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.0
110154,Avon Way K,2023-06-15T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-15T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-15T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110154,Avon Way K,2023-06-15T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.42
110154,Avon Way K,2023-06-15T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110154,Avon Way K,2023-06-15T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.35
110154,Avon Way K,2023-06-15T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110154,Avon Way K,2023-06-15T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110154,Avon Way K,2023-06-15T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-15T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110154,Avon Way K,2023-06-15T03:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-15T03:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-15T03:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-15T03:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-15T03:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-15T03:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-15T03:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-15T03:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T03:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T03:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
110154,Avon Way K,2023-06-15T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.2
110154,Avon Way K,2023-06-15T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.5
110154,Avon Way K,2023-06-15T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.51
110154,Avon Way K,2023-06-15T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.32
110154,Avon Way K,2023-06-15T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.56
110154,Avon Way K,2023-06-15T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
110154,Avon Way K,2023-06-15T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.8
110154,Avon Way K,2023-06-15T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
110154,Avon Way K,2023-06-15T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
110154,Avon Way K,2023-06-15T03:00:00.000+00:00,transformer,,Temperature,C,31.3
110154,Avon Way K,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110154,Avon Way K,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
110154,Avon Way K,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110154,Avon Way K,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
110154,Avon Way K,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110154,Avon Way K,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
110154,Avon Way K,2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
110154,Avon Way K,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
110154,Avon Way K,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
110154,Avon Way K,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.84
110154,Avon Way K,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.51
110154,Avon Way K,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.88
110154,Avon Way K,2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
110154,Avon Way K,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
110154,Avon Way K,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
110154,Avon Way K,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
110154,Avon Way K,2023-06-15T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.31
110154,Avon Way K,2023-06-15T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.51
110154,Avon Way K,2023-06-15T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.97
110154,Avon Way K,2023-06-15T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.31
110154,Avon Way K,2023-06-15T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.06
110154,Avon Way K,2023-06-15T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.83
110154,Avon Way K,2023-06-15T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,13.9
110154,Avon Way K,2023-06-15T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.9
110154,Avon Way K,2023-06-15T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.1
110154,Avon Way K,2023-06-15T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.0
110154,Avon Way K,2023-06-15T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-15T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-15T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110154,Avon Way K,2023-06-15T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.46
110154,Avon Way K,2023-06-15T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110154,Avon Way K,2023-06-15T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
110154,Avon Way K,2023-06-15T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110154,Avon Way K,2023-06-15T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110154,Avon Way K,2023-06-15T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-15T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110154,Avon Way K,2023-06-15T02:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-15T02:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-15T02:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-15T02:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-15T02:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-15T02:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-15T02:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-15T02:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.7
110154,Avon Way K,2023-06-15T02:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T02:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-06-15T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.18
110154,Avon Way K,2023-06-15T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
110154,Avon Way K,2023-06-15T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.66
110154,Avon Way K,2023-06-15T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.46
110154,Avon Way K,2023-06-15T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.28
110154,Avon Way K,2023-06-15T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
110154,Avon Way K,2023-06-15T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110154,Avon Way K,2023-06-15T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
110154,Avon Way K,2023-06-15T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
110154,Avon Way K,2023-06-15T02:50:00.000+00:00,transformer,,Temperature,C,31.5
110154,Avon Way K,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110154,Avon Way K,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
110154,Avon Way K,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110154,Avon Way K,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
110154,Avon Way K,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110154,Avon Way K,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
110154,Avon Way K,2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
110154,Avon Way K,2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
110154,Avon Way K,2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
110154,Avon Way K,2023-06-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.06
110154,Avon Way K,2023-06-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.46
110154,Avon Way K,2023-06-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.41
110154,Avon Way K,2023-06-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
110154,Avon Way K,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
110154,Avon Way K,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
110154,Avon Way K,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
110154,Avon Way K,2023-06-15T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110154,Avon Way K,2023-06-15T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.57
110154,Avon Way K,2023-06-15T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
110154,Avon Way K,2023-06-15T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.83
110154,Avon Way K,2023-06-15T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.14
110154,Avon Way K,2023-06-15T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.78
110154,Avon Way K,2023-06-15T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,13.7
110154,Avon Way K,2023-06-15T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.5
110154,Avon Way K,2023-06-15T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.5
110154,Avon Way K,2023-06-15T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.1
110154,Avon Way K,2023-06-15T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
110154,Avon Way K,2023-06-15T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110154,Avon Way K,2023-06-15T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110154,Avon Way K,2023-06-15T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.21
110154,Avon Way K,2023-06-15T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-15T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
110154,Avon Way K,2023-06-15T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.3
110154,Avon Way K,2023-06-15T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.7
110154,Avon Way K,2023-06-15T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-15T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110154,Avon Way K,2023-06-15T02:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-15T02:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-15T02:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-15T02:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.05
110154,Avon Way K,2023-06-15T02:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-15T02:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-15T02:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T02:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T02:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T02:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-15T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-15T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.43
110154,Avon Way K,2023-06-15T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110154,Avon Way K,2023-06-15T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.3
110154,Avon Way K,2023-06-15T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.38
110154,Avon Way K,2023-06-15T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.2
110154,Avon Way K,2023-06-15T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
110154,Avon Way K,2023-06-15T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
110154,Avon Way K,2023-06-15T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.9
110154,Avon Way K,2023-06-15T02:40:00.000+00:00,transformer,,Temperature,C,31.6
110154,Avon Way K,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110154,Avon Way K,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
110154,Avon Way K,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110154,Avon Way K,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
110154,Avon Way K,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110154,Avon Way K,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
110154,Avon Way K,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
110154,Avon Way K,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
110154,Avon Way K,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
110154,Avon Way K,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.28
110154,Avon Way K,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.39
110154,Avon Way K,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.18
110154,Avon Way K,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
110154,Avon Way K,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
110154,Avon Way K,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
110154,Avon Way K,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
110154,Avon Way K,2023-06-15T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-15T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.26
110154,Avon Way K,2023-06-15T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110154,Avon Way K,2023-06-15T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.04
110154,Avon Way K,2023-06-15T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.96
110154,Avon Way K,2023-06-15T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.74
110154,Avon Way K,2023-06-15T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,12.8
110154,Avon Way K,2023-06-15T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.4
110154,Avon Way K,2023-06-15T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.0
110154,Avon Way K,2023-06-15T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.2
110154,Avon Way K,2023-06-15T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
110154,Avon Way K,2023-06-15T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110154,Avon Way K,2023-06-15T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110154,Avon Way K,2023-06-15T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.82
110154,Avon Way K,2023-06-15T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-15T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.17
110154,Avon Way K,2023-06-15T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.3
110154,Avon Way K,2023-06-15T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.9
110154,Avon Way K,2023-06-15T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-15T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110154,Avon Way K,2023-06-15T02:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-15T02:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-15T02:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-15T02:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.07
110154,Avon Way K,2023-06-15T02:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-15T02:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-15T02:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T02:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.7
110154,Avon Way K,2023-06-15T02:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T02:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-15T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-15T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.39
110154,Avon Way K,2023-06-15T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.42
110154,Avon Way K,2023-06-15T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.32
110154,Avon Way K,2023-06-15T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.44
110154,Avon Way K,2023-06-15T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.2
110154,Avon Way K,2023-06-15T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110154,Avon Way K,2023-06-15T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
110154,Avon Way K,2023-06-15T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
110154,Avon Way K,2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,31.7
110154,Avon Way K,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110154,Avon Way K,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
110154,Avon Way K,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110154,Avon Way K,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
110154,Avon Way K,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110154,Avon Way K,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
110154,Avon Way K,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
110154,Avon Way K,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
110154,Avon Way K,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
110154,Avon Way K,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.02
110154,Avon Way K,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.28
110154,Avon Way K,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.26
110154,Avon Way K,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
110154,Avon Way K,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
110154,Avon Way K,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
110154,Avon Way K,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
110154,Avon Way K,2023-06-15T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
110154,Avon Way K,2023-06-15T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.5
110154,Avon Way K,2023-06-15T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.85
110154,Avon Way K,2023-06-15T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.86
110154,Avon Way K,2023-06-15T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.05
110154,Avon Way K,2023-06-15T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.65
110154,Avon Way K,2023-06-15T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,11.6
110154,Avon Way K,2023-06-15T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.6
110154,Avon Way K,2023-06-15T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.7
110154,Avon Way K,2023-06-15T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.0
110154,Avon Way K,2023-06-15T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-06-15T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-15T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-15T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.84
110154,Avon Way K,2023-06-15T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110154,Avon Way K,2023-06-15T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.3
110154,Avon Way K,2023-06-15T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.0
110154,Avon Way K,2023-06-15T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.9
110154,Avon Way K,2023-06-15T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-15T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110154,Avon Way K,2023-06-15T02:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-15T02:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-15T02:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-15T02:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.07
110154,Avon Way K,2023-06-15T02:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-15T02:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-15T02:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T02:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.7
110154,Avon Way K,2023-06-15T02:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T02:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-15T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-15T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
110154,Avon Way K,2023-06-15T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110154,Avon Way K,2023-06-15T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.38
110154,Avon Way K,2023-06-15T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.35
110154,Avon Way K,2023-06-15T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
110154,Avon Way K,2023-06-15T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
110154,Avon Way K,2023-06-15T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
110154,Avon Way K,2023-06-15T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.7
110154,Avon Way K,2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,31.8
110154,Avon Way K,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110154,Avon Way K,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
110154,Avon Way K,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110154,Avon Way K,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
110154,Avon Way K,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110154,Avon Way K,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
110154,Avon Way K,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
110154,Avon Way K,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
110154,Avon Way K,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
110154,Avon Way K,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.85
110154,Avon Way K,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.4
110154,Avon Way K,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.26
110154,Avon Way K,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
110154,Avon Way K,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
110154,Avon Way K,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
110154,Avon Way K,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
110154,Avon Way K,2023-06-15T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.46
110154,Avon Way K,2023-06-15T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.82
110154,Avon Way K,2023-06-15T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
110154,Avon Way K,2023-06-15T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.38
110154,Avon Way K,2023-06-15T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.06
110154,Avon Way K,2023-06-15T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.77
110154,Avon Way K,2023-06-15T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,12.3
110154,Avon Way K,2023-06-15T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.4
110154,Avon Way K,2023-06-15T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.0
110154,Avon Way K,2023-06-15T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.2
110154,Avon Way K,2023-06-15T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
110154,Avon Way K,2023-06-15T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-15T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
110154,Avon Way K,2023-06-15T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.62
110154,Avon Way K,2023-06-15T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110154,Avon Way K,2023-06-15T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.36
110154,Avon Way K,2023-06-15T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.8
110154,Avon Way K,2023-06-15T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.4
110154,Avon Way K,2023-06-15T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-15T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110154,Avon Way K,2023-06-15T02:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-15T02:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-15T02:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-15T02:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.06
110154,Avon Way K,2023-06-15T02:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-15T02:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-15T02:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-15T02:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.7
110154,Avon Way K,2023-06-15T02:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T02:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
110154,Avon Way K,2023-06-15T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-15T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.35
110154,Avon Way K,2023-06-15T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.51
110154,Avon Way K,2023-06-15T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.42
110154,Avon Way K,2023-06-15T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.52
110154,Avon Way K,2023-06-15T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.2
110154,Avon Way K,2023-06-15T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.0
110154,Avon Way K,2023-06-15T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
110154,Avon Way K,2023-06-15T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
110154,Avon Way K,2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,32.0
110154,Avon Way K,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110154,Avon Way K,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
110154,Avon Way K,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110154,Avon Way K,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
110154,Avon Way K,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110154,Avon Way K,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
110154,Avon Way K,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
110154,Avon Way K,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
110154,Avon Way K,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
110154,Avon Way K,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.16
110154,Avon Way K,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.49
110154,Avon Way K,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.8
110154,Avon Way K,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
110154,Avon Way K,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
110154,Avon Way K,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
110154,Avon Way K,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
110154,Avon Way K,2023-06-15T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-06-15T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.79
110154,Avon Way K,2023-06-15T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.33
110154,Avon Way K,2023-06-15T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.33
110154,Avon Way K,2023-06-15T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.6
110154,Avon Way K,2023-06-15T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.4
110154,Avon Way K,2023-06-15T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,14.4
110154,Avon Way K,2023-06-15T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.2
110154,Avon Way K,2023-06-15T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.1
110154,Avon Way K,2023-06-15T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.0
110154,Avon Way K,2023-06-15T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
110154,Avon Way K,2023-06-15T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-15T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
110154,Avon Way K,2023-06-15T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.4
110154,Avon Way K,2023-06-15T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-06-15T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.44
110154,Avon Way K,2023-06-15T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.6
110154,Avon Way K,2023-06-15T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.0
110154,Avon Way K,2023-06-15T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-15T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110154,Avon Way K,2023-06-15T02:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-15T02:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-15T02:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-15T02:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.05
110154,Avon Way K,2023-06-15T02:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-15T02:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-15T02:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T02:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T02:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T02:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-06-15T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-15T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.43
110154,Avon Way K,2023-06-15T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.4
110154,Avon Way K,2023-06-15T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.4
110154,Avon Way K,2023-06-15T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.52
110154,Avon Way K,2023-06-15T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.0
110154,Avon Way K,2023-06-15T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.6
110154,Avon Way K,2023-06-15T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
110154,Avon Way K,2023-06-15T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.3
110154,Avon Way K,2023-06-15T02:00:00.000+00:00,transformer,,Temperature,C,32.1
110154,Avon Way K,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110154,Avon Way K,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
110154,Avon Way K,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110154,Avon Way K,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
110154,Avon Way K,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110154,Avon Way K,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
110154,Avon Way K,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
110154,Avon Way K,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
110154,Avon Way K,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
110154,Avon Way K,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.74
110154,Avon Way K,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.5
110154,Avon Way K,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.51
110154,Avon Way K,2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
110154,Avon Way K,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
110154,Avon Way K,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
110154,Avon Way K,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
110154,Avon Way K,2023-06-15T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-15T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.42
110154,Avon Way K,2023-06-15T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.42
110154,Avon Way K,2023-06-15T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.49
110154,Avon Way K,2023-06-15T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.86
110154,Avon Way K,2023-06-15T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.46
110154,Avon Way K,2023-06-15T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,13.3
110154,Avon Way K,2023-06-15T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.0
110154,Avon Way K,2023-06-15T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.3
110154,Avon Way K,2023-06-15T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.4
110154,Avon Way K,2023-06-15T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
110154,Avon Way K,2023-06-15T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-15T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
110154,Avon Way K,2023-06-15T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.59
110154,Avon Way K,2023-06-15T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-06-15T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.6
110154,Avon Way K,2023-06-15T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.8
110154,Avon Way K,2023-06-15T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.9
110154,Avon Way K,2023-06-15T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-15T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110154,Avon Way K,2023-06-15T01:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-15T01:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-15T01:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-15T01:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.05
110154,Avon Way K,2023-06-15T01:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-15T01:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-15T01:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T01:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T01:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T01:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
110154,Avon Way K,2023-06-15T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.08
110154,Avon Way K,2023-06-15T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.11
110154,Avon Way K,2023-06-15T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.09
110154,Avon Way K,2023-06-15T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.42
110154,Avon Way K,2023-06-15T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.84
110154,Avon Way K,2023-06-15T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
110154,Avon Way K,2023-06-15T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
110154,Avon Way K,2023-06-15T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.7
110154,Avon Way K,2023-06-15T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
110154,Avon Way K,2023-06-15T01:50:00.000+00:00,transformer,,Temperature,C,32.2
110154,Avon Way K,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110154,Avon Way K,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
110154,Avon Way K,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110154,Avon Way K,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
110154,Avon Way K,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110154,Avon Way K,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
110154,Avon Way K,2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
110154,Avon Way K,2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
110154,Avon Way K,2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
110154,Avon Way K,2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.82
110154,Avon Way K,2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.01
110154,Avon Way K,2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.99
110154,Avon Way K,2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
110154,Avon Way K,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
110154,Avon Way K,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
110154,Avon Way K,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
110154,Avon Way K,2023-06-15T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-06-15T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.32
110154,Avon Way K,2023-06-15T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
110154,Avon Way K,2023-06-15T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.81
110154,Avon Way K,2023-06-15T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.79
110154,Avon Way K,2023-06-15T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.39
110154,Avon Way K,2023-06-15T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,14.0
110154,Avon Way K,2023-06-15T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.1
110154,Avon Way K,2023-06-15T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.4
110154,Avon Way K,2023-06-15T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.4
110154,Avon Way K,2023-06-15T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.98
110154,Avon Way K,2023-06-15T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-15T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
110154,Avon Way K,2023-06-15T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.47
110154,Avon Way K,2023-06-15T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-06-15T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.45
110154,Avon Way K,2023-06-15T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.6
110154,Avon Way K,2023-06-15T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.2
110154,Avon Way K,2023-06-15T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-15T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110154,Avon Way K,2023-06-15T01:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-15T01:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-15T01:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-15T01:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.05
110154,Avon Way K,2023-06-15T01:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-15T01:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-15T01:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T01:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.7
110154,Avon Way K,2023-06-15T01:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T01:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-15T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-15T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
110154,Avon Way K,2023-06-15T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.84
110154,Avon Way K,2023-06-15T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.31
110154,Avon Way K,2023-06-15T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.71
110154,Avon Way K,2023-06-15T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.7
110154,Avon Way K,2023-06-15T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.7
110154,Avon Way K,2023-06-15T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
110154,Avon Way K,2023-06-15T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
110154,Avon Way K,2023-06-15T01:40:00.000+00:00,transformer,,Temperature,C,32.3
110154,Avon Way K,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110154,Avon Way K,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
110154,Avon Way K,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110154,Avon Way K,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
110154,Avon Way K,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110154,Avon Way K,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
110154,Avon Way K,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
110154,Avon Way K,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
110154,Avon Way K,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
110154,Avon Way K,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.71
110154,Avon Way K,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.8
110154,Avon Way K,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.77
110154,Avon Way K,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
110154,Avon Way K,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
110154,Avon Way K,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
110154,Avon Way K,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
110154,Avon Way K,2023-06-15T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-06-15T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.59
110154,Avon Way K,2023-06-15T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
110154,Avon Way K,2023-06-15T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.77
110154,Avon Way K,2023-06-15T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.57
110154,Avon Way K,2023-06-15T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.48
110154,Avon Way K,2023-06-15T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,14.6
110154,Avon Way K,2023-06-15T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.9
110154,Avon Way K,2023-06-15T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.0
110154,Avon Way K,2023-06-15T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.6
110154,Avon Way K,2023-06-15T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
110154,Avon Way K,2023-06-15T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-15T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-06-15T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.02
110154,Avon Way K,2023-06-15T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-06-15T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.43
110154,Avon Way K,2023-06-15T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.4
110154,Avon Way K,2023-06-15T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.0
110154,Avon Way K,2023-06-15T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-15T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110154,Avon Way K,2023-06-15T01:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-15T01:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-15T01:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-15T01:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.05
110154,Avon Way K,2023-06-15T01:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-15T01:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-15T01:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T01:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T01:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T01:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-15T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-15T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.38
110154,Avon Way K,2023-06-15T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.83
110154,Avon Way K,2023-06-15T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.5
110154,Avon Way K,2023-06-15T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.62
110154,Avon Way K,2023-06-15T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.3
110154,Avon Way K,2023-06-15T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.4
110154,Avon Way K,2023-06-15T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.9
110154,Avon Way K,2023-06-15T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
110154,Avon Way K,2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,32.4
110154,Avon Way K,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110154,Avon Way K,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
110154,Avon Way K,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110154,Avon Way K,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
110154,Avon Way K,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110154,Avon Way K,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
110154,Avon Way K,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
110154,Avon Way K,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
110154,Avon Way K,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
110154,Avon Way K,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.23
110154,Avon Way K,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.67
110154,Avon Way K,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.7
110154,Avon Way K,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
110154,Avon Way K,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
110154,Avon Way K,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
110154,Avon Way K,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
110154,Avon Way K,2023-06-15T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-15T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.66
110154,Avon Way K,2023-06-15T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
