Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-15T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.43
110154,Avon Way K,2023-06-15T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.52
110154,Avon Way K,2023-06-15T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.57
110154,Avon Way K,2023-06-15T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,15.2
110154,Avon Way K,2023-06-15T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.8
110154,Avon Way K,2023-06-15T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.1
110154,Avon Way K,2023-06-15T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.1
110154,Avon Way K,2023-06-15T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-06-15T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-15T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-15T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.38
110154,Avon Way K,2023-06-15T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-15T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.52
110154,Avon Way K,2023-06-15T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110154,Avon Way K,2023-06-15T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
110154,Avon Way K,2023-06-15T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-15T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110154,Avon Way K,2023-06-15T01:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-15T01:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-15T01:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-15T01:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-15T01:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-15T01:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-15T01:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T01:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T01:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T01:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-15T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-15T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
110154,Avon Way K,2023-06-15T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.5
110154,Avon Way K,2023-06-15T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.49
110154,Avon Way K,2023-06-15T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.48
110154,Avon Way K,2023-06-15T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
110154,Avon Way K,2023-06-15T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
110154,Avon Way K,2023-06-15T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.9
110154,Avon Way K,2023-06-15T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
110154,Avon Way K,2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,32.6
110154,Avon Way K,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110154,Avon Way K,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
110154,Avon Way K,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110154,Avon Way K,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
110154,Avon Way K,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110154,Avon Way K,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
110154,Avon Way K,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
110154,Avon Way K,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
110154,Avon Way K,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
110154,Avon Way K,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.99
110154,Avon Way K,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.89
110154,Avon Way K,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.85
110154,Avon Way K,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
110154,Avon Way K,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
110154,Avon Way K,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
110154,Avon Way K,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
110154,Avon Way K,2023-06-15T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.58
110154,Avon Way K,2023-06-15T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-15T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.31
110154,Avon Way K,2023-06-15T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.64
110154,Avon Way K,2023-06-15T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.94
110154,Avon Way K,2023-06-15T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.56
110154,Avon Way K,2023-06-15T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,14.4
110154,Avon Way K,2023-06-15T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.8
110154,Avon Way K,2023-06-15T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.4
110154,Avon Way K,2023-06-15T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.2
110154,Avon Way K,2023-06-15T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
110154,Avon Way K,2023-06-15T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-15T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-15T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.32
110154,Avon Way K,2023-06-15T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-06-15T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.63
110154,Avon Way K,2023-06-15T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.1
110154,Avon Way K,2023-06-15T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.8
110154,Avon Way K,2023-06-15T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-15T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110154,Avon Way K,2023-06-15T01:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-15T01:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-15T01:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-15T01:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.05
110154,Avon Way K,2023-06-15T01:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-15T01:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-15T01:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T01:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T01:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T01:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-15T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-15T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.15
110154,Avon Way K,2023-06-15T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.55
110154,Avon Way K,2023-06-15T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.55
110154,Avon Way K,2023-06-15T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.97
110154,Avon Way K,2023-06-15T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.7
110154,Avon Way K,2023-06-15T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110154,Avon Way K,2023-06-15T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
110154,Avon Way K,2023-06-15T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
110154,Avon Way K,2023-06-15T01:10:00.000+00:00,transformer,,Temperature,C,32.7
110154,Avon Way K,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110154,Avon Way K,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
110154,Avon Way K,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110154,Avon Way K,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
110154,Avon Way K,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110154,Avon Way K,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
110154,Avon Way K,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
110154,Avon Way K,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
110154,Avon Way K,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
110154,Avon Way K,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.18
110154,Avon Way K,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.21
110154,Avon Way K,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.58
110154,Avon Way K,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
110154,Avon Way K,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
110154,Avon Way K,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
110154,Avon Way K,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
110154,Avon Way K,2023-06-15T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-06-15T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.53
110154,Avon Way K,2023-06-15T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.88
110154,Avon Way K,2023-06-15T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.3
110154,Avon Way K,2023-06-15T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.52
110154,Avon Way K,2023-06-15T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.95
110154,Avon Way K,2023-06-15T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,13.6
110154,Avon Way K,2023-06-15T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.5
110154,Avon Way K,2023-06-15T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.8
110154,Avon Way K,2023-06-15T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.2
110154,Avon Way K,2023-06-15T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
110154,Avon Way K,2023-06-15T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-15T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110154,Avon Way K,2023-06-15T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.28
110154,Avon Way K,2023-06-15T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.66
110154,Avon Way K,2023-06-15T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.24
110154,Avon Way K,2023-06-15T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.8
110154,Avon Way K,2023-06-15T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.8
110154,Avon Way K,2023-06-15T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-15T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110154,Avon Way K,2023-06-15T01:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-15T01:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-15T01:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-15T01:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.05
110154,Avon Way K,2023-06-15T01:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-15T01:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-15T01:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T01:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T01:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T01:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-15T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-15T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.25
110154,Avon Way K,2023-06-15T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.56
110154,Avon Way K,2023-06-15T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.56
110154,Avon Way K,2023-06-15T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.86
110154,Avon Way K,2023-06-15T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.0
110154,Avon Way K,2023-06-15T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110154,Avon Way K,2023-06-15T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
110154,Avon Way K,2023-06-15T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.9
110154,Avon Way K,2023-06-15T01:00:00.000+00:00,transformer,,Temperature,C,32.8
110154,Avon Way K,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110154,Avon Way K,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
110154,Avon Way K,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110154,Avon Way K,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
110154,Avon Way K,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110154,Avon Way K,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
110154,Avon Way K,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
110154,Avon Way K,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
110154,Avon Way K,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
110154,Avon Way K,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.85
110154,Avon Way K,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.93
110154,Avon Way K,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.57
110154,Avon Way K,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
110154,Avon Way K,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
110154,Avon Way K,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
110154,Avon Way K,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
110154,Avon Way K,2023-06-15T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
110154,Avon Way K,2023-06-15T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.57
110154,Avon Way K,2023-06-15T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
110154,Avon Way K,2023-06-15T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.74
110154,Avon Way K,2023-06-15T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.97
110154,Avon Way K,2023-06-15T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.52
110154,Avon Way K,2023-06-15T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,14.3
110154,Avon Way K,2023-06-15T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.0
110154,Avon Way K,2023-06-15T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.2
110154,Avon Way K,2023-06-15T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.1
110154,Avon Way K,2023-06-15T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-15T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-15T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-15T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.01
110154,Avon Way K,2023-06-15T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-06-15T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.42
110154,Avon Way K,2023-06-15T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
110154,Avon Way K,2023-06-15T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110154,Avon Way K,2023-06-15T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-15T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110154,Avon Way K,2023-06-15T00:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-15T00:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-15T00:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-15T00:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-15T00:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-15T00:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-15T00:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T00:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T00:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T00:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-06-15T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-15T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.38
110154,Avon Way K,2023-06-15T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.65
110154,Avon Way K,2023-06-15T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.26
110154,Avon Way K,2023-06-15T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.42
110154,Avon Way K,2023-06-15T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
110154,Avon Way K,2023-06-15T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110154,Avon Way K,2023-06-15T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
110154,Avon Way K,2023-06-15T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.7
110154,Avon Way K,2023-06-15T00:50:00.000+00:00,transformer,,Temperature,C,32.9
110154,Avon Way K,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110154,Avon Way K,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
110154,Avon Way K,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110154,Avon Way K,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
110154,Avon Way K,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110154,Avon Way K,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
110154,Avon Way K,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
110154,Avon Way K,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
110154,Avon Way K,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
110154,Avon Way K,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.1
110154,Avon Way K,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.89
110154,Avon Way K,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.72
110154,Avon Way K,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
110154,Avon Way K,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
110154,Avon Way K,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
110154,Avon Way K,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
110154,Avon Way K,2023-06-15T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-15T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.46
110154,Avon Way K,2023-06-15T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.91
110154,Avon Way K,2023-06-15T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.57
110154,Avon Way K,2023-06-15T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.29
110154,Avon Way K,2023-06-15T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.05
110154,Avon Way K,2023-06-15T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,16.6
110154,Avon Way K,2023-06-15T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.1
110154,Avon Way K,2023-06-15T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.9
110154,Avon Way K,2023-06-15T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.5
110154,Avon Way K,2023-06-15T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
110154,Avon Way K,2023-06-15T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-15T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.08
110154,Avon Way K,2023-06-15T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.62
110154,Avon Way K,2023-06-15T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110154,Avon Way K,2023-06-15T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.54
110154,Avon Way K,2023-06-15T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.6
110154,Avon Way K,2023-06-15T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.9
110154,Avon Way K,2023-06-15T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-15T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110154,Avon Way K,2023-06-15T00:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-15T00:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-15T00:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-15T00:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.05
110154,Avon Way K,2023-06-15T00:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-15T00:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-15T00:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T00:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T00:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T00:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.4
110154,Avon Way K,2023-06-15T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-15T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
110154,Avon Way K,2023-06-15T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.2
110154,Avon Way K,2023-06-15T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.18
110154,Avon Way K,2023-06-15T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.34
110154,Avon Way K,2023-06-15T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
110154,Avon Way K,2023-06-15T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
110154,Avon Way K,2023-06-15T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
110154,Avon Way K,2023-06-15T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.6
110154,Avon Way K,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,33.0
110154,Avon Way K,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110154,Avon Way K,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
110154,Avon Way K,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110154,Avon Way K,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
110154,Avon Way K,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110154,Avon Way K,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
110154,Avon Way K,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
110154,Avon Way K,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
110154,Avon Way K,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
110154,Avon Way K,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.19
110154,Avon Way K,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.51
110154,Avon Way K,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.15
110154,Avon Way K,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
110154,Avon Way K,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
110154,Avon Way K,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
110154,Avon Way K,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
110154,Avon Way K,2023-06-15T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-06-15T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.31
110154,Avon Way K,2023-06-15T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.02
110154,Avon Way K,2023-06-15T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.0
110154,Avon Way K,2023-06-15T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.44
110154,Avon Way K,2023-06-15T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.06
110154,Avon Way K,2023-06-15T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,16.7
110154,Avon Way K,2023-06-15T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.6
110154,Avon Way K,2023-06-15T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.1
110154,Avon Way K,2023-06-15T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.4
110154,Avon Way K,2023-06-15T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
110154,Avon Way K,2023-06-15T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-15T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-15T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.62
110154,Avon Way K,2023-06-15T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110154,Avon Way K,2023-06-15T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.51
110154,Avon Way K,2023-06-15T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.2
110154,Avon Way K,2023-06-15T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.4
110154,Avon Way K,2023-06-15T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-15T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110154,Avon Way K,2023-06-15T00:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-15T00:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-15T00:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-15T00:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.05
110154,Avon Way K,2023-06-15T00:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-15T00:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-15T00:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T00:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T00:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T00:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.57
110154,Avon Way K,2023-06-15T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-15T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.23
110154,Avon Way K,2023-06-15T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.3
110154,Avon Way K,2023-06-15T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.12
110154,Avon Way K,2023-06-15T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.62
110154,Avon Way K,2023-06-15T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
110154,Avon Way K,2023-06-15T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.1
110154,Avon Way K,2023-06-15T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
110154,Avon Way K,2023-06-15T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
110154,Avon Way K,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,33.1
110154,Avon Way K,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110154,Avon Way K,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
110154,Avon Way K,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110154,Avon Way K,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
110154,Avon Way K,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110154,Avon Way K,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
110154,Avon Way K,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
110154,Avon Way K,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
110154,Avon Way K,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
110154,Avon Way K,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.57
110154,Avon Way K,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.45
110154,Avon Way K,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.2
110154,Avon Way K,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
110154,Avon Way K,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
110154,Avon Way K,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
110154,Avon Way K,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
110154,Avon Way K,2023-06-15T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-15T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.46
110154,Avon Way K,2023-06-15T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.13
110154,Avon Way K,2023-06-15T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.5
110154,Avon Way K,2023-06-15T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.34
110154,Avon Way K,2023-06-15T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.12
110154,Avon Way K,2023-06-15T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,14.6
110154,Avon Way K,2023-06-15T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.1
110154,Avon Way K,2023-06-15T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.9
110154,Avon Way K,2023-06-15T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.2
110154,Avon Way K,2023-06-15T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
110154,Avon Way K,2023-06-15T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-15T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110154,Avon Way K,2023-06-15T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.48
110154,Avon Way K,2023-06-15T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110154,Avon Way K,2023-06-15T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.43
110154,Avon Way K,2023-06-15T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.2
110154,Avon Way K,2023-06-15T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.0
110154,Avon Way K,2023-06-15T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-15T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110154,Avon Way K,2023-06-15T00:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-15T00:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-15T00:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-15T00:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.05
110154,Avon Way K,2023-06-15T00:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-15T00:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-15T00:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T00:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T00:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T00:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-06-15T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-15T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
110154,Avon Way K,2023-06-15T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.49
110154,Avon Way K,2023-06-15T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.37
110154,Avon Way K,2023-06-15T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.1
110154,Avon Way K,2023-06-15T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.1
110154,Avon Way K,2023-06-15T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.7
110154,Avon Way K,2023-06-15T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
110154,Avon Way K,2023-06-15T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.1
110154,Avon Way K,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,33.2
110154,Avon Way K,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110154,Avon Way K,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
110154,Avon Way K,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110154,Avon Way K,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
110154,Avon Way K,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110154,Avon Way K,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
110154,Avon Way K,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
110154,Avon Way K,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
110154,Avon Way K,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
110154,Avon Way K,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.09
110154,Avon Way K,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.9
110154,Avon Way K,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.46
110154,Avon Way K,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
110154,Avon Way K,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
110154,Avon Way K,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
110154,Avon Way K,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
110154,Avon Way K,2023-06-15T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.42
110154,Avon Way K,2023-06-15T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.52
110154,Avon Way K,2023-06-15T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.88
110154,Avon Way K,2023-06-15T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.4
110154,Avon Way K,2023-06-15T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.52
110154,Avon Way K,2023-06-15T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.63
110154,Avon Way K,2023-06-15T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,13.5
110154,Avon Way K,2023-06-15T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.2
110154,Avon Way K,2023-06-15T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.2
110154,Avon Way K,2023-06-15T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.7
110154,Avon Way K,2023-06-15T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
110154,Avon Way K,2023-06-15T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-15T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110154,Avon Way K,2023-06-15T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.66
110154,Avon Way K,2023-06-15T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.64
110154,Avon Way K,2023-06-15T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.65
110154,Avon Way K,2023-06-15T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.6
110154,Avon Way K,2023-06-15T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.0
110154,Avon Way K,2023-06-15T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-15T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110154,Avon Way K,2023-06-15T00:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-15T00:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-15T00:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-15T00:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.05
110154,Avon Way K,2023-06-15T00:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-15T00:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-15T00:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T00:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T00:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T00:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-06-15T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-15T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
110154,Avon Way K,2023-06-15T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.5
110154,Avon Way K,2023-06-15T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.64
110154,Avon Way K,2023-06-15T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.77
110154,Avon Way K,2023-06-15T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.7
110154,Avon Way K,2023-06-15T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.8
110154,Avon Way K,2023-06-15T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
110154,Avon Way K,2023-06-15T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
110154,Avon Way K,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,33.3
110154,Avon Way K,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110154,Avon Way K,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
110154,Avon Way K,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110154,Avon Way K,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
110154,Avon Way K,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110154,Avon Way K,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
110154,Avon Way K,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
110154,Avon Way K,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
110154,Avon Way K,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
110154,Avon Way K,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.17
110154,Avon Way K,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.05
110154,Avon Way K,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.96
110154,Avon Way K,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
110154,Avon Way K,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
110154,Avon Way K,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
110154,Avon Way K,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
110154,Avon Way K,2023-06-15T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.31
110154,Avon Way K,2023-06-15T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.61
110154,Avon Way K,2023-06-15T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-06-15T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.42
110154,Avon Way K,2023-06-15T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.2
110154,Avon Way K,2023-06-15T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.76
110154,Avon Way K,2023-06-15T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,16.6
110154,Avon Way K,2023-06-15T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.9
110154,Avon Way K,2023-06-15T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.8
110154,Avon Way K,2023-06-15T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.4
110154,Avon Way K,2023-06-15T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
110154,Avon Way K,2023-06-15T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-15T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-15T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.42
110154,Avon Way K,2023-06-15T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110154,Avon Way K,2023-06-15T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.71
110154,Avon Way K,2023-06-15T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.5
110154,Avon Way K,2023-06-15T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.9
110154,Avon Way K,2023-06-15T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-15T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
110154,Avon Way K,2023-06-15T00:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-15T00:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-15T00:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-15T00:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.04
110154,Avon Way K,2023-06-15T00:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-15T00:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-15T00:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T00:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-15T00:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T00:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-15T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-15T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.09
110154,Avon Way K,2023-06-15T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.53
110154,Avon Way K,2023-06-15T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.48
110154,Avon Way K,2023-06-15T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.74
110154,Avon Way K,2023-06-15T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.59
110154,Avon Way K,2023-06-15T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.2
110154,Avon Way K,2023-06-15T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.0
110154,Avon Way K,2023-06-15T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.8
110154,Avon Way K,2023-06-15T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.7
110154,Avon Way K,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,33.4
110154,Avon Way K,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110154,Avon Way K,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
110154,Avon Way K,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110154,Avon Way K,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
110154,Avon Way K,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110154,Avon Way K,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
110154,Avon Way K,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
110154,Avon Way K,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
110154,Avon Way K,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
110154,Avon Way K,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.97
110154,Avon Way K,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.93
110154,Avon Way K,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.59
110154,Avon Way K,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
110154,Avon Way K,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
110154,Avon Way K,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
110154,Avon Way K,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
110154,Avon Way K,2023-06-16T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-16T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.03
110154,Avon Way K,2023-06-16T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.06
110154,Avon Way K,2023-06-16T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.73
110154,Avon Way K,2023-06-16T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.71
110154,Avon Way K,2023-06-16T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.23
110154,Avon Way K,2023-06-16T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,13.2
110154,Avon Way K,2023-06-16T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.1
110154,Avon Way K,2023-06-16T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.0
110154,Avon Way K,2023-06-16T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.8
110154,Avon Way K,2023-06-16T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
110154,Avon Way K,2023-06-16T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-16T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110154,Avon Way K,2023-06-16T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.12
110154,Avon Way K,2023-06-16T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-06-16T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.63
110154,Avon Way K,2023-06-16T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110154,Avon Way K,2023-06-16T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110154,Avon Way K,2023-06-16T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-16T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
110154,Avon Way K,2023-06-16T23:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-16T23:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-16T23:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-16T23:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-16T23:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-16T23:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-16T23:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T23:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T23:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-16T23:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-16T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-06-16T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-16T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.28
110154,Avon Way K,2023-06-16T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.48
110154,Avon Way K,2023-06-16T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.62
110154,Avon Way K,2023-06-16T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.47
110154,Avon Way K,2023-06-16T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
110154,Avon Way K,2023-06-16T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.8
110154,Avon Way K,2023-06-16T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.5
110154,Avon Way K,2023-06-16T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.7
110154,Avon Way K,2023-06-16T23:50:00.000+00:00,transformer,,Temperature,C,32.4
110154,Avon Way K,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110154,Avon Way K,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
110154,Avon Way K,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110154,Avon Way K,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
110154,Avon Way K,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110154,Avon Way K,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
110154,Avon Way K,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
110154,Avon Way K,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
110154,Avon Way K,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
110154,Avon Way K,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.46
110154,Avon Way K,2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.17
110154,Avon Way K,2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.21
110154,Avon Way K,2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
110154,Avon Way K,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
