Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.9
110154,Avon Way K,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.27
110154,Avon Way K,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.58
110154,Avon Way K,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
110154,Avon Way K,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
110154,Avon Way K,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
110154,Avon Way K,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
110154,Avon Way K,2023-06-16T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.2
110154,Avon Way K,2023-06-16T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.3
110154,Avon Way K,2023-06-16T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.96
110154,Avon Way K,2023-06-16T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.46
110154,Avon Way K,2023-06-16T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.51
110154,Avon Way K,2023-06-16T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.49
110154,Avon Way K,2023-06-16T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,19.4
110154,Avon Way K,2023-06-16T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.2
110154,Avon Way K,2023-06-16T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.0
110154,Avon Way K,2023-06-16T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.6
110154,Avon Way K,2023-06-16T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-06-16T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-16T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
110154,Avon Way K,2023-06-16T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.2
110154,Avon Way K,2023-06-16T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110154,Avon Way K,2023-06-16T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.77
110154,Avon Way K,2023-06-16T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110154,Avon Way K,2023-06-16T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110154,Avon Way K,2023-06-16T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-16T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110154,Avon Way K,2023-06-16T22:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-16T22:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-16T22:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-16T22:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-16T22:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-16T22:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-16T22:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T22:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T22:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-16T22:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-16T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-06-16T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-16T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.17
110154,Avon Way K,2023-06-16T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.98
110154,Avon Way K,2023-06-16T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.21
110154,Avon Way K,2023-06-16T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.14
110154,Avon Way K,2023-06-16T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.1
110154,Avon Way K,2023-06-16T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.8
110154,Avon Way K,2023-06-16T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.8
110154,Avon Way K,2023-06-16T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.1
110154,Avon Way K,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,33.5
110154,Avon Way K,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110154,Avon Way K,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
110154,Avon Way K,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110154,Avon Way K,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
110154,Avon Way K,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110154,Avon Way K,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
110154,Avon Way K,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
110154,Avon Way K,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
110154,Avon Way K,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
110154,Avon Way K,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.45
110154,Avon Way K,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.15
110154,Avon Way K,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.23
110154,Avon Way K,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
110154,Avon Way K,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
110154,Avon Way K,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
110154,Avon Way K,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
110154,Avon Way K,2023-06-16T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110154,Avon Way K,2023-06-16T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.41
110154,Avon Way K,2023-06-16T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110154,Avon Way K,2023-06-16T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.44
110154,Avon Way K,2023-06-16T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.71
110154,Avon Way K,2023-06-16T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.96
110154,Avon Way K,2023-06-16T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,17.3
110154,Avon Way K,2023-06-16T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.8
110154,Avon Way K,2023-06-16T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.2
110154,Avon Way K,2023-06-16T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.1
110154,Avon Way K,2023-06-16T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-06-16T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-16T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-16T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.44
110154,Avon Way K,2023-06-16T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110154,Avon Way K,2023-06-16T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.97
110154,Avon Way K,2023-06-16T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110154,Avon Way K,2023-06-16T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110154,Avon Way K,2023-06-16T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-16T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110154,Avon Way K,2023-06-16T21:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-16T21:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-16T21:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-16T21:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-16T21:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-16T21:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-16T21:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T21:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T21:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-16T21:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-16T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-06-16T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.1
110154,Avon Way K,2023-06-16T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.54
110154,Avon Way K,2023-06-16T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.02
110154,Avon Way K,2023-06-16T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.53
110154,Avon Way K,2023-06-16T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.9
110154,Avon Way K,2023-06-16T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
110154,Avon Way K,2023-06-16T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.0
110154,Avon Way K,2023-06-16T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
110154,Avon Way K,2023-06-16T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.6
110154,Avon Way K,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,33.6
110154,Avon Way K,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110154,Avon Way K,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
110154,Avon Way K,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110154,Avon Way K,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
110154,Avon Way K,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110154,Avon Way K,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
110154,Avon Way K,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
110154,Avon Way K,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
110154,Avon Way K,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
110154,Avon Way K,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.66
110154,Avon Way K,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.97
110154,Avon Way K,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.54
110154,Avon Way K,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
110154,Avon Way K,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
110154,Avon Way K,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
110154,Avon Way K,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
110154,Avon Way K,2023-06-16T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-16T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-06-16T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.99
110154,Avon Way K,2023-06-16T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.82
110154,Avon Way K,2023-06-16T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.01
110154,Avon Way K,2023-06-16T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.34
110154,Avon Way K,2023-06-16T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,23.1
110154,Avon Way K,2023-06-16T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.3
110154,Avon Way K,2023-06-16T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.6
110154,Avon Way K,2023-06-16T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.0
110154,Avon Way K,2023-06-16T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-16T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-16T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-06-16T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.32
110154,Avon Way K,2023-06-16T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-16T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.26
110154,Avon Way K,2023-06-16T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110154,Avon Way K,2023-06-16T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110154,Avon Way K,2023-06-16T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-16T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
110154,Avon Way K,2023-06-16T21:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-16T21:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-16T21:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-16T21:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.04
110154,Avon Way K,2023-06-16T21:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-16T21:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-16T21:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T21:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T21:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-16T21:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-16T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-16T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-16T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.62
110154,Avon Way K,2023-06-16T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.02
110154,Avon Way K,2023-06-16T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.51
110154,Avon Way K,2023-06-16T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.91
110154,Avon Way K,2023-06-16T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
110154,Avon Way K,2023-06-16T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.1
110154,Avon Way K,2023-06-16T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
110154,Avon Way K,2023-06-16T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.8
110154,Avon Way K,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,33.7
110154,Avon Way K,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110154,Avon Way K,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
110154,Avon Way K,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110154,Avon Way K,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
110154,Avon Way K,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110154,Avon Way K,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
110154,Avon Way K,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
110154,Avon Way K,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
110154,Avon Way K,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
110154,Avon Way K,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.87
110154,Avon Way K,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.6
110154,Avon Way K,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.63
110154,Avon Way K,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
110154,Avon Way K,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
110154,Avon Way K,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
110154,Avon Way K,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
110154,Avon Way K,2023-06-16T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-16T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-16T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.41
110154,Avon Way K,2023-06-16T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.09
110154,Avon Way K,2023-06-16T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.33
110154,Avon Way K,2023-06-16T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.39
110154,Avon Way K,2023-06-16T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,17.6
110154,Avon Way K,2023-06-16T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.5
110154,Avon Way K,2023-06-16T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.2
110154,Avon Way K,2023-06-16T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.0
110154,Avon Way K,2023-06-16T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-06-16T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-16T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110154,Avon Way K,2023-06-16T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.19
110154,Avon Way K,2023-06-16T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-16T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.07
110154,Avon Way K,2023-06-16T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110154,Avon Way K,2023-06-16T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110154,Avon Way K,2023-06-16T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-16T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110154,Avon Way K,2023-06-16T21:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-16T21:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-16T21:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-16T21:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-16T21:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-16T21:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-16T21:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T21:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T21:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-16T21:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-16T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-06-16T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-16T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
110154,Avon Way K,2023-06-16T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.41
110154,Avon Way K,2023-06-16T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.79
110154,Avon Way K,2023-06-16T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.22
110154,Avon Way K,2023-06-16T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
110154,Avon Way K,2023-06-16T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
110154,Avon Way K,2023-06-16T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
110154,Avon Way K,2023-06-16T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.4
110154,Avon Way K,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,33.8
110154,Avon Way K,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110154,Avon Way K,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
110154,Avon Way K,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110154,Avon Way K,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
110154,Avon Way K,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110154,Avon Way K,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
110154,Avon Way K,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
110154,Avon Way K,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
110154,Avon Way K,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
110154,Avon Way K,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.46
110154,Avon Way K,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.87
110154,Avon Way K,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.72
110154,Avon Way K,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
110154,Avon Way K,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
110154,Avon Way K,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
110154,Avon Way K,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
110154,Avon Way K,2023-06-16T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-16T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-16T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.26
110154,Avon Way K,2023-06-16T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.4
110154,Avon Way K,2023-06-16T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.21
110154,Avon Way K,2023-06-16T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.72
110154,Avon Way K,2023-06-16T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,20.6
110154,Avon Way K,2023-06-16T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.8
110154,Avon Way K,2023-06-16T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.2
110154,Avon Way K,2023-06-16T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.8
110154,Avon Way K,2023-06-16T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-06-16T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-16T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-16T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.35
110154,Avon Way K,2023-06-16T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-16T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.23
110154,Avon Way K,2023-06-16T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110154,Avon Way K,2023-06-16T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110154,Avon Way K,2023-06-16T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-16T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
110154,Avon Way K,2023-06-16T21:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-16T21:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-16T21:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-16T21:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-16T21:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-16T21:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-16T21:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T21:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T21:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-16T21:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-16T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
110154,Avon Way K,2023-06-16T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-16T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.57
110154,Avon Way K,2023-06-16T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.46
110154,Avon Way K,2023-06-16T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.01
110154,Avon Way K,2023-06-16T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.76
110154,Avon Way K,2023-06-16T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
110154,Avon Way K,2023-06-16T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.9
110154,Avon Way K,2023-06-16T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.9
110154,Avon Way K,2023-06-16T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.7
110154,Avon Way K,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,33.9
110154,Avon Way K,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110154,Avon Way K,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
110154,Avon Way K,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110154,Avon Way K,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
110154,Avon Way K,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110154,Avon Way K,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
110154,Avon Way K,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
110154,Avon Way K,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
110154,Avon Way K,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
110154,Avon Way K,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.52
110154,Avon Way K,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.98
110154,Avon Way K,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.37
110154,Avon Way K,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
110154,Avon Way K,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
110154,Avon Way K,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
110154,Avon Way K,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
110154,Avon Way K,2023-06-16T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-16T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.4
110154,Avon Way K,2023-06-16T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.96
110154,Avon Way K,2023-06-16T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.12
110154,Avon Way K,2023-06-16T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.43
110154,Avon Way K,2023-06-16T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.13
110154,Avon Way K,2023-06-16T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,17.2
110154,Avon Way K,2023-06-16T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.6
110154,Avon Way K,2023-06-16T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.0
110154,Avon Way K,2023-06-16T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.0
110154,Avon Way K,2023-06-16T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
110154,Avon Way K,2023-06-16T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-16T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
110154,Avon Way K,2023-06-16T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.37
110154,Avon Way K,2023-06-16T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-16T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.41
110154,Avon Way K,2023-06-16T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110154,Avon Way K,2023-06-16T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110154,Avon Way K,2023-06-16T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-16T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.8
110154,Avon Way K,2023-06-16T21:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-16T21:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-16T21:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-16T21:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-16T21:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.04
110154,Avon Way K,2023-06-16T21:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-16T21:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T21:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T21:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-16T21:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-16T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-16T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-16T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.86
110154,Avon Way K,2023-06-16T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.78
110154,Avon Way K,2023-06-16T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.39
110154,Avon Way K,2023-06-16T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.8
110154,Avon Way K,2023-06-16T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.3
110154,Avon Way K,2023-06-16T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
110154,Avon Way K,2023-06-16T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.4
110154,Avon Way K,2023-06-16T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.7
110154,Avon Way K,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,34.0
110154,Avon Way K,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110154,Avon Way K,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
110154,Avon Way K,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110154,Avon Way K,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
110154,Avon Way K,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110154,Avon Way K,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
110154,Avon Way K,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
110154,Avon Way K,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
110154,Avon Way K,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
110154,Avon Way K,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.81
110154,Avon Way K,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.16
110154,Avon Way K,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.52
110154,Avon Way K,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
110154,Avon Way K,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
110154,Avon Way K,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
110154,Avon Way K,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
110154,Avon Way K,2023-06-16T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.2
110154,Avon Way K,2023-06-16T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.62
110154,Avon Way K,2023-06-16T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.4
110154,Avon Way K,2023-06-16T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.51
110154,Avon Way K,2023-06-16T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.97
110154,Avon Way K,2023-06-16T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.12
110154,Avon Way K,2023-06-16T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,16.6
110154,Avon Way K,2023-06-16T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.3
110154,Avon Way K,2023-06-16T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.7
110154,Avon Way K,2023-06-16T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.8
110154,Avon Way K,2023-06-16T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-06-16T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-16T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-16T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.36
110154,Avon Way K,2023-06-16T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110154,Avon Way K,2023-06-16T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.55
110154,Avon Way K,2023-06-16T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110154,Avon Way K,2023-06-16T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110154,Avon Way K,2023-06-16T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-16T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.9
110154,Avon Way K,2023-06-16T21:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-16T21:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-16T21:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-16T21:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-16T21:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-16T21:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-16T21:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T21:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T21:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-16T21:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-16T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-16T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-16T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.42
110154,Avon Way K,2023-06-16T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.25
110154,Avon Way K,2023-06-16T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.97
110154,Avon Way K,2023-06-16T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.03
110154,Avon Way K,2023-06-16T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
110154,Avon Way K,2023-06-16T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.0
110154,Avon Way K,2023-06-16T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.8
110154,Avon Way K,2023-06-16T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.3
110154,Avon Way K,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,34.1
110154,Avon Way K,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110154,Avon Way K,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
110154,Avon Way K,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110154,Avon Way K,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
110154,Avon Way K,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110154,Avon Way K,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
110154,Avon Way K,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
110154,Avon Way K,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
110154,Avon Way K,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
110154,Avon Way K,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.79
110154,Avon Way K,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.03
110154,Avon Way K,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.87
110154,Avon Way K,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
110154,Avon Way K,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
110154,Avon Way K,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
110154,Avon Way K,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
110154,Avon Way K,2023-06-16T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.7
110154,Avon Way K,2023-06-16T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.43
110154,Avon Way K,2023-06-16T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.57
110154,Avon Way K,2023-06-16T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.62
110154,Avon Way K,2023-06-16T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.12
110154,Avon Way K,2023-06-16T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.21
110154,Avon Way K,2023-06-16T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,22.3
110154,Avon Way K,2023-06-16T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.2
110154,Avon Way K,2023-06-16T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.1
110154,Avon Way K,2023-06-16T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.6
110154,Avon Way K,2023-06-16T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-16T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-16T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
110154,Avon Way K,2023-06-16T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.26
110154,Avon Way K,2023-06-16T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110154,Avon Way K,2023-06-16T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.72
110154,Avon Way K,2023-06-16T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110154,Avon Way K,2023-06-16T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110154,Avon Way K,2023-06-16T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-16T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.5
110154,Avon Way K,2023-06-16T20:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-16T20:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-16T20:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-16T20:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-16T20:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-16T20:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-16T20:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T20:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T20:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-16T20:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-16T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-06-16T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-16T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.42
110154,Avon Way K,2023-06-16T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.2
110154,Avon Way K,2023-06-16T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.66
110154,Avon Way K,2023-06-16T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.01
110154,Avon Way K,2023-06-16T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
110154,Avon Way K,2023-06-16T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.8
110154,Avon Way K,2023-06-16T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.9
110154,Avon Way K,2023-06-16T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.9
110154,Avon Way K,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,34.2
110154,Avon Way K,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110154,Avon Way K,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
110154,Avon Way K,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110154,Avon Way K,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
110154,Avon Way K,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110154,Avon Way K,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
110154,Avon Way K,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
110154,Avon Way K,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
110154,Avon Way K,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
110154,Avon Way K,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.97
110154,Avon Way K,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.27
110154,Avon Way K,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.3
110154,Avon Way K,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
110154,Avon Way K,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
110154,Avon Way K,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
110154,Avon Way K,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
110154,Avon Way K,2023-06-16T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110154,Avon Way K,2023-06-16T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.5
110154,Avon Way K,2023-06-16T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.29
110154,Avon Way K,2023-06-16T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.33
110154,Avon Way K,2023-06-16T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.85
110154,Avon Way K,2023-06-16T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.63
110154,Avon Way K,2023-06-16T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,21.0
110154,Avon Way K,2023-06-16T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.6
110154,Avon Way K,2023-06-16T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.5
110154,Avon Way K,2023-06-16T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.6
110154,Avon Way K,2023-06-16T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-06-16T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-16T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110154,Avon Way K,2023-06-16T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.9
110154,Avon Way K,2023-06-16T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-16T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.07
110154,Avon Way K,2023-06-16T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110154,Avon Way K,2023-06-16T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110154,Avon Way K,2023-06-16T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-16T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.5
110154,Avon Way K,2023-06-16T20:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-16T20:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-16T20:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-16T20:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-16T20:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-16T20:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-16T20:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T20:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T20:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-16T20:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-16T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-16T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-16T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.66
110154,Avon Way K,2023-06-16T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.09
110154,Avon Way K,2023-06-16T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.48
110154,Avon Way K,2023-06-16T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.58
110154,Avon Way K,2023-06-16T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
110154,Avon Way K,2023-06-16T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.4
110154,Avon Way K,2023-06-16T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.7
110154,Avon Way K,2023-06-16T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.4
110154,Avon Way K,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,34.3
110154,Avon Way K,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110154,Avon Way K,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
110154,Avon Way K,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110154,Avon Way K,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
110154,Avon Way K,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110154,Avon Way K,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
110154,Avon Way K,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
110154,Avon Way K,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
110154,Avon Way K,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
110154,Avon Way K,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.17
110154,Avon Way K,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.73
110154,Avon Way K,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.55
110154,Avon Way K,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
110154,Avon Way K,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
110154,Avon Way K,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
110154,Avon Way K,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
110154,Avon Way K,2023-06-16T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
110154,Avon Way K,2023-06-16T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.3
110154,Avon Way K,2023-06-16T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.16
110154,Avon Way K,2023-06-16T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.2
110154,Avon Way K,2023-06-16T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.72
110154,Avon Way K,2023-06-16T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.14
110154,Avon Way K,2023-06-16T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,18.5
110154,Avon Way K,2023-06-16T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.2
110154,Avon Way K,2023-06-16T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.2
110154,Avon Way K,2023-06-16T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.6
110154,Avon Way K,2023-06-16T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
110154,Avon Way K,2023-06-16T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-16T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-16T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.65
110154,Avon Way K,2023-06-16T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-16T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.0
110154,Avon Way K,2023-06-16T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.5
110154,Avon Way K,2023-06-16T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110154,Avon Way K,2023-06-16T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-16T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.0
110154,Avon Way K,2023-06-16T20:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-16T20:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-16T20:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-16T20:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-16T20:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-16T20:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.06
110154,Avon Way K,2023-06-16T20:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T20:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-16T20:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-16T20:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-16T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-16T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.22
110154,Avon Way K,2023-06-16T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.58
110154,Avon Way K,2023-06-16T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.12
110154,Avon Way K,2023-06-16T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.21
110154,Avon Way K,2023-06-16T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.92
110154,Avon Way K,2023-06-16T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
110154,Avon Way K,2023-06-16T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.6
110154,Avon Way K,2023-06-16T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
110154,Avon Way K,2023-06-16T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.8
110154,Avon Way K,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,34.4
110154,Avon Way K,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110154,Avon Way K,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
110154,Avon Way K,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110154,Avon Way K,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
