Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110154,Avon Way K,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
110154,Avon Way K,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
110154,Avon Way K,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
110154,Avon Way K,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
110154,Avon Way K,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.88
110154,Avon Way K,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.37
110154,Avon Way K,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.25
110154,Avon Way K,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
110154,Avon Way K,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
110154,Avon Way K,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
110154,Avon Way K,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
110154,Avon Way K,2023-06-16T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-16T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.15
110154,Avon Way K,2023-06-16T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.23
110154,Avon Way K,2023-06-16T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.61
110154,Avon Way K,2023-06-16T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.64
110154,Avon Way K,2023-06-16T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.75
110154,Avon Way K,2023-06-16T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,25.8
110154,Avon Way K,2023-06-16T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.5
110154,Avon Way K,2023-06-16T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.4
110154,Avon Way K,2023-06-16T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.7
110154,Avon Way K,2023-06-16T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
110154,Avon Way K,2023-06-16T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-16T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
110154,Avon Way K,2023-06-16T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.57
110154,Avon Way K,2023-06-16T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-16T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.75
110154,Avon Way K,2023-06-16T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110154,Avon Way K,2023-06-16T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110154,Avon Way K,2023-06-16T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-16T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
110154,Avon Way K,2023-06-16T20:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-16T20:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-16T20:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-16T20:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-16T20:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-16T20:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-16T20:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T20:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T20:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-16T20:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-16T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-16T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.33
110154,Avon Way K,2023-06-16T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
110154,Avon Way K,2023-06-16T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.04
110154,Avon Way K,2023-06-16T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.42
110154,Avon Way K,2023-06-16T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.47
110154,Avon Way K,2023-06-16T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
110154,Avon Way K,2023-06-16T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.4
110154,Avon Way K,2023-06-16T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.8
110154,Avon Way K,2023-06-16T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.7
110154,Avon Way K,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,34.5
110154,Avon Way K,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110154,Avon Way K,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
110154,Avon Way K,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110154,Avon Way K,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
110154,Avon Way K,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110154,Avon Way K,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
110154,Avon Way K,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
110154,Avon Way K,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
110154,Avon Way K,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
110154,Avon Way K,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.65
110154,Avon Way K,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.25
110154,Avon Way K,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.37
110154,Avon Way K,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
110154,Avon Way K,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
110154,Avon Way K,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
110154,Avon Way K,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
110154,Avon Way K,2023-06-16T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.57
110154,Avon Way K,2023-06-16T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.7
110154,Avon Way K,2023-06-16T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.27
110154,Avon Way K,2023-06-16T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.52
110154,Avon Way K,2023-06-16T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.11
110154,Avon Way K,2023-06-16T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.9
110154,Avon Way K,2023-06-16T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,17.6
110154,Avon Way K,2023-06-16T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.9
110154,Avon Way K,2023-06-16T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.0
110154,Avon Way K,2023-06-16T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.0
110154,Avon Way K,2023-06-16T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110154,Avon Way K,2023-06-16T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-16T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-16T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.86
110154,Avon Way K,2023-06-16T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.89
110154,Avon Way K,2023-06-16T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.35
110154,Avon Way K,2023-06-16T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110154,Avon Way K,2023-06-16T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110154,Avon Way K,2023-06-16T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.6
110154,Avon Way K,2023-06-16T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.1
110154,Avon Way K,2023-06-16T20:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-16T20:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-16T20:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-16T20:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-16T20:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.04
110154,Avon Way K,2023-06-16T20:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-16T20:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T20:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T20:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-16T20:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-16T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-06-16T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.46
110154,Avon Way K,2023-06-16T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
110154,Avon Way K,2023-06-16T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.49
110154,Avon Way K,2023-06-16T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.72
110154,Avon Way K,2023-06-16T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.4
110154,Avon Way K,2023-06-16T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
110154,Avon Way K,2023-06-16T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
110154,Avon Way K,2023-06-16T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.6
110154,Avon Way K,2023-06-16T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.9
110154,Avon Way K,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,34.5
110154,Avon Way K,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110154,Avon Way K,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
110154,Avon Way K,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110154,Avon Way K,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
110154,Avon Way K,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110154,Avon Way K,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
110154,Avon Way K,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
110154,Avon Way K,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
110154,Avon Way K,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
110154,Avon Way K,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.31
110154,Avon Way K,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.04
110154,Avon Way K,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.64
110154,Avon Way K,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
110154,Avon Way K,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
110154,Avon Way K,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
110154,Avon Way K,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
110154,Avon Way K,2023-06-16T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-16T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.68
110154,Avon Way K,2023-06-16T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.91
110154,Avon Way K,2023-06-16T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.89
110154,Avon Way K,2023-06-16T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.96
110154,Avon Way K,2023-06-16T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.6
110154,Avon Way K,2023-06-16T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,21.7
110154,Avon Way K,2023-06-16T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.8
110154,Avon Way K,2023-06-16T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.6
110154,Avon Way K,2023-06-16T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.6
110154,Avon Way K,2023-06-16T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110154,Avon Way K,2023-06-16T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.11
110154,Avon Way K,2023-06-16T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-16T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.66
110154,Avon Way K,2023-06-16T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.63
110154,Avon Way K,2023-06-16T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.32
110154,Avon Way K,2023-06-16T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110154,Avon Way K,2023-06-16T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110154,Avon Way K,2023-06-16T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
110154,Avon Way K,2023-06-16T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
110154,Avon Way K,2023-06-16T20:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-16T20:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-16T20:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-16T20:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-16T20:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-16T20:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-16T20:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T20:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T20:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-16T20:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-16T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-16T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.48
110154,Avon Way K,2023-06-16T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
110154,Avon Way K,2023-06-16T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.24
110154,Avon Way K,2023-06-16T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.07
110154,Avon Way K,2023-06-16T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.46
110154,Avon Way K,2023-06-16T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
110154,Avon Way K,2023-06-16T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.1
110154,Avon Way K,2023-06-16T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.6
110154,Avon Way K,2023-06-16T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.8
110154,Avon Way K,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,34.6
110154,Avon Way K,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110154,Avon Way K,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
110154,Avon Way K,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110154,Avon Way K,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
110154,Avon Way K,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110154,Avon Way K,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
110154,Avon Way K,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
110154,Avon Way K,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
110154,Avon Way K,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
110154,Avon Way K,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,7.7
110154,Avon Way K,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.04
110154,Avon Way K,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.09
110154,Avon Way K,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
110154,Avon Way K,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
110154,Avon Way K,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
110154,Avon Way K,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
110154,Avon Way K,2023-06-16T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-16T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.58
110154,Avon Way K,2023-06-16T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
110154,Avon Way K,2023-06-16T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.98
110154,Avon Way K,2023-06-16T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.74
110154,Avon Way K,2023-06-16T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.5
110154,Avon Way K,2023-06-16T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,18.3
110154,Avon Way K,2023-06-16T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.2
110154,Avon Way K,2023-06-16T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.1
110154,Avon Way K,2023-06-16T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.2
110154,Avon Way K,2023-06-16T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.51
110154,Avon Way K,2023-06-16T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-16T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-06-16T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.64
110154,Avon Way K,2023-06-16T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.08
110154,Avon Way K,2023-06-16T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.46
110154,Avon Way K,2023-06-16T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110154,Avon Way K,2023-06-16T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110154,Avon Way K,2023-06-16T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
110154,Avon Way K,2023-06-16T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.9
110154,Avon Way K,2023-06-16T19:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-16T19:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-16T19:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-16T19:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-16T19:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-16T19:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-16T19:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T19:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T19:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-16T19:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-16T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
110154,Avon Way K,2023-06-16T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.6
110154,Avon Way K,2023-06-16T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.11
110154,Avon Way K,2023-06-16T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.2
110154,Avon Way K,2023-06-16T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.28
110154,Avon Way K,2023-06-16T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.6
110154,Avon Way K,2023-06-16T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
110154,Avon Way K,2023-06-16T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
110154,Avon Way K,2023-06-16T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.2
110154,Avon Way K,2023-06-16T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.0
110154,Avon Way K,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,34.7
110154,Avon Way K,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110154,Avon Way K,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
110154,Avon Way K,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110154,Avon Way K,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
110154,Avon Way K,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110154,Avon Way K,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
110154,Avon Way K,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
110154,Avon Way K,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
110154,Avon Way K,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
110154,Avon Way K,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,8.63
110154,Avon Way K,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.88
110154,Avon Way K,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.15
110154,Avon Way K,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
110154,Avon Way K,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
110154,Avon Way K,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
110154,Avon Way K,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
110154,Avon Way K,2023-06-16T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-16T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.54
110154,Avon Way K,2023-06-16T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.99
110154,Avon Way K,2023-06-16T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.3
110154,Avon Way K,2023-06-16T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.49
110154,Avon Way K,2023-06-16T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.74
110154,Avon Way K,2023-06-16T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,26.0
110154,Avon Way K,2023-06-16T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.2
110154,Avon Way K,2023-06-16T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.2
110154,Avon Way K,2023-06-16T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.7
110154,Avon Way K,2023-06-16T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-06-16T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-16T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-16T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.55
110154,Avon Way K,2023-06-16T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-16T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.29
110154,Avon Way K,2023-06-16T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110154,Avon Way K,2023-06-16T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110154,Avon Way K,2023-06-16T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-16T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.4
110154,Avon Way K,2023-06-16T19:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-16T19:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-16T19:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-16T19:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-16T19:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-16T19:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-16T19:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T19:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T19:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-16T19:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-16T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
110154,Avon Way K,2023-06-16T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.59
110154,Avon Way K,2023-06-16T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.63
110154,Avon Way K,2023-06-16T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.55
110154,Avon Way K,2023-06-16T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.37
110154,Avon Way K,2023-06-16T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.19
110154,Avon Way K,2023-06-16T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
110154,Avon Way K,2023-06-16T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
110154,Avon Way K,2023-06-16T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.6
110154,Avon Way K,2023-06-16T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.0
110154,Avon Way K,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,34.8
110154,Avon Way K,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110154,Avon Way K,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
110154,Avon Way K,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110154,Avon Way K,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
110154,Avon Way K,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110154,Avon Way K,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
110154,Avon Way K,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
110154,Avon Way K,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
110154,Avon Way K,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
110154,Avon Way K,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.1
110154,Avon Way K,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.32
110154,Avon Way K,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.86
110154,Avon Way K,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
110154,Avon Way K,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
110154,Avon Way K,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
110154,Avon Way K,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
110154,Avon Way K,2023-06-16T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-16T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.19
110154,Avon Way K,2023-06-16T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.91
110154,Avon Way K,2023-06-16T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.03
110154,Avon Way K,2023-06-16T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.88
110154,Avon Way K,2023-06-16T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.66
110154,Avon Way K,2023-06-16T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,26.9
110154,Avon Way K,2023-06-16T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.7
110154,Avon Way K,2023-06-16T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.3
110154,Avon Way K,2023-06-16T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.8
110154,Avon Way K,2023-06-16T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110154,Avon Way K,2023-06-16T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-16T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-16T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.48
110154,Avon Way K,2023-06-16T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110154,Avon Way K,2023-06-16T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.54
110154,Avon Way K,2023-06-16T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110154,Avon Way K,2023-06-16T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110154,Avon Way K,2023-06-16T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-16T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
110154,Avon Way K,2023-06-16T19:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-16T19:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-16T19:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-16T19:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-16T19:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-16T19:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-16T19:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T19:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T19:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-16T19:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-16T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
110154,Avon Way K,2023-06-16T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-16T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.83
110154,Avon Way K,2023-06-16T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.81
110154,Avon Way K,2023-06-16T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.97
110154,Avon Way K,2023-06-16T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.51
110154,Avon Way K,2023-06-16T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
110154,Avon Way K,2023-06-16T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
110154,Avon Way K,2023-06-16T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.4
110154,Avon Way K,2023-06-16T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.4
110154,Avon Way K,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,34.8
110154,Avon Way K,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110154,Avon Way K,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
110154,Avon Way K,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110154,Avon Way K,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
110154,Avon Way K,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110154,Avon Way K,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
110154,Avon Way K,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
110154,Avon Way K,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
110154,Avon Way K,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
110154,Avon Way K,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,7.1
110154,Avon Way K,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.21
110154,Avon Way K,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.19
110154,Avon Way K,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
110154,Avon Way K,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
110154,Avon Way K,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
110154,Avon Way K,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
110154,Avon Way K,2023-06-16T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-16T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.45
110154,Avon Way K,2023-06-16T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.96
110154,Avon Way K,2023-06-16T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.74
110154,Avon Way K,2023-06-16T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.97
110154,Avon Way K,2023-06-16T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.59
110154,Avon Way K,2023-06-16T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.8
110154,Avon Way K,2023-06-16T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.2
110154,Avon Way K,2023-06-16T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.0
110154,Avon Way K,2023-06-16T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.1
110154,Avon Way K,2023-06-16T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110154,Avon Way K,2023-06-16T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-16T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-16T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.47
110154,Avon Way K,2023-06-16T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110154,Avon Way K,2023-06-16T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.98
110154,Avon Way K,2023-06-16T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110154,Avon Way K,2023-06-16T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110154,Avon Way K,2023-06-16T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-16T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.3
110154,Avon Way K,2023-06-16T19:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-16T19:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-16T19:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-16T19:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-16T19:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-16T19:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-16T19:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T19:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T19:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-16T19:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-16T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-16T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-16T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.48
110154,Avon Way K,2023-06-16T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.3
110154,Avon Way K,2023-06-16T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.0
110154,Avon Way K,2023-06-16T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.05
110154,Avon Way K,2023-06-16T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
110154,Avon Way K,2023-06-16T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.6
110154,Avon Way K,2023-06-16T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.4
110154,Avon Way K,2023-06-16T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.7
110154,Avon Way K,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,34.9
110154,Avon Way K,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110154,Avon Way K,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
110154,Avon Way K,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110154,Avon Way K,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
110154,Avon Way K,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110154,Avon Way K,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
110154,Avon Way K,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
110154,Avon Way K,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
110154,Avon Way K,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
110154,Avon Way K,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,7.28
110154,Avon Way K,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.47
110154,Avon Way K,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.04
110154,Avon Way K,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
110154,Avon Way K,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
110154,Avon Way K,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
110154,Avon Way K,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
110154,Avon Way K,2023-06-16T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-06-16T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.52
110154,Avon Way K,2023-06-16T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.95
110154,Avon Way K,2023-06-16T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.59
110154,Avon Way K,2023-06-16T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.92
110154,Avon Way K,2023-06-16T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.66
110154,Avon Way K,2023-06-16T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,23.6
110154,Avon Way K,2023-06-16T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.1
110154,Avon Way K,2023-06-16T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.1
110154,Avon Way K,2023-06-16T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.8
110154,Avon Way K,2023-06-16T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110154,Avon Way K,2023-06-16T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-16T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110154,Avon Way K,2023-06-16T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.3
110154,Avon Way K,2023-06-16T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110154,Avon Way K,2023-06-16T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.67
110154,Avon Way K,2023-06-16T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
110154,Avon Way K,2023-06-16T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110154,Avon Way K,2023-06-16T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-16T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
110154,Avon Way K,2023-06-16T19:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-16T19:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-16T19:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-16T19:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-16T19:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-16T19:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-16T19:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T19:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T19:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-16T19:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-16T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-16T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-16T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.45
110154,Avon Way K,2023-06-16T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.15
110154,Avon Way K,2023-06-16T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.47
110154,Avon Way K,2023-06-16T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.12
110154,Avon Way K,2023-06-16T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
110154,Avon Way K,2023-06-16T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.9
110154,Avon Way K,2023-06-16T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.5
110154,Avon Way K,2023-06-16T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.0
110154,Avon Way K,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,34.9
110154,Avon Way K,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110154,Avon Way K,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
110154,Avon Way K,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110154,Avon Way K,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
110154,Avon Way K,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110154,Avon Way K,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
110154,Avon Way K,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
110154,Avon Way K,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
110154,Avon Way K,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
110154,Avon Way K,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.19
110154,Avon Way K,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.78
110154,Avon Way K,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.77
110154,Avon Way K,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
110154,Avon Way K,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
110154,Avon Way K,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
110154,Avon Way K,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
110154,Avon Way K,2023-06-16T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-16T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.81
110154,Avon Way K,2023-06-16T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.23
110154,Avon Way K,2023-06-16T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.0
110154,Avon Way K,2023-06-16T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.73
110154,Avon Way K,2023-06-16T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.48
110154,Avon Way K,2023-06-16T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.8
110154,Avon Way K,2023-06-16T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.6
110154,Avon Way K,2023-06-16T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.7
110154,Avon Way K,2023-06-16T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.0
110154,Avon Way K,2023-06-16T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-16T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-16T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-16T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.61
110154,Avon Way K,2023-06-16T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110154,Avon Way K,2023-06-16T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.46
110154,Avon Way K,2023-06-16T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110154,Avon Way K,2023-06-16T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110154,Avon Way K,2023-06-16T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-16T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.2
110154,Avon Way K,2023-06-16T19:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-16T19:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-16T19:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-16T19:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-16T19:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-16T19:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-06-16T19:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T19:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T19:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-16T19:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-16T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-06-16T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-16T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.48
110154,Avon Way K,2023-06-16T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.31
110154,Avon Way K,2023-06-16T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.37
110154,Avon Way K,2023-06-16T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.46
110154,Avon Way K,2023-06-16T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.3
110154,Avon Way K,2023-06-16T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.6
110154,Avon Way K,2023-06-16T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.1
110154,Avon Way K,2023-06-16T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.9
110154,Avon Way K,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,35.0
110154,Avon Way K,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110154,Avon Way K,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
110154,Avon Way K,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110154,Avon Way K,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
110154,Avon Way K,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110154,Avon Way K,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
110154,Avon Way K,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
110154,Avon Way K,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
110154,Avon Way K,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
110154,Avon Way K,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,6.88
110154,Avon Way K,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.7
110154,Avon Way K,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.84
110154,Avon Way K,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
110154,Avon Way K,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
110154,Avon Way K,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
110154,Avon Way K,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
110154,Avon Way K,2023-06-16T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.7
110154,Avon Way K,2023-06-16T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.49
110154,Avon Way K,2023-06-16T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.1
110154,Avon Way K,2023-06-16T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.86
110154,Avon Way K,2023-06-16T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.0
110154,Avon Way K,2023-06-16T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.19
110154,Avon Way K,2023-06-16T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,23.8
110154,Avon Way K,2023-06-16T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.1
110154,Avon Way K,2023-06-16T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.8
110154,Avon Way K,2023-06-16T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.0
110154,Avon Way K,2023-06-16T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110154,Avon Way K,2023-06-16T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-16T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
110154,Avon Way K,2023-06-16T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.61
110154,Avon Way K,2023-06-16T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-06-16T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.21
110154,Avon Way K,2023-06-16T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110154,Avon Way K,2023-06-16T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110154,Avon Way K,2023-06-16T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-16T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.7
110154,Avon Way K,2023-06-16T18:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-16T18:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-16T18:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-16T18:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-16T18:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-16T18:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-16T18:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T18:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T18:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-16T18:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-16T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-16T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-16T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.61
110154,Avon Way K,2023-06-16T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.45
110154,Avon Way K,2023-06-16T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.97
110154,Avon Way K,2023-06-16T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.5
110154,Avon Way K,2023-06-16T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
110154,Avon Way K,2023-06-16T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
110154,Avon Way K,2023-06-16T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.7
110154,Avon Way K,2023-06-16T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.5
