Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,35.1
110154,Avon Way K,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110154,Avon Way K,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
110154,Avon Way K,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110154,Avon Way K,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
110154,Avon Way K,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110154,Avon Way K,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
110154,Avon Way K,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
110154,Avon Way K,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
110154,Avon Way K,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
110154,Avon Way K,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,6.22
110154,Avon Way K,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.99
110154,Avon Way K,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.17
110154,Avon Way K,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
110154,Avon Way K,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
110154,Avon Way K,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
110154,Avon Way K,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
110154,Avon Way K,2023-06-16T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
110154,Avon Way K,2023-06-16T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.49
110154,Avon Way K,2023-06-16T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.08
110154,Avon Way K,2023-06-16T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.67
110154,Avon Way K,2023-06-16T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.12
110154,Avon Way K,2023-06-16T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.09
110154,Avon Way K,2023-06-16T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,35.1
110154,Avon Way K,2023-06-16T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.0
110154,Avon Way K,2023-06-16T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.2
110154,Avon Way K,2023-06-16T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.1
110154,Avon Way K,2023-06-16T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110154,Avon Way K,2023-06-16T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-16T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-16T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.57
110154,Avon Way K,2023-06-16T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-06-16T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.35
110154,Avon Way K,2023-06-16T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.6
110154,Avon Way K,2023-06-16T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110154,Avon Way K,2023-06-16T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-16T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.2
110154,Avon Way K,2023-06-16T18:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-16T18:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-16T18:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-16T18:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.02
110154,Avon Way K,2023-06-16T18:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-16T18:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.07
110154,Avon Way K,2023-06-16T18:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T18:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-16T18:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-16T18:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-16T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-16T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.1
110154,Avon Way K,2023-06-16T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.54
110154,Avon Way K,2023-06-16T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.2
110154,Avon Way K,2023-06-16T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.15
110154,Avon Way K,2023-06-16T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.38
110154,Avon Way K,2023-06-16T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.7
110154,Avon Way K,2023-06-16T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.9
110154,Avon Way K,2023-06-16T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.4
110154,Avon Way K,2023-06-16T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.8
110154,Avon Way K,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,35.1
110154,Avon Way K,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110154,Avon Way K,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
110154,Avon Way K,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110154,Avon Way K,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
110154,Avon Way K,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110154,Avon Way K,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
110154,Avon Way K,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
110154,Avon Way K,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
110154,Avon Way K,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
110154,Avon Way K,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,5.93
110154,Avon Way K,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.79
110154,Avon Way K,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.62
110154,Avon Way K,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
110154,Avon Way K,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
110154,Avon Way K,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
110154,Avon Way K,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
110154,Avon Way K,2023-06-16T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-16T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.67
110154,Avon Way K,2023-06-16T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.28
110154,Avon Way K,2023-06-16T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.06
110154,Avon Way K,2023-06-16T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.26
110154,Avon Way K,2023-06-16T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.4
110154,Avon Way K,2023-06-16T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.8
110154,Avon Way K,2023-06-16T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.8
110154,Avon Way K,2023-06-16T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.8
110154,Avon Way K,2023-06-16T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.8
110154,Avon Way K,2023-06-16T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110154,Avon Way K,2023-06-16T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-16T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110154,Avon Way K,2023-06-16T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.75
110154,Avon Way K,2023-06-16T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-06-16T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.69
110154,Avon Way K,2023-06-16T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110154,Avon Way K,2023-06-16T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110154,Avon Way K,2023-06-16T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-16T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.7
110154,Avon Way K,2023-06-16T18:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-16T18:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-16T18:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-16T18:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-16T18:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-16T18:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-16T18:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T18:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T18:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-16T18:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-16T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-16T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
110154,Avon Way K,2023-06-16T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.52
110154,Avon Way K,2023-06-16T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.18
110154,Avon Way K,2023-06-16T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.17
110154,Avon Way K,2023-06-16T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.95
110154,Avon Way K,2023-06-16T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
110154,Avon Way K,2023-06-16T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.8
110154,Avon Way K,2023-06-16T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.4
110154,Avon Way K,2023-06-16T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.4
110154,Avon Way K,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,35.2
110154,Avon Way K,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110154,Avon Way K,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
110154,Avon Way K,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110154,Avon Way K,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
110154,Avon Way K,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110154,Avon Way K,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
110154,Avon Way K,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
110154,Avon Way K,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
110154,Avon Way K,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
110154,Avon Way K,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,6.28
110154,Avon Way K,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.38
110154,Avon Way K,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.64
110154,Avon Way K,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
110154,Avon Way K,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
110154,Avon Way K,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
110154,Avon Way K,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
110154,Avon Way K,2023-06-16T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-16T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.95
110154,Avon Way K,2023-06-16T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.19
110154,Avon Way K,2023-06-16T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.77
110154,Avon Way K,2023-06-16T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.93
110154,Avon Way K,2023-06-16T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.67
110154,Avon Way K,2023-06-16T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,29.2
110154,Avon Way K,2023-06-16T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.2
110154,Avon Way K,2023-06-16T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.3
110154,Avon Way K,2023-06-16T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.5
110154,Avon Way K,2023-06-16T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110154,Avon Way K,2023-06-16T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-16T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110154,Avon Way K,2023-06-16T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.42
110154,Avon Way K,2023-06-16T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-06-16T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.86
110154,Avon Way K,2023-06-16T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110154,Avon Way K,2023-06-16T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110154,Avon Way K,2023-06-16T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-16T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.1
110154,Avon Way K,2023-06-16T18:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-16T18:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-16T18:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-16T18:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-16T18:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-16T18:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-16T18:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T18:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T18:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-16T18:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-16T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-16T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-16T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.65
110154,Avon Way K,2023-06-16T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.89
110154,Avon Way K,2023-06-16T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.49
110154,Avon Way K,2023-06-16T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.85
110154,Avon Way K,2023-06-16T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.2
110154,Avon Way K,2023-06-16T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.1
110154,Avon Way K,2023-06-16T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.8
110154,Avon Way K,2023-06-16T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.4
110154,Avon Way K,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,35.3
110154,Avon Way K,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110154,Avon Way K,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
110154,Avon Way K,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
110154,Avon Way K,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
110154,Avon Way K,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110154,Avon Way K,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
110154,Avon Way K,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
110154,Avon Way K,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
110154,Avon Way K,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
110154,Avon Way K,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,8.1
110154,Avon Way K,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.74
110154,Avon Way K,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.25
110154,Avon Way K,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
110154,Avon Way K,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
110154,Avon Way K,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
110154,Avon Way K,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
110154,Avon Way K,2023-06-16T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-16T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.74
110154,Avon Way K,2023-06-16T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.55
110154,Avon Way K,2023-06-16T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.61
110154,Avon Way K,2023-06-16T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.65
110154,Avon Way K,2023-06-16T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.25
110154,Avon Way K,2023-06-16T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,20.7
110154,Avon Way K,2023-06-16T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.5
110154,Avon Way K,2023-06-16T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.9
110154,Avon Way K,2023-06-16T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.0
110154,Avon Way K,2023-06-16T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-16T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-16T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-16T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.03
110154,Avon Way K,2023-06-16T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-06-16T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.91
110154,Avon Way K,2023-06-16T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110154,Avon Way K,2023-06-16T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110154,Avon Way K,2023-06-16T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-16T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
110154,Avon Way K,2023-06-16T18:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-16T18:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-16T18:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-16T18:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-16T18:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-16T18:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-16T18:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T18:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T18:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-16T18:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-16T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
110154,Avon Way K,2023-06-16T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-06-16T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.43
110154,Avon Way K,2023-06-16T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.95
110154,Avon Way K,2023-06-16T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.18
110154,Avon Way K,2023-06-16T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.95
110154,Avon Way K,2023-06-16T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.0
110154,Avon Way K,2023-06-16T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.3
110154,Avon Way K,2023-06-16T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.1
110154,Avon Way K,2023-06-16T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.6
110154,Avon Way K,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,35.4
110154,Avon Way K,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110154,Avon Way K,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
110154,Avon Way K,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110154,Avon Way K,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
110154,Avon Way K,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110154,Avon Way K,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
110154,Avon Way K,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
110154,Avon Way K,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
110154,Avon Way K,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
110154,Avon Way K,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.64
110154,Avon Way K,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.9
110154,Avon Way K,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.7
110154,Avon Way K,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
110154,Avon Way K,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
110154,Avon Way K,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
110154,Avon Way K,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
110154,Avon Way K,2023-06-16T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-06-16T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.6
110154,Avon Way K,2023-06-16T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.85
110154,Avon Way K,2023-06-16T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.53
110154,Avon Way K,2023-06-16T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.84
110154,Avon Way K,2023-06-16T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.8
110154,Avon Way K,2023-06-16T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.2
110154,Avon Way K,2023-06-16T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.1
110154,Avon Way K,2023-06-16T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.7
110154,Avon Way K,2023-06-16T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.1
110154,Avon Way K,2023-06-16T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-16T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-16T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110154,Avon Way K,2023-06-16T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.21
110154,Avon Way K,2023-06-16T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110154,Avon Way K,2023-06-16T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.61
110154,Avon Way K,2023-06-16T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
110154,Avon Way K,2023-06-16T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.5
110154,Avon Way K,2023-06-16T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-16T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
110154,Avon Way K,2023-06-16T18:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-16T18:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-16T18:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-16T18:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-16T18:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-16T18:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-16T18:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T18:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T18:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-16T18:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-16T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-06-16T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
110154,Avon Way K,2023-06-16T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
110154,Avon Way K,2023-06-16T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.22
110154,Avon Way K,2023-06-16T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.73
110154,Avon Way K,2023-06-16T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.46
110154,Avon Way K,2023-06-16T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,43.1
110154,Avon Way K,2023-06-16T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.0
110154,Avon Way K,2023-06-16T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.5
110154,Avon Way K,2023-06-16T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.7
110154,Avon Way K,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,35.4
110154,Avon Way K,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110154,Avon Way K,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
110154,Avon Way K,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110154,Avon Way K,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
110154,Avon Way K,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110154,Avon Way K,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
110154,Avon Way K,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
110154,Avon Way K,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
110154,Avon Way K,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
110154,Avon Way K,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.08
110154,Avon Way K,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.53
110154,Avon Way K,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.32
110154,Avon Way K,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
110154,Avon Way K,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
110154,Avon Way K,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
110154,Avon Way K,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
110154,Avon Way K,2023-06-16T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-16T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.81
110154,Avon Way K,2023-06-16T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.57
110154,Avon Way K,2023-06-16T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.98
110154,Avon Way K,2023-06-16T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.8
110154,Avon Way K,2023-06-16T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.08
110154,Avon Way K,2023-06-16T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,27.0
110154,Avon Way K,2023-06-16T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.8
110154,Avon Way K,2023-06-16T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.7
110154,Avon Way K,2023-06-16T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.0
110154,Avon Way K,2023-06-16T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110154,Avon Way K,2023-06-16T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-16T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-16T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.71
110154,Avon Way K,2023-06-16T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110154,Avon Way K,2023-06-16T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.06
110154,Avon Way K,2023-06-16T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110154,Avon Way K,2023-06-16T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110154,Avon Way K,2023-06-16T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-16T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.9
110154,Avon Way K,2023-06-16T17:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-16T17:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-16T17:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-16T17:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-16T17:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-16T17:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-16T17:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T17:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T17:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-16T17:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-16T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-06-16T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110154,Avon Way K,2023-06-16T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.58
110154,Avon Way K,2023-06-16T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.74
110154,Avon Way K,2023-06-16T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.5
110154,Avon Way K,2023-06-16T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.65
110154,Avon Way K,2023-06-16T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.3
110154,Avon Way K,2023-06-16T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.6
110154,Avon Way K,2023-06-16T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.9
110154,Avon Way K,2023-06-16T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.8
110154,Avon Way K,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,35.4
110154,Avon Way K,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110154,Avon Way K,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
110154,Avon Way K,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110154,Avon Way K,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
110154,Avon Way K,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110154,Avon Way K,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
110154,Avon Way K,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
110154,Avon Way K,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
110154,Avon Way K,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
110154,Avon Way K,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,10.07
110154,Avon Way K,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.53
110154,Avon Way K,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.14
110154,Avon Way K,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
110154,Avon Way K,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
110154,Avon Way K,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
110154,Avon Way K,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
110154,Avon Way K,2023-06-16T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-16T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.59
110154,Avon Way K,2023-06-16T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.48
110154,Avon Way K,2023-06-16T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.79
110154,Avon Way K,2023-06-16T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.03
110154,Avon Way K,2023-06-16T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.72
110154,Avon Way K,2023-06-16T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.5
110154,Avon Way K,2023-06-16T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.4
110154,Avon Way K,2023-06-16T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.6
110154,Avon Way K,2023-06-16T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.3
110154,Avon Way K,2023-06-16T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-16T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-16T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
110154,Avon Way K,2023-06-16T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.61
110154,Avon Way K,2023-06-16T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110154,Avon Way K,2023-06-16T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.7
110154,Avon Way K,2023-06-16T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110154,Avon Way K,2023-06-16T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110154,Avon Way K,2023-06-16T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-16T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
110154,Avon Way K,2023-06-16T17:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-16T17:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-16T17:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-16T17:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-16T17:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-16T17:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-16T17:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T17:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T17:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-16T17:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-16T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-06-16T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-16T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.7
110154,Avon Way K,2023-06-16T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.99
110154,Avon Way K,2023-06-16T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.33
110154,Avon Way K,2023-06-16T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.72
110154,Avon Way K,2023-06-16T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.6
110154,Avon Way K,2023-06-16T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.2
110154,Avon Way K,2023-06-16T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.9
110154,Avon Way K,2023-06-16T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.6
110154,Avon Way K,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,35.4
110154,Avon Way K,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110154,Avon Way K,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
110154,Avon Way K,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
110154,Avon Way K,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
110154,Avon Way K,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110154,Avon Way K,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
110154,Avon Way K,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
110154,Avon Way K,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
110154,Avon Way K,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
110154,Avon Way K,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,6.1
110154,Avon Way K,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.34
110154,Avon Way K,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.8
110154,Avon Way K,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
110154,Avon Way K,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
110154,Avon Way K,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
110154,Avon Way K,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
110154,Avon Way K,2023-06-16T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-06-16T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-06-16T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
110154,Avon Way K,2023-06-16T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.09
110154,Avon Way K,2023-06-16T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.78
110154,Avon Way K,2023-06-16T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.0
110154,Avon Way K,2023-06-16T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,23.7
110154,Avon Way K,2023-06-16T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.8
110154,Avon Way K,2023-06-16T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.6
110154,Avon Way K,2023-06-16T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.1
110154,Avon Way K,2023-06-16T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-16T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-16T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-16T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.54
110154,Avon Way K,2023-06-16T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110154,Avon Way K,2023-06-16T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.47
110154,Avon Way K,2023-06-16T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110154,Avon Way K,2023-06-16T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110154,Avon Way K,2023-06-16T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-16T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110154,Avon Way K,2023-06-16T17:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-16T17:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-16T17:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-16T17:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-16T17:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-16T17:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-16T17:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T17:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T17:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-16T17:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-16T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
110154,Avon Way K,2023-06-16T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-06-16T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.94
110154,Avon Way K,2023-06-16T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.75
110154,Avon Way K,2023-06-16T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.19
110154,Avon Way K,2023-06-16T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.59
110154,Avon Way K,2023-06-16T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,54.9
110154,Avon Way K,2023-06-16T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.0
110154,Avon Way K,2023-06-16T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.4
110154,Avon Way K,2023-06-16T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.6
110154,Avon Way K,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,35.4
110154,Avon Way K,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110154,Avon Way K,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
110154,Avon Way K,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
110154,Avon Way K,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
110154,Avon Way K,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110154,Avon Way K,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
110154,Avon Way K,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
110154,Avon Way K,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
110154,Avon Way K,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
110154,Avon Way K,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,6.7
110154,Avon Way K,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.95
110154,Avon Way K,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.92
110154,Avon Way K,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
110154,Avon Way K,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
110154,Avon Way K,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
110154,Avon Way K,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
110154,Avon Way K,2023-06-16T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-16T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.5
110154,Avon Way K,2023-06-16T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.0
110154,Avon Way K,2023-06-16T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.37
110154,Avon Way K,2023-06-16T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.83
110154,Avon Way K,2023-06-16T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.6
110154,Avon Way K,2023-06-16T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,21.4
110154,Avon Way K,2023-06-16T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.9
110154,Avon Way K,2023-06-16T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.4
110154,Avon Way K,2023-06-16T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.4
110154,Avon Way K,2023-06-16T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-16T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-16T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-16T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.57
110154,Avon Way K,2023-06-16T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110154,Avon Way K,2023-06-16T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
110154,Avon Way K,2023-06-16T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
110154,Avon Way K,2023-06-16T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110154,Avon Way K,2023-06-16T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-16T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110154,Avon Way K,2023-06-16T17:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-16T17:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-16T17:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-16T17:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-16T17:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-16T17:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-16T17:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T17:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T17:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-16T17:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-16T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
110154,Avon Way K,2023-06-16T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-06-16T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.6
110154,Avon Way K,2023-06-16T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.84
110154,Avon Way K,2023-06-16T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.82
110154,Avon Way K,2023-06-16T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.14
110154,Avon Way K,2023-06-16T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,43.1
110154,Avon Way K,2023-06-16T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.9
110154,Avon Way K,2023-06-16T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.2
110154,Avon Way K,2023-06-16T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.4
110154,Avon Way K,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,35.4
110154,Avon Way K,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110154,Avon Way K,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
110154,Avon Way K,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110154,Avon Way K,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
110154,Avon Way K,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110154,Avon Way K,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
110154,Avon Way K,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
110154,Avon Way K,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
110154,Avon Way K,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
110154,Avon Way K,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,9.96
110154,Avon Way K,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.01
110154,Avon Way K,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.55
110154,Avon Way K,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
110154,Avon Way K,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
110154,Avon Way K,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
110154,Avon Way K,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
110154,Avon Way K,2023-06-16T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110154,Avon Way K,2023-06-16T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.26
110154,Avon Way K,2023-06-16T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
110154,Avon Way K,2023-06-16T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.77
110154,Avon Way K,2023-06-16T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.13
110154,Avon Way K,2023-06-16T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.83
110154,Avon Way K,2023-06-16T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.6
110154,Avon Way K,2023-06-16T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.4
110154,Avon Way K,2023-06-16T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.1
110154,Avon Way K,2023-06-16T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.8
110154,Avon Way K,2023-06-16T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-16T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-16T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-16T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.55
110154,Avon Way K,2023-06-16T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110154,Avon Way K,2023-06-16T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.19
110154,Avon Way K,2023-06-16T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110154,Avon Way K,2023-06-16T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110154,Avon Way K,2023-06-16T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-16T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110154,Avon Way K,2023-06-16T17:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-16T17:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-16T17:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-16T17:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-16T17:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-16T17:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-16T17:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T17:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T17:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-16T17:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-16T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
110154,Avon Way K,2023-06-16T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-16T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
110154,Avon Way K,2023-06-16T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.14
110154,Avon Way K,2023-06-16T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.37
