Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-16T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.89
110154,Avon Way K,2023-06-16T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,45.9
110154,Avon Way K,2023-06-16T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.5
110154,Avon Way K,2023-06-16T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.7
110154,Avon Way K,2023-06-16T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.4
110154,Avon Way K,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,35.4
110154,Avon Way K,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110154,Avon Way K,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
110154,Avon Way K,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
110154,Avon Way K,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
110154,Avon Way K,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110154,Avon Way K,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
110154,Avon Way K,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
110154,Avon Way K,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
110154,Avon Way K,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
110154,Avon Way K,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,11.58
110154,Avon Way K,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.41
110154,Avon Way K,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.81
110154,Avon Way K,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
110154,Avon Way K,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
110154,Avon Way K,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
110154,Avon Way K,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
110154,Avon Way K,2023-06-16T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110154,Avon Way K,2023-06-16T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.47
110154,Avon Way K,2023-06-16T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.13
110154,Avon Way K,2023-06-16T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.26
110154,Avon Way K,2023-06-16T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.24
110154,Avon Way K,2023-06-16T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.23
110154,Avon Way K,2023-06-16T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.2
110154,Avon Way K,2023-06-16T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.0
110154,Avon Way K,2023-06-16T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.5
110154,Avon Way K,2023-06-16T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.3
110154,Avon Way K,2023-06-16T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-16T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-16T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
110154,Avon Way K,2023-06-16T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.53
110154,Avon Way K,2023-06-16T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110154,Avon Way K,2023-06-16T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.7
110154,Avon Way K,2023-06-16T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110154,Avon Way K,2023-06-16T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110154,Avon Way K,2023-06-16T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-16T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
110154,Avon Way K,2023-06-16T17:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-16T17:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-16T17:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-16T17:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-16T17:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-16T17:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-16T17:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T17:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T17:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-16T17:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-16T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
110154,Avon Way K,2023-06-16T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-06-16T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.55
110154,Avon Way K,2023-06-16T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.7
110154,Avon Way K,2023-06-16T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.33
110154,Avon Way K,2023-06-16T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.85
110154,Avon Way K,2023-06-16T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,46.2
110154,Avon Way K,2023-06-16T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110154,Avon Way K,2023-06-16T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.0
110154,Avon Way K,2023-06-16T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.2
110154,Avon Way K,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,35.4
110154,Avon Way K,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110154,Avon Way K,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
110154,Avon Way K,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
110154,Avon Way K,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
110154,Avon Way K,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110154,Avon Way K,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
110154,Avon Way K,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
110154,Avon Way K,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
110154,Avon Way K,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
110154,Avon Way K,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,12.17
110154,Avon Way K,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.14
110154,Avon Way K,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.03
110154,Avon Way K,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
110154,Avon Way K,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
110154,Avon Way K,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
110154,Avon Way K,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
110154,Avon Way K,2023-06-16T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-16T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.69
110154,Avon Way K,2023-06-16T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.52
110154,Avon Way K,2023-06-16T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.53
110154,Avon Way K,2023-06-16T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.65
110154,Avon Way K,2023-06-16T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.17
110154,Avon Way K,2023-06-16T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,27.7
110154,Avon Way K,2023-06-16T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.7
110154,Avon Way K,2023-06-16T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.0
110154,Avon Way K,2023-06-16T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.5
110154,Avon Way K,2023-06-16T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-06-16T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-16T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-16T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.5
110154,Avon Way K,2023-06-16T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-06-16T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.15
110154,Avon Way K,2023-06-16T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110154,Avon Way K,2023-06-16T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110154,Avon Way K,2023-06-16T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-16T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
110154,Avon Way K,2023-06-16T16:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-16T16:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-16T16:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-16T16:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-16T16:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-16T16:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-16T16:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T16:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T16:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-16T16:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-16T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
110154,Avon Way K,2023-06-16T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-06-16T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.55
110154,Avon Way K,2023-06-16T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.1
110154,Avon Way K,2023-06-16T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.95
110154,Avon Way K,2023-06-16T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.72
110154,Avon Way K,2023-06-16T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,52.3
110154,Avon Way K,2023-06-16T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.0
110154,Avon Way K,2023-06-16T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.6
110154,Avon Way K,2023-06-16T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.8
110154,Avon Way K,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,35.4
110154,Avon Way K,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110154,Avon Way K,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
110154,Avon Way K,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
110154,Avon Way K,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
110154,Avon Way K,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110154,Avon Way K,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
110154,Avon Way K,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
110154,Avon Way K,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
110154,Avon Way K,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
110154,Avon Way K,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,10.86
110154,Avon Way K,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.09
110154,Avon Way K,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.87
110154,Avon Way K,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,82.3
110154,Avon Way K,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
110154,Avon Way K,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
110154,Avon Way K,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
110154,Avon Way K,2023-06-16T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-16T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.51
110154,Avon Way K,2023-06-16T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
110154,Avon Way K,2023-06-16T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.86
110154,Avon Way K,2023-06-16T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.44
110154,Avon Way K,2023-06-16T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.08
110154,Avon Way K,2023-06-16T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,26.5
110154,Avon Way K,2023-06-16T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.9
110154,Avon Way K,2023-06-16T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.1
110154,Avon Way K,2023-06-16T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.5
110154,Avon Way K,2023-06-16T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-16T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-16T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-06-16T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.81
110154,Avon Way K,2023-06-16T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110154,Avon Way K,2023-06-16T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.56
110154,Avon Way K,2023-06-16T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.6
110154,Avon Way K,2023-06-16T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110154,Avon Way K,2023-06-16T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-16T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.9
110154,Avon Way K,2023-06-16T16:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-16T16:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-16T16:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-16T16:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-16T16:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-16T16:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-16T16:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T16:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T16:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-16T16:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-16T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
110154,Avon Way K,2023-06-16T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-16T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.6
110154,Avon Way K,2023-06-16T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.39
110154,Avon Way K,2023-06-16T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.92
110154,Avon Way K,2023-06-16T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.78
110154,Avon Way K,2023-06-16T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.0
110154,Avon Way K,2023-06-16T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110154,Avon Way K,2023-06-16T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.7
110154,Avon Way K,2023-06-16T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.0
110154,Avon Way K,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,35.3
110154,Avon Way K,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110154,Avon Way K,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
110154,Avon Way K,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110154,Avon Way K,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
110154,Avon Way K,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110154,Avon Way K,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
110154,Avon Way K,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
110154,Avon Way K,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
110154,Avon Way K,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
110154,Avon Way K,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,8.89
110154,Avon Way K,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.67
110154,Avon Way K,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.8
110154,Avon Way K,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
110154,Avon Way K,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
110154,Avon Way K,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
110154,Avon Way K,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
110154,Avon Way K,2023-06-16T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
110154,Avon Way K,2023-06-16T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.26
110154,Avon Way K,2023-06-16T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
110154,Avon Way K,2023-06-16T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.84
110154,Avon Way K,2023-06-16T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.42
110154,Avon Way K,2023-06-16T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.38
110154,Avon Way K,2023-06-16T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,28.8
110154,Avon Way K,2023-06-16T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.6
110154,Avon Way K,2023-06-16T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.1
110154,Avon Way K,2023-06-16T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.1
110154,Avon Way K,2023-06-16T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
110154,Avon Way K,2023-06-16T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-16T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-16T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.09
110154,Avon Way K,2023-06-16T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110154,Avon Way K,2023-06-16T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.54
110154,Avon Way K,2023-06-16T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110154,Avon Way K,2023-06-16T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110154,Avon Way K,2023-06-16T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-16T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.4
110154,Avon Way K,2023-06-16T16:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-16T16:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-16T16:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-16T16:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-16T16:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-16T16:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-16T16:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T16:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T16:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-16T16:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-16T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.45
110154,Avon Way K,2023-06-16T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
110154,Avon Way K,2023-06-16T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.62
110154,Avon Way K,2023-06-16T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.35
110154,Avon Way K,2023-06-16T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.29
110154,Avon Way K,2023-06-16T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.28
110154,Avon Way K,2023-06-16T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.2
110154,Avon Way K,2023-06-16T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110154,Avon Way K,2023-06-16T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.1
110154,Avon Way K,2023-06-16T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.4
110154,Avon Way K,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,35.3
110154,Avon Way K,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110154,Avon Way K,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
110154,Avon Way K,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110154,Avon Way K,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
110154,Avon Way K,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110154,Avon Way K,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
110154,Avon Way K,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
110154,Avon Way K,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
110154,Avon Way K,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
110154,Avon Way K,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,7.24
110154,Avon Way K,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.05
110154,Avon Way K,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.93
110154,Avon Way K,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
110154,Avon Way K,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
110154,Avon Way K,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
110154,Avon Way K,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
110154,Avon Way K,2023-06-16T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-16T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.26
110154,Avon Way K,2023-06-16T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
110154,Avon Way K,2023-06-16T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.19
110154,Avon Way K,2023-06-16T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.51
110154,Avon Way K,2023-06-16T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.95
110154,Avon Way K,2023-06-16T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,37.9
110154,Avon Way K,2023-06-16T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.1
110154,Avon Way K,2023-06-16T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.0
110154,Avon Way K,2023-06-16T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.5
110154,Avon Way K,2023-06-16T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110154,Avon Way K,2023-06-16T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-16T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
110154,Avon Way K,2023-06-16T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.33
110154,Avon Way K,2023-06-16T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110154,Avon Way K,2023-06-16T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.84
110154,Avon Way K,2023-06-16T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
110154,Avon Way K,2023-06-16T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110154,Avon Way K,2023-06-16T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-16T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
110154,Avon Way K,2023-06-16T16:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-16T16:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-16T16:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-16T16:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.02
110154,Avon Way K,2023-06-16T16:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-16T16:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-16T16:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T16:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T16:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-16T16:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-16T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
110154,Avon Way K,2023-06-16T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110154,Avon Way K,2023-06-16T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.04
110154,Avon Way K,2023-06-16T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.78
110154,Avon Way K,2023-06-16T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.53
110154,Avon Way K,2023-06-16T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.99
110154,Avon Way K,2023-06-16T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.7
110154,Avon Way K,2023-06-16T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.9
110154,Avon Way K,2023-06-16T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.6
110154,Avon Way K,2023-06-16T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.3
110154,Avon Way K,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,35.2
110154,Avon Way K,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110154,Avon Way K,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
110154,Avon Way K,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110154,Avon Way K,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
110154,Avon Way K,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110154,Avon Way K,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
110154,Avon Way K,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
110154,Avon Way K,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
110154,Avon Way K,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
110154,Avon Way K,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,6.96
110154,Avon Way K,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.56
110154,Avon Way K,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.68
110154,Avon Way K,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,89.1
110154,Avon Way K,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
110154,Avon Way K,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
110154,Avon Way K,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
110154,Avon Way K,2023-06-16T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-16T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.42
110154,Avon Way K,2023-06-16T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.3
110154,Avon Way K,2023-06-16T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.42
110154,Avon Way K,2023-06-16T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.86
110154,Avon Way K,2023-06-16T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.13
110154,Avon Way K,2023-06-16T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,41.5
110154,Avon Way K,2023-06-16T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.2
110154,Avon Way K,2023-06-16T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.4
110154,Avon Way K,2023-06-16T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.6
110154,Avon Way K,2023-06-16T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-16T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-16T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-06-16T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.51
110154,Avon Way K,2023-06-16T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110154,Avon Way K,2023-06-16T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.99
110154,Avon Way K,2023-06-16T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
110154,Avon Way K,2023-06-16T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110154,Avon Way K,2023-06-16T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-16T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.1
110154,Avon Way K,2023-06-16T16:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-16T16:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-16T16:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-16T16:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.02
110154,Avon Way K,2023-06-16T16:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-16T16:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-16T16:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T16:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T16:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-16T16:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-16T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
110154,Avon Way K,2023-06-16T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
110154,Avon Way K,2023-06-16T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.81
110154,Avon Way K,2023-06-16T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
110154,Avon Way K,2023-06-16T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.48
110154,Avon Way K,2023-06-16T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.29
110154,Avon Way K,2023-06-16T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
110154,Avon Way K,2023-06-16T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110154,Avon Way K,2023-06-16T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.6
110154,Avon Way K,2023-06-16T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.2
110154,Avon Way K,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,35.1
110154,Avon Way K,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110154,Avon Way K,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
110154,Avon Way K,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110154,Avon Way K,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
110154,Avon Way K,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110154,Avon Way K,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
110154,Avon Way K,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
110154,Avon Way K,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
110154,Avon Way K,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
110154,Avon Way K,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,3.65
110154,Avon Way K,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.51
110154,Avon Way K,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.04
110154,Avon Way K,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
110154,Avon Way K,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
110154,Avon Way K,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
110154,Avon Way K,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
110154,Avon Way K,2023-06-16T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110154,Avon Way K,2023-06-16T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.39
110154,Avon Way K,2023-06-16T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
110154,Avon Way K,2023-06-16T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.31
110154,Avon Way K,2023-06-16T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.74
110154,Avon Way K,2023-06-16T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.61
110154,Avon Way K,2023-06-16T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,34.1
110154,Avon Way K,2023-06-16T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.0
110154,Avon Way K,2023-06-16T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.0
110154,Avon Way K,2023-06-16T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.7
110154,Avon Way K,2023-06-16T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110154,Avon Way K,2023-06-16T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-16T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-16T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.47
110154,Avon Way K,2023-06-16T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110154,Avon Way K,2023-06-16T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.87
110154,Avon Way K,2023-06-16T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
110154,Avon Way K,2023-06-16T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110154,Avon Way K,2023-06-16T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-16T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.6
110154,Avon Way K,2023-06-16T16:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-16T16:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-16T16:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-16T16:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-16T16:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-16T16:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-16T16:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T16:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T16:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-16T16:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-16T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
110154,Avon Way K,2023-06-16T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.33
110154,Avon Way K,2023-06-16T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.12
110154,Avon Way K,2023-06-16T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.86
110154,Avon Way K,2023-06-16T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.19
110154,Avon Way K,2023-06-16T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.03
110154,Avon Way K,2023-06-16T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
110154,Avon Way K,2023-06-16T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.2
110154,Avon Way K,2023-06-16T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
110154,Avon Way K,2023-06-16T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.2
110154,Avon Way K,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,35.1
110154,Avon Way K,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110154,Avon Way K,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
110154,Avon Way K,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110154,Avon Way K,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
110154,Avon Way K,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110154,Avon Way K,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
110154,Avon Way K,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
110154,Avon Way K,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
110154,Avon Way K,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
110154,Avon Way K,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,4.77
110154,Avon Way K,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.65
110154,Avon Way K,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.49
110154,Avon Way K,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
110154,Avon Way K,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
110154,Avon Way K,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
110154,Avon Way K,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
110154,Avon Way K,2023-06-16T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110154,Avon Way K,2023-06-16T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.48
110154,Avon Way K,2023-06-16T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110154,Avon Way K,2023-06-16T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.59
110154,Avon Way K,2023-06-16T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.8
110154,Avon Way K,2023-06-16T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.88
110154,Avon Way K,2023-06-16T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,32.3
110154,Avon Way K,2023-06-16T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.5
110154,Avon Way K,2023-06-16T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.0
110154,Avon Way K,2023-06-16T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.4
110154,Avon Way K,2023-06-16T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110154,Avon Way K,2023-06-16T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-16T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-16T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.39
110154,Avon Way K,2023-06-16T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-16T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.49
110154,Avon Way K,2023-06-16T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110154,Avon Way K,2023-06-16T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110154,Avon Way K,2023-06-16T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-16T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.1
110154,Avon Way K,2023-06-16T15:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-16T15:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-16T15:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-16T15:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-16T15:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-16T15:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-16T15:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T15:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T15:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-16T15:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-16T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
110154,Avon Way K,2023-06-16T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-16T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.65
110154,Avon Way K,2023-06-16T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.57
110154,Avon Way K,2023-06-16T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.92
110154,Avon Way K,2023-06-16T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.91
110154,Avon Way K,2023-06-16T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
110154,Avon Way K,2023-06-16T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.3
110154,Avon Way K,2023-06-16T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
110154,Avon Way K,2023-06-16T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
110154,Avon Way K,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,35.1
110154,Avon Way K,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110154,Avon Way K,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
110154,Avon Way K,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110154,Avon Way K,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
110154,Avon Way K,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110154,Avon Way K,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
110154,Avon Way K,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
110154,Avon Way K,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
110154,Avon Way K,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
110154,Avon Way K,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,4.88
110154,Avon Way K,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.89
110154,Avon Way K,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.27
110154,Avon Way K,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
110154,Avon Way K,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
110154,Avon Way K,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
110154,Avon Way K,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
110154,Avon Way K,2023-06-16T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-16T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.69
110154,Avon Way K,2023-06-16T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.45
110154,Avon Way K,2023-06-16T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.79
110154,Avon Way K,2023-06-16T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.21
110154,Avon Way K,2023-06-16T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.18
110154,Avon Way K,2023-06-16T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,29.0
110154,Avon Way K,2023-06-16T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.9
110154,Avon Way K,2023-06-16T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.4
110154,Avon Way K,2023-06-16T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.4
110154,Avon Way K,2023-06-16T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110154,Avon Way K,2023-06-16T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-16T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110154,Avon Way K,2023-06-16T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.3
110154,Avon Way K,2023-06-16T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-16T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
110154,Avon Way K,2023-06-16T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110154,Avon Way K,2023-06-16T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110154,Avon Way K,2023-06-16T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-16T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
110154,Avon Way K,2023-06-16T15:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-16T15:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-16T15:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-16T15:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-16T15:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-16T15:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-16T15:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T15:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T15:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-16T15:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-16T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-16T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
110154,Avon Way K,2023-06-16T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.27
110154,Avon Way K,2023-06-16T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.67
110154,Avon Way K,2023-06-16T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.01
110154,Avon Way K,2023-06-16T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.44
110154,Avon Way K,2023-06-16T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
110154,Avon Way K,2023-06-16T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
110154,Avon Way K,2023-06-16T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.9
110154,Avon Way K,2023-06-16T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.6
110154,Avon Way K,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,35.1
110154,Avon Way K,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110154,Avon Way K,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
110154,Avon Way K,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110154,Avon Way K,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
110154,Avon Way K,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110154,Avon Way K,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
110154,Avon Way K,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
110154,Avon Way K,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
110154,Avon Way K,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
110154,Avon Way K,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.46
110154,Avon Way K,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.63
110154,Avon Way K,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.31
110154,Avon Way K,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
110154,Avon Way K,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
110154,Avon Way K,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
110154,Avon Way K,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
110154,Avon Way K,2023-06-16T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-16T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.7
110154,Avon Way K,2023-06-16T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.0
110154,Avon Way K,2023-06-16T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.23
110154,Avon Way K,2023-06-16T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.26
110154,Avon Way K,2023-06-16T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.51
110154,Avon Way K,2023-06-16T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,24.6
110154,Avon Way K,2023-06-16T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.3
110154,Avon Way K,2023-06-16T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.7
110154,Avon Way K,2023-06-16T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.6
110154,Avon Way K,2023-06-16T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
110154,Avon Way K,2023-06-16T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-16T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-06-16T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.33
110154,Avon Way K,2023-06-16T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-16T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.49
110154,Avon Way K,2023-06-16T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110154,Avon Way K,2023-06-16T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110154,Avon Way K,2023-06-16T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-16T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
110154,Avon Way K,2023-06-16T15:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-16T15:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-16T15:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-16T15:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-16T15:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-16T15:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-16T15:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T15:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T15:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-16T15:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
