Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-16T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-06-16T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-16T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.31
110154,Avon Way K,2023-06-16T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.03
110154,Avon Way K,2023-06-16T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.15
110154,Avon Way K,2023-06-16T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.74
110154,Avon Way K,2023-06-16T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
110154,Avon Way K,2023-06-16T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.4
110154,Avon Way K,2023-06-16T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
110154,Avon Way K,2023-06-16T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.8
110154,Avon Way K,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,35.1
110154,Avon Way K,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110154,Avon Way K,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
110154,Avon Way K,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110154,Avon Way K,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
110154,Avon Way K,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110154,Avon Way K,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
110154,Avon Way K,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
110154,Avon Way K,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
110154,Avon Way K,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
110154,Avon Way K,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,4.71
110154,Avon Way K,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.57
110154,Avon Way K,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.89
110154,Avon Way K,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
110154,Avon Way K,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
110154,Avon Way K,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
110154,Avon Way K,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
110154,Avon Way K,2023-06-16T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-16T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.39
110154,Avon Way K,2023-06-16T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.92
110154,Avon Way K,2023-06-16T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.35
110154,Avon Way K,2023-06-16T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.12
110154,Avon Way K,2023-06-16T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.8
110154,Avon Way K,2023-06-16T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.0
110154,Avon Way K,2023-06-16T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.7
110154,Avon Way K,2023-06-16T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.9
110154,Avon Way K,2023-06-16T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.6
110154,Avon Way K,2023-06-16T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.55
110154,Avon Way K,2023-06-16T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-16T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-16T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.32
110154,Avon Way K,2023-06-16T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.67
110154,Avon Way K,2023-06-16T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-16T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110154,Avon Way K,2023-06-16T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110154,Avon Way K,2023-06-16T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110154,Avon Way K,2023-06-16T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110154,Avon Way K,2023-06-16T15:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-16T15:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-16T15:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-16T15:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-16T15:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-16T15:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-16T15:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T15:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T15:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-16T15:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-16T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-06-16T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-06-16T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.53
110154,Avon Way K,2023-06-16T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.12
110154,Avon Way K,2023-06-16T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.43
110154,Avon Way K,2023-06-16T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.92
110154,Avon Way K,2023-06-16T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
110154,Avon Way K,2023-06-16T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.6
110154,Avon Way K,2023-06-16T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
110154,Avon Way K,2023-06-16T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.3
110154,Avon Way K,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,35.2
110154,Avon Way K,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110154,Avon Way K,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
110154,Avon Way K,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110154,Avon Way K,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
110154,Avon Way K,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110154,Avon Way K,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
110154,Avon Way K,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
110154,Avon Way K,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
110154,Avon Way K,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
110154,Avon Way K,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.34
110154,Avon Way K,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.26
110154,Avon Way K,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.53
110154,Avon Way K,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
110154,Avon Way K,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
110154,Avon Way K,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
110154,Avon Way K,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
110154,Avon Way K,2023-06-16T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-06-16T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.48
110154,Avon Way K,2023-06-16T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.65
110154,Avon Way K,2023-06-16T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.9
110154,Avon Way K,2023-06-16T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.5
110154,Avon Way K,2023-06-16T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.05
110154,Avon Way K,2023-06-16T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,18.5
110154,Avon Way K,2023-06-16T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.9
110154,Avon Way K,2023-06-16T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.4
110154,Avon Way K,2023-06-16T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.9
110154,Avon Way K,2023-06-16T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.55
110154,Avon Way K,2023-06-16T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-16T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
110154,Avon Way K,2023-06-16T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.45
110154,Avon Way K,2023-06-16T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.81
110154,Avon Way K,2023-06-16T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.91
110154,Avon Way K,2023-06-16T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110154,Avon Way K,2023-06-16T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110154,Avon Way K,2023-06-16T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.6
110154,Avon Way K,2023-06-16T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110154,Avon Way K,2023-06-16T15:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-16T15:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-16T15:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-16T15:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-16T15:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-16T15:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-16T15:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T15:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T15:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-16T15:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-16T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
110154,Avon Way K,2023-06-16T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-06-16T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.38
110154,Avon Way K,2023-06-16T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.51
110154,Avon Way K,2023-06-16T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.7
110154,Avon Way K,2023-06-16T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.16
110154,Avon Way K,2023-06-16T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
110154,Avon Way K,2023-06-16T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110154,Avon Way K,2023-06-16T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.6
110154,Avon Way K,2023-06-16T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.3
110154,Avon Way K,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,35.2
110154,Avon Way K,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110154,Avon Way K,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
110154,Avon Way K,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110154,Avon Way K,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
110154,Avon Way K,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110154,Avon Way K,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
110154,Avon Way K,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
110154,Avon Way K,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
110154,Avon Way K,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
110154,Avon Way K,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,4.17
110154,Avon Way K,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.01
110154,Avon Way K,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.79
110154,Avon Way K,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
110154,Avon Way K,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
110154,Avon Way K,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
110154,Avon Way K,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
110154,Avon Way K,2023-06-16T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-16T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.61
110154,Avon Way K,2023-06-16T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.72
110154,Avon Way K,2023-06-16T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.91
110154,Avon Way K,2023-06-16T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.36
110154,Avon Way K,2023-06-16T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.16
110154,Avon Way K,2023-06-16T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.0
110154,Avon Way K,2023-06-16T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.8
110154,Avon Way K,2023-06-16T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.3
110154,Avon Way K,2023-06-16T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.1
110154,Avon Way K,2023-06-16T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
110154,Avon Way K,2023-06-16T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-16T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
110154,Avon Way K,2023-06-16T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.42
110154,Avon Way K,2023-06-16T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-16T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.67
110154,Avon Way K,2023-06-16T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110154,Avon Way K,2023-06-16T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110154,Avon Way K,2023-06-16T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-16T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110154,Avon Way K,2023-06-16T15:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-16T15:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-16T15:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-16T15:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-16T15:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-16T15:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-16T15:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T15:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T15:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-16T15:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-16T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-06-16T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110154,Avon Way K,2023-06-16T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.44
110154,Avon Way K,2023-06-16T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.12
110154,Avon Way K,2023-06-16T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.86
110154,Avon Way K,2023-06-16T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.77
110154,Avon Way K,2023-06-16T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
110154,Avon Way K,2023-06-16T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.0
110154,Avon Way K,2023-06-16T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.7
110154,Avon Way K,2023-06-16T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.5
110154,Avon Way K,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,35.2
110154,Avon Way K,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110154,Avon Way K,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
110154,Avon Way K,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110154,Avon Way K,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
110154,Avon Way K,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110154,Avon Way K,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
110154,Avon Way K,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
110154,Avon Way K,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
110154,Avon Way K,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
110154,Avon Way K,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,3.74
110154,Avon Way K,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.94
110154,Avon Way K,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.95
110154,Avon Way K,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
110154,Avon Way K,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
110154,Avon Way K,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
110154,Avon Way K,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
110154,Avon Way K,2023-06-16T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110154,Avon Way K,2023-06-16T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.66
110154,Avon Way K,2023-06-16T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
110154,Avon Way K,2023-06-16T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.27
110154,Avon Way K,2023-06-16T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.17
110154,Avon Way K,2023-06-16T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.73
110154,Avon Way K,2023-06-16T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.3
110154,Avon Way K,2023-06-16T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.1
110154,Avon Way K,2023-06-16T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.5
110154,Avon Way K,2023-06-16T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.1
110154,Avon Way K,2023-06-16T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110154,Avon Way K,2023-06-16T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-16T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
110154,Avon Way K,2023-06-16T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.8
110154,Avon Way K,2023-06-16T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110154,Avon Way K,2023-06-16T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.0
110154,Avon Way K,2023-06-16T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110154,Avon Way K,2023-06-16T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110154,Avon Way K,2023-06-16T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-16T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
110154,Avon Way K,2023-06-16T14:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-16T14:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-16T14:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-16T14:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-16T14:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-16T14:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-16T14:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T14:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T14:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-16T14:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-16T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-16T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110154,Avon Way K,2023-06-16T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.65
110154,Avon Way K,2023-06-16T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.24
110154,Avon Way K,2023-06-16T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.96
110154,Avon Way K,2023-06-16T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.49
110154,Avon Way K,2023-06-16T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.5
110154,Avon Way K,2023-06-16T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110154,Avon Way K,2023-06-16T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
110154,Avon Way K,2023-06-16T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.4
110154,Avon Way K,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,35.0
110154,Avon Way K,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110154,Avon Way K,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
110154,Avon Way K,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110154,Avon Way K,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
110154,Avon Way K,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110154,Avon Way K,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
110154,Avon Way K,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
110154,Avon Way K,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
110154,Avon Way K,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
110154,Avon Way K,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.52
110154,Avon Way K,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.82
110154,Avon Way K,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.9
110154,Avon Way K,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
110154,Avon Way K,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
110154,Avon Way K,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
110154,Avon Way K,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
110154,Avon Way K,2023-06-16T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
110154,Avon Way K,2023-06-16T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.87
110154,Avon Way K,2023-06-16T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.2
110154,Avon Way K,2023-06-16T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.14
110154,Avon Way K,2023-06-16T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.25
110154,Avon Way K,2023-06-16T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.96
110154,Avon Way K,2023-06-16T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,28.0
110154,Avon Way K,2023-06-16T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.0
110154,Avon Way K,2023-06-16T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.1
110154,Avon Way K,2023-06-16T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.7
110154,Avon Way K,2023-06-16T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-16T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-16T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
110154,Avon Way K,2023-06-16T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.37
110154,Avon Way K,2023-06-16T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-16T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.18
110154,Avon Way K,2023-06-16T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
110154,Avon Way K,2023-06-16T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110154,Avon Way K,2023-06-16T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-16T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.4
110154,Avon Way K,2023-06-16T14:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-16T14:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-16T14:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-16T14:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-16T14:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-16T14:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-16T14:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T14:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T14:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-16T14:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-16T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-06-16T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-16T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
110154,Avon Way K,2023-06-16T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.1
110154,Avon Way K,2023-06-16T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.31
110154,Avon Way K,2023-06-16T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.27
110154,Avon Way K,2023-06-16T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
110154,Avon Way K,2023-06-16T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.9
110154,Avon Way K,2023-06-16T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.7
110154,Avon Way K,2023-06-16T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.4
110154,Avon Way K,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,34.8
110154,Avon Way K,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110154,Avon Way K,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
110154,Avon Way K,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110154,Avon Way K,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
110154,Avon Way K,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110154,Avon Way K,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
110154,Avon Way K,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
110154,Avon Way K,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
110154,Avon Way K,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
110154,Avon Way K,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.98
110154,Avon Way K,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.79
110154,Avon Way K,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.26
110154,Avon Way K,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
110154,Avon Way K,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
110154,Avon Way K,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
110154,Avon Way K,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
110154,Avon Way K,2023-06-16T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-16T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.64
110154,Avon Way K,2023-06-16T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.13
110154,Avon Way K,2023-06-16T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.55
110154,Avon Way K,2023-06-16T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.44
110154,Avon Way K,2023-06-16T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.36
110154,Avon Way K,2023-06-16T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,21.6
110154,Avon Way K,2023-06-16T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.3
110154,Avon Way K,2023-06-16T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.4
110154,Avon Way K,2023-06-16T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.4
110154,Avon Way K,2023-06-16T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-16T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-16T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
110154,Avon Way K,2023-06-16T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.37
110154,Avon Way K,2023-06-16T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-16T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.6
110154,Avon Way K,2023-06-16T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110154,Avon Way K,2023-06-16T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110154,Avon Way K,2023-06-16T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-16T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.1
110154,Avon Way K,2023-06-16T14:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-16T14:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-16T14:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-16T14:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-16T14:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-16T14:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-16T14:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T14:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T14:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-16T14:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-16T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
110154,Avon Way K,2023-06-16T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-16T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
110154,Avon Way K,2023-06-16T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.34
110154,Avon Way K,2023-06-16T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.29
110154,Avon Way K,2023-06-16T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.86
110154,Avon Way K,2023-06-16T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.9
110154,Avon Way K,2023-06-16T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.1
110154,Avon Way K,2023-06-16T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.3
110154,Avon Way K,2023-06-16T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.9
110154,Avon Way K,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,34.7
110154,Avon Way K,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110154,Avon Way K,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
110154,Avon Way K,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110154,Avon Way K,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
110154,Avon Way K,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110154,Avon Way K,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
110154,Avon Way K,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
110154,Avon Way K,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
110154,Avon Way K,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
110154,Avon Way K,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,1.56
110154,Avon Way K,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
110154,Avon Way K,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.01
110154,Avon Way K,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
110154,Avon Way K,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
110154,Avon Way K,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
110154,Avon Way K,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
110154,Avon Way K,2023-06-16T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
110154,Avon Way K,2023-06-16T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.43
110154,Avon Way K,2023-06-16T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.35
110154,Avon Way K,2023-06-16T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.52
110154,Avon Way K,2023-06-16T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.37
110154,Avon Way K,2023-06-16T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.05
110154,Avon Way K,2023-06-16T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.9
110154,Avon Way K,2023-06-16T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.2
110154,Avon Way K,2023-06-16T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.0
110154,Avon Way K,2023-06-16T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.1
110154,Avon Way K,2023-06-16T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
110154,Avon Way K,2023-06-16T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-16T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
110154,Avon Way K,2023-06-16T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.38
110154,Avon Way K,2023-06-16T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-06-16T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.71
110154,Avon Way K,2023-06-16T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110154,Avon Way K,2023-06-16T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110154,Avon Way K,2023-06-16T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-16T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110154,Avon Way K,2023-06-16T14:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-16T14:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-16T14:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-16T14:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-16T14:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-16T14:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-16T14:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T14:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T14:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-16T14:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-16T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
110154,Avon Way K,2023-06-16T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-06-16T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.63
110154,Avon Way K,2023-06-16T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.82
110154,Avon Way K,2023-06-16T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.23
110154,Avon Way K,2023-06-16T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.26
110154,Avon Way K,2023-06-16T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
110154,Avon Way K,2023-06-16T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110154,Avon Way K,2023-06-16T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
110154,Avon Way K,2023-06-16T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
110154,Avon Way K,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,34.6
110154,Avon Way K,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110154,Avon Way K,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
110154,Avon Way K,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110154,Avon Way K,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
110154,Avon Way K,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110154,Avon Way K,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
110154,Avon Way K,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
110154,Avon Way K,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
110154,Avon Way K,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
110154,Avon Way K,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.2
110154,Avon Way K,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.65
110154,Avon Way K,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.79
110154,Avon Way K,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
110154,Avon Way K,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
110154,Avon Way K,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
110154,Avon Way K,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
110154,Avon Way K,2023-06-16T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-06-16T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.62
110154,Avon Way K,2023-06-16T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.0
110154,Avon Way K,2023-06-16T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.14
110154,Avon Way K,2023-06-16T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.37
110154,Avon Way K,2023-06-16T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.75
110154,Avon Way K,2023-06-16T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,24.2
110154,Avon Way K,2023-06-16T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.8
110154,Avon Way K,2023-06-16T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.6
110154,Avon Way K,2023-06-16T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.8
110154,Avon Way K,2023-06-16T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110154,Avon Way K,2023-06-16T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-16T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
110154,Avon Way K,2023-06-16T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.46
110154,Avon Way K,2023-06-16T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110154,Avon Way K,2023-06-16T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.98
110154,Avon Way K,2023-06-16T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110154,Avon Way K,2023-06-16T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110154,Avon Way K,2023-06-16T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-16T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110154,Avon Way K,2023-06-16T14:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-16T14:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-16T14:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-16T14:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-16T14:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-16T14:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-16T14:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T14:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T14:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-16T14:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-16T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-06-16T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110154,Avon Way K,2023-06-16T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.33
110154,Avon Way K,2023-06-16T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.13
110154,Avon Way K,2023-06-16T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.74
110154,Avon Way K,2023-06-16T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.6
110154,Avon Way K,2023-06-16T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
110154,Avon Way K,2023-06-16T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110154,Avon Way K,2023-06-16T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
110154,Avon Way K,2023-06-16T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.0
110154,Avon Way K,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,34.6
110154,Avon Way K,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110154,Avon Way K,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
110154,Avon Way K,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110154,Avon Way K,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
110154,Avon Way K,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110154,Avon Way K,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
110154,Avon Way K,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
110154,Avon Way K,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
110154,Avon Way K,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
110154,Avon Way K,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.39
110154,Avon Way K,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.39
110154,Avon Way K,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.18
110154,Avon Way K,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
110154,Avon Way K,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
110154,Avon Way K,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
110154,Avon Way K,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
110154,Avon Way K,2023-06-16T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-16T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.78
110154,Avon Way K,2023-06-16T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
110154,Avon Way K,2023-06-16T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.11
110154,Avon Way K,2023-06-16T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.61
110154,Avon Way K,2023-06-16T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.19
110154,Avon Way K,2023-06-16T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.4
110154,Avon Way K,2023-06-16T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.5
110154,Avon Way K,2023-06-16T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.2
110154,Avon Way K,2023-06-16T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.5
110154,Avon Way K,2023-06-16T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-16T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-16T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.92
110154,Avon Way K,2023-06-16T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.49
110154,Avon Way K,2023-06-16T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110154,Avon Way K,2023-06-16T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.55
110154,Avon Way K,2023-06-16T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110154,Avon Way K,2023-06-16T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110154,Avon Way K,2023-06-16T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-16T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.9
110154,Avon Way K,2023-06-16T14:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-16T14:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-16T14:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-16T14:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-16T14:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-16T14:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-16T14:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T14:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T14:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-16T14:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-16T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-06-16T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-16T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.32
110154,Avon Way K,2023-06-16T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.49
110154,Avon Way K,2023-06-16T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.56
110154,Avon Way K,2023-06-16T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.67
110154,Avon Way K,2023-06-16T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
110154,Avon Way K,2023-06-16T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
110154,Avon Way K,2023-06-16T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.2
110154,Avon Way K,2023-06-16T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.3
110154,Avon Way K,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,34.6
110154,Avon Way K,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110154,Avon Way K,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
110154,Avon Way K,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110154,Avon Way K,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
110154,Avon Way K,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110154,Avon Way K,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
110154,Avon Way K,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
110154,Avon Way K,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
110154,Avon Way K,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
110154,Avon Way K,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,2.34
110154,Avon Way K,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.98
110154,Avon Way K,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.1
110154,Avon Way K,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
110154,Avon Way K,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
110154,Avon Way K,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
110154,Avon Way K,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
110154,Avon Way K,2023-06-16T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
110154,Avon Way K,2023-06-16T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.49
110154,Avon Way K,2023-06-16T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.08
110154,Avon Way K,2023-06-16T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.04
110154,Avon Way K,2023-06-16T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.08
110154,Avon Way K,2023-06-16T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.73
110154,Avon Way K,2023-06-16T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,39.2
110154,Avon Way K,2023-06-16T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.2
110154,Avon Way K,2023-06-16T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.2
110154,Avon Way K,2023-06-16T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.3
110154,Avon Way K,2023-06-16T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-16T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-16T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-16T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.48
110154,Avon Way K,2023-06-16T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-16T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.53
110154,Avon Way K,2023-06-16T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110154,Avon Way K,2023-06-16T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110154,Avon Way K,2023-06-16T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-16T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110154,Avon Way K,2023-06-16T13:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-16T13:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-16T13:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-16T13:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-16T13:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-16T13:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
