Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-16T13:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T13:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T13:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-16T13:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-16T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-06-16T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-06-16T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.28
110154,Avon Way K,2023-06-16T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.84
110154,Avon Way K,2023-06-16T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.65
110154,Avon Way K,2023-06-16T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.31
110154,Avon Way K,2023-06-16T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
110154,Avon Way K,2023-06-16T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110154,Avon Way K,2023-06-16T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
110154,Avon Way K,2023-06-16T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.7
110154,Avon Way K,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,34.7
110154,Avon Way K,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110154,Avon Way K,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
110154,Avon Way K,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
110154,Avon Way K,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
110154,Avon Way K,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110154,Avon Way K,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
110154,Avon Way K,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
110154,Avon Way K,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
110154,Avon Way K,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
110154,Avon Way K,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.12
110154,Avon Way K,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.59
110154,Avon Way K,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.15
110154,Avon Way K,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
110154,Avon Way K,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
110154,Avon Way K,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
110154,Avon Way K,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
110154,Avon Way K,2023-06-16T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-16T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.71
110154,Avon Way K,2023-06-16T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.15
110154,Avon Way K,2023-06-16T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.06
110154,Avon Way K,2023-06-16T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.51
110154,Avon Way K,2023-06-16T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.97
110154,Avon Way K,2023-06-16T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,29.3
110154,Avon Way K,2023-06-16T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.3
110154,Avon Way K,2023-06-16T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.2
110154,Avon Way K,2023-06-16T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.2
110154,Avon Way K,2023-06-16T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110154,Avon Way K,2023-06-16T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110154,Avon Way K,2023-06-16T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-16T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.95
110154,Avon Way K,2023-06-16T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-06-16T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.31
110154,Avon Way K,2023-06-16T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110154,Avon Way K,2023-06-16T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110154,Avon Way K,2023-06-16T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-16T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
110154,Avon Way K,2023-06-16T13:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-16T13:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-16T13:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-16T13:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-16T13:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-16T13:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-16T13:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T13:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T13:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-16T13:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-16T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.43
110154,Avon Way K,2023-06-16T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-16T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.58
110154,Avon Way K,2023-06-16T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.54
110154,Avon Way K,2023-06-16T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.77
110154,Avon Way K,2023-06-16T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.0
110154,Avon Way K,2023-06-16T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
110154,Avon Way K,2023-06-16T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110154,Avon Way K,2023-06-16T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
110154,Avon Way K,2023-06-16T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.3
110154,Avon Way K,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,34.8
110154,Avon Way K,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110154,Avon Way K,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
110154,Avon Way K,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110154,Avon Way K,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
110154,Avon Way K,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110154,Avon Way K,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
110154,Avon Way K,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
110154,Avon Way K,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
110154,Avon Way K,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
110154,Avon Way K,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.91
110154,Avon Way K,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
110154,Avon Way K,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.32
110154,Avon Way K,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
110154,Avon Way K,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
110154,Avon Way K,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
110154,Avon Way K,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
110154,Avon Way K,2023-06-16T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
110154,Avon Way K,2023-06-16T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.65
110154,Avon Way K,2023-06-16T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-06-16T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.25
110154,Avon Way K,2023-06-16T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.82
110154,Avon Way K,2023-06-16T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.57
110154,Avon Way K,2023-06-16T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,22.6
110154,Avon Way K,2023-06-16T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.3
110154,Avon Way K,2023-06-16T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.9
110154,Avon Way K,2023-06-16T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.7
110154,Avon Way K,2023-06-16T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-16T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-16T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.08
110154,Avon Way K,2023-06-16T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
110154,Avon Way K,2023-06-16T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-16T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.21
110154,Avon Way K,2023-06-16T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110154,Avon Way K,2023-06-16T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110154,Avon Way K,2023-06-16T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-16T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
110154,Avon Way K,2023-06-16T13:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-16T13:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-16T13:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-16T13:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-16T13:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-16T13:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-16T13:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T13:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T13:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-16T13:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-16T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.52
110154,Avon Way K,2023-06-16T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-16T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.24
110154,Avon Way K,2023-06-16T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.37
110154,Avon Way K,2023-06-16T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.73
110154,Avon Way K,2023-06-16T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.49
110154,Avon Way K,2023-06-16T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
110154,Avon Way K,2023-06-16T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
110154,Avon Way K,2023-06-16T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
110154,Avon Way K,2023-06-16T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.0
110154,Avon Way K,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,34.9
110154,Avon Way K,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110154,Avon Way K,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
110154,Avon Way K,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110154,Avon Way K,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
110154,Avon Way K,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110154,Avon Way K,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
110154,Avon Way K,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
110154,Avon Way K,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
110154,Avon Way K,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
110154,Avon Way K,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.55
110154,Avon Way K,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.17
110154,Avon Way K,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.48
110154,Avon Way K,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
110154,Avon Way K,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
110154,Avon Way K,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
110154,Avon Way K,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
110154,Avon Way K,2023-06-16T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
110154,Avon Way K,2023-06-16T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.7
110154,Avon Way K,2023-06-16T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-06-16T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.26
110154,Avon Way K,2023-06-16T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.08
110154,Avon Way K,2023-06-16T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.9
110154,Avon Way K,2023-06-16T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,28.2
110154,Avon Way K,2023-06-16T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.1
110154,Avon Way K,2023-06-16T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.8
110154,Avon Way K,2023-06-16T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.6
110154,Avon Way K,2023-06-16T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-16T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110154,Avon Way K,2023-06-16T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
110154,Avon Way K,2023-06-16T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.04
110154,Avon Way K,2023-06-16T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110154,Avon Way K,2023-06-16T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.93
110154,Avon Way K,2023-06-16T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110154,Avon Way K,2023-06-16T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110154,Avon Way K,2023-06-16T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-16T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.5
110154,Avon Way K,2023-06-16T13:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-16T13:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-16T13:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-16T13:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-16T13:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-16T13:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-16T13:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T13:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T13:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-16T13:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-16T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
110154,Avon Way K,2023-06-16T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
110154,Avon Way K,2023-06-16T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.24
110154,Avon Way K,2023-06-16T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
110154,Avon Way K,2023-06-16T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.13
110154,Avon Way K,2023-06-16T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.24
110154,Avon Way K,2023-06-16T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
110154,Avon Way K,2023-06-16T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110154,Avon Way K,2023-06-16T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
110154,Avon Way K,2023-06-16T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.4
110154,Avon Way K,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,34.8
110154,Avon Way K,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110154,Avon Way K,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
110154,Avon Way K,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110154,Avon Way K,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
110154,Avon Way K,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110154,Avon Way K,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
110154,Avon Way K,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
110154,Avon Way K,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
110154,Avon Way K,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
110154,Avon Way K,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.72
110154,Avon Way K,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.94
110154,Avon Way K,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.88
110154,Avon Way K,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
110154,Avon Way K,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
110154,Avon Way K,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
110154,Avon Way K,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
110154,Avon Way K,2023-06-16T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
110154,Avon Way K,2023-06-16T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.7
110154,Avon Way K,2023-06-16T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.42
110154,Avon Way K,2023-06-16T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.54
110154,Avon Way K,2023-06-16T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.84
110154,Avon Way K,2023-06-16T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.9
110154,Avon Way K,2023-06-16T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,24.9
110154,Avon Way K,2023-06-16T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.7
110154,Avon Way K,2023-06-16T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.8
110154,Avon Way K,2023-06-16T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.6
110154,Avon Way K,2023-06-16T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110154,Avon Way K,2023-06-16T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-16T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
110154,Avon Way K,2023-06-16T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.03
110154,Avon Way K,2023-06-16T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110154,Avon Way K,2023-06-16T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-3.31
110154,Avon Way K,2023-06-16T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
110154,Avon Way K,2023-06-16T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110154,Avon Way K,2023-06-16T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-16T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
110154,Avon Way K,2023-06-16T13:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-16T13:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-16T13:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-16T13:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-16T13:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-16T13:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-16T13:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T13:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T13:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-16T13:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-16T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
110154,Avon Way K,2023-06-16T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
110154,Avon Way K,2023-06-16T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.37
110154,Avon Way K,2023-06-16T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.74
110154,Avon Way K,2023-06-16T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.3
110154,Avon Way K,2023-06-16T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.65
110154,Avon Way K,2023-06-16T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
110154,Avon Way K,2023-06-16T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.6
110154,Avon Way K,2023-06-16T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.9
110154,Avon Way K,2023-06-16T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.5
110154,Avon Way K,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,34.5
110154,Avon Way K,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110154,Avon Way K,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
110154,Avon Way K,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110154,Avon Way K,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
110154,Avon Way K,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110154,Avon Way K,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
110154,Avon Way K,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
110154,Avon Way K,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
110154,Avon Way K,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
110154,Avon Way K,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.41
110154,Avon Way K,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.25
110154,Avon Way K,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.01
110154,Avon Way K,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
110154,Avon Way K,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
110154,Avon Way K,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
110154,Avon Way K,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
110154,Avon Way K,2023-06-16T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
110154,Avon Way K,2023-06-16T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.68
110154,Avon Way K,2023-06-16T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.53
110154,Avon Way K,2023-06-16T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.12
110154,Avon Way K,2023-06-16T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.27
110154,Avon Way K,2023-06-16T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.75
110154,Avon Way K,2023-06-16T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,23.4
110154,Avon Way K,2023-06-16T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.7
110154,Avon Way K,2023-06-16T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.3
110154,Avon Way K,2023-06-16T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.0
110154,Avon Way K,2023-06-16T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.45
110154,Avon Way K,2023-06-16T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-16T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-16T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.85
110154,Avon Way K,2023-06-16T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-16T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,-3.35
110154,Avon Way K,2023-06-16T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
110154,Avon Way K,2023-06-16T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
110154,Avon Way K,2023-06-16T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-16T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.6
110154,Avon Way K,2023-06-16T13:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-16T13:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-16T13:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-16T13:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-16T13:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-16T13:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-16T13:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T13:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T13:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-16T13:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-16T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
110154,Avon Way K,2023-06-16T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-06-16T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.28
110154,Avon Way K,2023-06-16T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.68
110154,Avon Way K,2023-06-16T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.15
110154,Avon Way K,2023-06-16T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.92
110154,Avon Way K,2023-06-16T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
110154,Avon Way K,2023-06-16T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.2
110154,Avon Way K,2023-06-16T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.7
110154,Avon Way K,2023-06-16T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.1
110154,Avon Way K,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,34.3
110154,Avon Way K,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110154,Avon Way K,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
110154,Avon Way K,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110154,Avon Way K,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
110154,Avon Way K,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110154,Avon Way K,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
110154,Avon Way K,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
110154,Avon Way K,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
110154,Avon Way K,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
110154,Avon Way K,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,1.9
110154,Avon Way K,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.39
110154,Avon Way K,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.49
110154,Avon Way K,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
110154,Avon Way K,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
110154,Avon Way K,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
110154,Avon Way K,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
110154,Avon Way K,2023-06-16T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
110154,Avon Way K,2023-06-16T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.0
110154,Avon Way K,2023-06-16T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.48
110154,Avon Way K,2023-06-16T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.95
110154,Avon Way K,2023-06-16T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.77
110154,Avon Way K,2023-06-16T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.84
110154,Avon Way K,2023-06-16T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,20.4
110154,Avon Way K,2023-06-16T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.9
110154,Avon Way K,2023-06-16T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.4
110154,Avon Way K,2023-06-16T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.1
110154,Avon Way K,2023-06-16T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110154,Avon Way K,2023-06-16T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-16T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
110154,Avon Way K,2023-06-16T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.19
110154,Avon Way K,2023-06-16T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110154,Avon Way K,2023-06-16T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-3.35
110154,Avon Way K,2023-06-16T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
110154,Avon Way K,2023-06-16T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110154,Avon Way K,2023-06-16T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-16T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.8
110154,Avon Way K,2023-06-16T12:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-16T12:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-16T12:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-16T12:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-16T12:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-16T12:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-16T12:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T12:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T12:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-16T12:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-16T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
110154,Avon Way K,2023-06-16T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-16T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.45
110154,Avon Way K,2023-06-16T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.91
110154,Avon Way K,2023-06-16T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.9
110154,Avon Way K,2023-06-16T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.29
110154,Avon Way K,2023-06-16T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
110154,Avon Way K,2023-06-16T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.5
110154,Avon Way K,2023-06-16T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.3
110154,Avon Way K,2023-06-16T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.2
110154,Avon Way K,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,34.2
110154,Avon Way K,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110154,Avon Way K,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
110154,Avon Way K,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110154,Avon Way K,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
110154,Avon Way K,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110154,Avon Way K,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
110154,Avon Way K,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
110154,Avon Way K,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
110154,Avon Way K,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
110154,Avon Way K,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,1.17
110154,Avon Way K,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,4.44
110154,Avon Way K,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.42
110154,Avon Way K,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
110154,Avon Way K,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
110154,Avon Way K,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
110154,Avon Way K,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
110154,Avon Way K,2023-06-16T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-16T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.88
110154,Avon Way K,2023-06-16T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110154,Avon Way K,2023-06-16T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.13
110154,Avon Way K,2023-06-16T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.69
110154,Avon Way K,2023-06-16T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.12
110154,Avon Way K,2023-06-16T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,21.9
110154,Avon Way K,2023-06-16T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.8
110154,Avon Way K,2023-06-16T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.9
110154,Avon Way K,2023-06-16T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.2
110154,Avon Way K,2023-06-16T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-16T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-16T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-16T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.3
110154,Avon Way K,2023-06-16T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-16T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.87
110154,Avon Way K,2023-06-16T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110154,Avon Way K,2023-06-16T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110154,Avon Way K,2023-06-16T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-16T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.7
110154,Avon Way K,2023-06-16T12:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-16T12:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-16T12:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-16T12:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-16T12:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-16T12:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-16T12:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T12:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T12:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-16T12:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-16T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-06-16T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-16T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.39
110154,Avon Way K,2023-06-16T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.26
110154,Avon Way K,2023-06-16T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.88
110154,Avon Way K,2023-06-16T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.75
110154,Avon Way K,2023-06-16T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
110154,Avon Way K,2023-06-16T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.7
110154,Avon Way K,2023-06-16T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
110154,Avon Way K,2023-06-16T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
110154,Avon Way K,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,34.1
110154,Avon Way K,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110154,Avon Way K,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
110154,Avon Way K,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110154,Avon Way K,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
110154,Avon Way K,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110154,Avon Way K,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
110154,Avon Way K,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
110154,Avon Way K,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
110154,Avon Way K,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
110154,Avon Way K,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,3.34
110154,Avon Way K,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.29
110154,Avon Way K,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.32
110154,Avon Way K,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
110154,Avon Way K,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
110154,Avon Way K,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
110154,Avon Way K,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
110154,Avon Way K,2023-06-16T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-16T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.06
110154,Avon Way K,2023-06-16T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-16T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.67
110154,Avon Way K,2023-06-16T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.6
110154,Avon Way K,2023-06-16T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.36
110154,Avon Way K,2023-06-16T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,27.4
110154,Avon Way K,2023-06-16T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.1
110154,Avon Way K,2023-06-16T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.6
110154,Avon Way K,2023-06-16T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.4
110154,Avon Way K,2023-06-16T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-16T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-16T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-06-16T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.77
110154,Avon Way K,2023-06-16T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110154,Avon Way K,2023-06-16T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.59
110154,Avon Way K,2023-06-16T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110154,Avon Way K,2023-06-16T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110154,Avon Way K,2023-06-16T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-16T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.1
110154,Avon Way K,2023-06-16T12:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-16T12:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-16T12:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-16T12:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-16T12:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-16T12:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-16T12:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T12:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T12:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-16T12:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-16T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
110154,Avon Way K,2023-06-16T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-16T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.38
110154,Avon Way K,2023-06-16T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.17
110154,Avon Way K,2023-06-16T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.63
110154,Avon Way K,2023-06-16T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.66
110154,Avon Way K,2023-06-16T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
110154,Avon Way K,2023-06-16T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.1
110154,Avon Way K,2023-06-16T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
110154,Avon Way K,2023-06-16T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
110154,Avon Way K,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,34.2
110154,Avon Way K,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110154,Avon Way K,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
110154,Avon Way K,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110154,Avon Way K,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
110154,Avon Way K,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110154,Avon Way K,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
110154,Avon Way K,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
110154,Avon Way K,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
110154,Avon Way K,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.37
110154,Avon Way K,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.44
110154,Avon Way K,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.09
110154,Avon Way K,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
110154,Avon Way K,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
110154,Avon Way K,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
110154,Avon Way K,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
110154,Avon Way K,2023-06-16T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-16T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.43
110154,Avon Way K,2023-06-16T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.35
110154,Avon Way K,2023-06-16T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.35
110154,Avon Way K,2023-06-16T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.63
110154,Avon Way K,2023-06-16T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.66
110154,Avon Way K,2023-06-16T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,37.0
110154,Avon Way K,2023-06-16T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.4
110154,Avon Way K,2023-06-16T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.8
110154,Avon Way K,2023-06-16T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.0
110154,Avon Way K,2023-06-16T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-16T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-16T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
110154,Avon Way K,2023-06-16T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.85
110154,Avon Way K,2023-06-16T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110154,Avon Way K,2023-06-16T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.28
110154,Avon Way K,2023-06-16T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
110154,Avon Way K,2023-06-16T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110154,Avon Way K,2023-06-16T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-16T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.5
110154,Avon Way K,2023-06-16T12:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-16T12:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-16T12:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-16T12:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-16T12:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-16T12:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-06-16T12:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T12:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-16T12:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-16T12:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-16T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
110154,Avon Way K,2023-06-16T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
110154,Avon Way K,2023-06-16T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.46
110154,Avon Way K,2023-06-16T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.51
110154,Avon Way K,2023-06-16T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.33
110154,Avon Way K,2023-06-16T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.63
110154,Avon Way K,2023-06-16T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
110154,Avon Way K,2023-06-16T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.1
110154,Avon Way K,2023-06-16T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.0
110154,Avon Way K,2023-06-16T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.6
110154,Avon Way K,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,34.3
110154,Avon Way K,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110154,Avon Way K,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
110154,Avon Way K,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110154,Avon Way K,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
110154,Avon Way K,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110154,Avon Way K,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
110154,Avon Way K,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
110154,Avon Way K,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
110154,Avon Way K,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.62
110154,Avon Way K,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.67
110154,Avon Way K,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.26
110154,Avon Way K,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
110154,Avon Way K,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
110154,Avon Way K,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
110154,Avon Way K,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
110154,Avon Way K,2023-06-16T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110154,Avon Way K,2023-06-16T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.06
110154,Avon Way K,2023-06-16T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-16T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.04
110154,Avon Way K,2023-06-16T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.19
110154,Avon Way K,2023-06-16T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.26
110154,Avon Way K,2023-06-16T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,44.2
110154,Avon Way K,2023-06-16T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.4
110154,Avon Way K,2023-06-16T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.5
110154,Avon Way K,2023-06-16T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.6
110154,Avon Way K,2023-06-16T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-16T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-16T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
110154,Avon Way K,2023-06-16T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.69
110154,Avon Way K,2023-06-16T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-16T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.65
110154,Avon Way K,2023-06-16T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110154,Avon Way K,2023-06-16T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110154,Avon Way K,2023-06-16T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-16T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.1
110154,Avon Way K,2023-06-16T12:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-16T12:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
