Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-16T12:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-16T12:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-16T12:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-16T12:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-16T12:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T12:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T12:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-16T12:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-16T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.57
110154,Avon Way K,2023-06-16T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-16T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
110154,Avon Way K,2023-06-16T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.02
110154,Avon Way K,2023-06-16T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.37
110154,Avon Way K,2023-06-16T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.21
110154,Avon Way K,2023-06-16T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
110154,Avon Way K,2023-06-16T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.1
110154,Avon Way K,2023-06-16T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
110154,Avon Way K,2023-06-16T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.9
110154,Avon Way K,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,34.4
110154,Avon Way K,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110154,Avon Way K,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
110154,Avon Way K,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110154,Avon Way K,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
110154,Avon Way K,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110154,Avon Way K,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
110154,Avon Way K,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
110154,Avon Way K,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
110154,Avon Way K,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
110154,Avon Way K,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.76
110154,Avon Way K,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.2
110154,Avon Way K,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.37
110154,Avon Way K,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
110154,Avon Way K,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
110154,Avon Way K,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
110154,Avon Way K,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
110154,Avon Way K,2023-06-16T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.09
110154,Avon Way K,2023-06-16T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.91
110154,Avon Way K,2023-06-16T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.19
110154,Avon Way K,2023-06-16T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.92
110154,Avon Way K,2023-06-16T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.75
110154,Avon Way K,2023-06-16T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.15
110154,Avon Way K,2023-06-16T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,21.2
110154,Avon Way K,2023-06-16T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.7
110154,Avon Way K,2023-06-16T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.5
110154,Avon Way K,2023-06-16T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.9
110154,Avon Way K,2023-06-16T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-16T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-16T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
110154,Avon Way K,2023-06-16T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.64
110154,Avon Way K,2023-06-16T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-16T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.29
110154,Avon Way K,2023-06-16T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
110154,Avon Way K,2023-06-16T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110154,Avon Way K,2023-06-16T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-16T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.0
110154,Avon Way K,2023-06-16T12:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-16T12:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-16T12:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-16T12:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-16T12:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-16T12:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-16T12:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T12:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T12:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-16T12:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-16T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-16T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-16T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.32
110154,Avon Way K,2023-06-16T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.38
110154,Avon Way K,2023-06-16T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.25
110154,Avon Way K,2023-06-16T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.93
110154,Avon Way K,2023-06-16T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.8
110154,Avon Way K,2023-06-16T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.5
110154,Avon Way K,2023-06-16T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.2
110154,Avon Way K,2023-06-16T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.5
110154,Avon Way K,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,34.4
110154,Avon Way K,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110154,Avon Way K,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
110154,Avon Way K,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110154,Avon Way K,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
110154,Avon Way K,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110154,Avon Way K,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
110154,Avon Way K,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
110154,Avon Way K,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
110154,Avon Way K,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
110154,Avon Way K,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.6
110154,Avon Way K,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.63
110154,Avon Way K,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.12
110154,Avon Way K,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
110154,Avon Way K,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
110154,Avon Way K,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
110154,Avon Way K,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
110154,Avon Way K,2023-06-16T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.54
110154,Avon Way K,2023-06-16T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.85
110154,Avon Way K,2023-06-16T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.26
110154,Avon Way K,2023-06-16T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.5
110154,Avon Way K,2023-06-16T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.06
110154,Avon Way K,2023-06-16T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.12
110154,Avon Way K,2023-06-16T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.9
110154,Avon Way K,2023-06-16T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.9
110154,Avon Way K,2023-06-16T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.6
110154,Avon Way K,2023-06-16T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.5
110154,Avon Way K,2023-06-16T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-16T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-16T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
110154,Avon Way K,2023-06-16T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.83
110154,Avon Way K,2023-06-16T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110154,Avon Way K,2023-06-16T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.8
110154,Avon Way K,2023-06-16T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
110154,Avon Way K,2023-06-16T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110154,Avon Way K,2023-06-16T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-16T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.1
110154,Avon Way K,2023-06-16T11:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-16T11:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-16T11:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-16T11:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-16T11:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-16T11:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-16T11:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T11:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T11:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-16T11:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-16T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-16T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-16T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.33
110154,Avon Way K,2023-06-16T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.26
110154,Avon Way K,2023-06-16T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.29
110154,Avon Way K,2023-06-16T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.99
110154,Avon Way K,2023-06-16T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
110154,Avon Way K,2023-06-16T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.7
110154,Avon Way K,2023-06-16T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.3
110154,Avon Way K,2023-06-16T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.4
110154,Avon Way K,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,34.3
110154,Avon Way K,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110154,Avon Way K,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
110154,Avon Way K,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110154,Avon Way K,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
110154,Avon Way K,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110154,Avon Way K,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
110154,Avon Way K,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
110154,Avon Way K,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
110154,Avon Way K,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
110154,Avon Way K,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.64
110154,Avon Way K,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.34
110154,Avon Way K,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.25
110154,Avon Way K,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
110154,Avon Way K,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
110154,Avon Way K,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
110154,Avon Way K,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
110154,Avon Way K,2023-06-16T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.39
110154,Avon Way K,2023-06-16T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.66
110154,Avon Way K,2023-06-16T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.41
110154,Avon Way K,2023-06-16T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.46
110154,Avon Way K,2023-06-16T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.65
110154,Avon Way K,2023-06-16T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.22
110154,Avon Way K,2023-06-16T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.6
110154,Avon Way K,2023-06-16T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.0
110154,Avon Way K,2023-06-16T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.4
110154,Avon Way K,2023-06-16T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.4
110154,Avon Way K,2023-06-16T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-16T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-16T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-16T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.06
110154,Avon Way K,2023-06-16T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.65
110154,Avon Way K,2023-06-16T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.6
110154,Avon Way K,2023-06-16T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
110154,Avon Way K,2023-06-16T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110154,Avon Way K,2023-06-16T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-16T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.5
110154,Avon Way K,2023-06-16T11:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-16T11:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-16T11:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-16T11:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-16T11:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-16T11:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-16T11:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T11:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T11:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-16T11:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-16T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-16T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-16T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.57
110154,Avon Way K,2023-06-16T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.39
110154,Avon Way K,2023-06-16T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.13
110154,Avon Way K,2023-06-16T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.46
110154,Avon Way K,2023-06-16T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
110154,Avon Way K,2023-06-16T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110154,Avon Way K,2023-06-16T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.2
110154,Avon Way K,2023-06-16T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.8
110154,Avon Way K,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,34.1
110154,Avon Way K,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110154,Avon Way K,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
110154,Avon Way K,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110154,Avon Way K,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
110154,Avon Way K,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
110154,Avon Way K,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
110154,Avon Way K,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
110154,Avon Way K,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
110154,Avon Way K,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
110154,Avon Way K,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,3.23
110154,Avon Way K,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.66
110154,Avon Way K,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.97
110154,Avon Way K,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
110154,Avon Way K,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
110154,Avon Way K,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
110154,Avon Way K,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
110154,Avon Way K,2023-06-16T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.22
110154,Avon Way K,2023-06-16T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.44
110154,Avon Way K,2023-06-16T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.4
110154,Avon Way K,2023-06-16T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.58
110154,Avon Way K,2023-06-16T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.28
110154,Avon Way K,2023-06-16T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.28
110154,Avon Way K,2023-06-16T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,24.2
110154,Avon Way K,2023-06-16T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.1
110154,Avon Way K,2023-06-16T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.5
110154,Avon Way K,2023-06-16T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.2
110154,Avon Way K,2023-06-16T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110154,Avon Way K,2023-06-16T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-16T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-06-16T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.17
110154,Avon Way K,2023-06-16T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110154,Avon Way K,2023-06-16T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.2
110154,Avon Way K,2023-06-16T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110154,Avon Way K,2023-06-16T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110154,Avon Way K,2023-06-16T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-16T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110154,Avon Way K,2023-06-16T11:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-16T11:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-16T11:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-16T11:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-16T11:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-16T11:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-16T11:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T11:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T11:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-16T11:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-16T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-16T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-16T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.08
110154,Avon Way K,2023-06-16T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.24
110154,Avon Way K,2023-06-16T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.71
110154,Avon Way K,2023-06-16T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.65
110154,Avon Way K,2023-06-16T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
110154,Avon Way K,2023-06-16T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110154,Avon Way K,2023-06-16T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
110154,Avon Way K,2023-06-16T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.7
110154,Avon Way K,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,33.9
110154,Avon Way K,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110154,Avon Way K,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
110154,Avon Way K,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110154,Avon Way K,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
110154,Avon Way K,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
110154,Avon Way K,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
110154,Avon Way K,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
110154,Avon Way K,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
110154,Avon Way K,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.69
110154,Avon Way K,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.67
110154,Avon Way K,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.74
110154,Avon Way K,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
110154,Avon Way K,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
110154,Avon Way K,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
110154,Avon Way K,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
110154,Avon Way K,2023-06-16T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.17
110154,Avon Way K,2023-06-16T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.83
110154,Avon Way K,2023-06-16T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.25
110154,Avon Way K,2023-06-16T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.87
110154,Avon Way K,2023-06-16T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.14
110154,Avon Way K,2023-06-16T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.91
110154,Avon Way K,2023-06-16T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,20.1
110154,Avon Way K,2023-06-16T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.5
110154,Avon Way K,2023-06-16T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.3
110154,Avon Way K,2023-06-16T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.0
110154,Avon Way K,2023-06-16T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.24
110154,Avon Way K,2023-06-16T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-16T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-16T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.09
110154,Avon Way K,2023-06-16T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110154,Avon Way K,2023-06-16T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.0
110154,Avon Way K,2023-06-16T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110154,Avon Way K,2023-06-16T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110154,Avon Way K,2023-06-16T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-16T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110154,Avon Way K,2023-06-16T11:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-16T11:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-16T11:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-16T11:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-16T11:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-16T11:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-16T11:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T11:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T11:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-16T11:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-16T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-16T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
110154,Avon Way K,2023-06-16T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.1
110154,Avon Way K,2023-06-16T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.28
110154,Avon Way K,2023-06-16T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.96
110154,Avon Way K,2023-06-16T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.24
110154,Avon Way K,2023-06-16T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
110154,Avon Way K,2023-06-16T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110154,Avon Way K,2023-06-16T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.2
110154,Avon Way K,2023-06-16T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.6
110154,Avon Way K,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,33.7
110154,Avon Way K,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110154,Avon Way K,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
110154,Avon Way K,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110154,Avon Way K,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
110154,Avon Way K,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
110154,Avon Way K,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
110154,Avon Way K,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
110154,Avon Way K,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
110154,Avon Way K,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.06
110154,Avon Way K,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.05
110154,Avon Way K,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.65
110154,Avon Way K,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
110154,Avon Way K,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
110154,Avon Way K,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
110154,Avon Way K,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
110154,Avon Way K,2023-06-16T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.28
110154,Avon Way K,2023-06-16T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.39
110154,Avon Way K,2023-06-16T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-16T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.4
110154,Avon Way K,2023-06-16T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.54
110154,Avon Way K,2023-06-16T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.56
110154,Avon Way K,2023-06-16T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,22.3
110154,Avon Way K,2023-06-16T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.0
110154,Avon Way K,2023-06-16T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.5
110154,Avon Way K,2023-06-16T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.9
110154,Avon Way K,2023-06-16T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.36
110154,Avon Way K,2023-06-16T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-16T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-16T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.36
110154,Avon Way K,2023-06-16T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-06-16T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.94
110154,Avon Way K,2023-06-16T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.1
110154,Avon Way K,2023-06-16T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110154,Avon Way K,2023-06-16T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-16T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.3
110154,Avon Way K,2023-06-16T11:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-16T11:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-16T11:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-16T11:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-16T11:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-16T11:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-16T11:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T11:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T11:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-16T11:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-16T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-16T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-06-16T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.81
110154,Avon Way K,2023-06-16T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.36
110154,Avon Way K,2023-06-16T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.77
110154,Avon Way K,2023-06-16T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.59
110154,Avon Way K,2023-06-16T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
110154,Avon Way K,2023-06-16T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110154,Avon Way K,2023-06-16T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.1
110154,Avon Way K,2023-06-16T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.1
110154,Avon Way K,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,33.5
110154,Avon Way K,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110154,Avon Way K,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
110154,Avon Way K,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110154,Avon Way K,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
110154,Avon Way K,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110154,Avon Way K,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
110154,Avon Way K,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
110154,Avon Way K,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
110154,Avon Way K,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
110154,Avon Way K,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.2
110154,Avon Way K,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.42
110154,Avon Way K,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.27
110154,Avon Way K,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
110154,Avon Way K,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
110154,Avon Way K,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
110154,Avon Way K,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
110154,Avon Way K,2023-06-16T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.1
110154,Avon Way K,2023-06-16T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.51
110154,Avon Way K,2023-06-16T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-16T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.77
110154,Avon Way K,2023-06-16T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.43
110154,Avon Way K,2023-06-16T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.44
110154,Avon Way K,2023-06-16T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,23.1
110154,Avon Way K,2023-06-16T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.4
110154,Avon Way K,2023-06-16T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.2
110154,Avon Way K,2023-06-16T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.9
110154,Avon Way K,2023-06-16T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-16T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-16T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-16T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.38
110154,Avon Way K,2023-06-16T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110154,Avon Way K,2023-06-16T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.82
110154,Avon Way K,2023-06-16T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
110154,Avon Way K,2023-06-16T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110154,Avon Way K,2023-06-16T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-16T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110154,Avon Way K,2023-06-16T11:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-16T11:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-16T11:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-16T11:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-16T11:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-16T11:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-16T11:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T11:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T11:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-16T11:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-16T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-16T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110154,Avon Way K,2023-06-16T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
110154,Avon Way K,2023-06-16T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.94
110154,Avon Way K,2023-06-16T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.88
110154,Avon Way K,2023-06-16T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.04
110154,Avon Way K,2023-06-16T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.1
110154,Avon Way K,2023-06-16T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110154,Avon Way K,2023-06-16T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.9
110154,Avon Way K,2023-06-16T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.6
110154,Avon Way K,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,33.3
110154,Avon Way K,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110154,Avon Way K,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
110154,Avon Way K,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110154,Avon Way K,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
110154,Avon Way K,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110154,Avon Way K,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
110154,Avon Way K,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
110154,Avon Way K,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
110154,Avon Way K,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.84
110154,Avon Way K,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,2.43
110154,Avon Way K,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.47
110154,Avon Way K,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
110154,Avon Way K,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
110154,Avon Way K,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
110154,Avon Way K,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
110154,Avon Way K,2023-06-16T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.28
110154,Avon Way K,2023-06-16T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.27
110154,Avon Way K,2023-06-16T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110154,Avon Way K,2023-06-16T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.48
110154,Avon Way K,2023-06-16T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.76
110154,Avon Way K,2023-06-16T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.27
110154,Avon Way K,2023-06-16T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,32.1
110154,Avon Way K,2023-06-16T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.4
110154,Avon Way K,2023-06-16T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.6
110154,Avon Way K,2023-06-16T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.8
110154,Avon Way K,2023-06-16T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-16T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-16T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-06-16T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.91
110154,Avon Way K,2023-06-16T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-16T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.41
110154,Avon Way K,2023-06-16T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
110154,Avon Way K,2023-06-16T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110154,Avon Way K,2023-06-16T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-16T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.1
110154,Avon Way K,2023-06-16T10:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-16T10:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-16T10:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-16T10:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-16T10:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-16T10:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-16T10:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T10:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T10:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-16T10:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-16T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-16T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-06-16T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.53
110154,Avon Way K,2023-06-16T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.73
110154,Avon Way K,2023-06-16T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.55
110154,Avon Way K,2023-06-16T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.97
110154,Avon Way K,2023-06-16T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
110154,Avon Way K,2023-06-16T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110154,Avon Way K,2023-06-16T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
110154,Avon Way K,2023-06-16T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.6
110154,Avon Way K,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,33.1
110154,Avon Way K,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110154,Avon Way K,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
110154,Avon Way K,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110154,Avon Way K,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
110154,Avon Way K,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110154,Avon Way K,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
110154,Avon Way K,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
110154,Avon Way K,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
110154,Avon Way K,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.58
110154,Avon Way K,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.24
110154,Avon Way K,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.04
110154,Avon Way K,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
110154,Avon Way K,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
110154,Avon Way K,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
110154,Avon Way K,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
110154,Avon Way K,2023-06-16T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-16T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.32
110154,Avon Way K,2023-06-16T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-16T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.59
110154,Avon Way K,2023-06-16T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.08
110154,Avon Way K,2023-06-16T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.0
110154,Avon Way K,2023-06-16T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,23.5
110154,Avon Way K,2023-06-16T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.7
110154,Avon Way K,2023-06-16T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.9
110154,Avon Way K,2023-06-16T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.2
110154,Avon Way K,2023-06-16T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-16T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-16T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-16T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.29
110154,Avon Way K,2023-06-16T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.69
110154,Avon Way K,2023-06-16T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.66
110154,Avon Way K,2023-06-16T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
110154,Avon Way K,2023-06-16T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110154,Avon Way K,2023-06-16T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.4
110154,Avon Way K,2023-06-16T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.3
110154,Avon Way K,2023-06-16T10:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-16T10:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-16T10:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-16T10:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-16T10:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-16T10:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-16T10:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T10:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T10:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-16T10:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-16T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-06-16T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-06-16T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.47
110154,Avon Way K,2023-06-16T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.91
110154,Avon Way K,2023-06-16T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.88
110154,Avon Way K,2023-06-16T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.79
110154,Avon Way K,2023-06-16T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
110154,Avon Way K,2023-06-16T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.9
110154,Avon Way K,2023-06-16T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.0
110154,Avon Way K,2023-06-16T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.0
110154,Avon Way K,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,32.9
110154,Avon Way K,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
110154,Avon Way K,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
110154,Avon Way K,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110154,Avon Way K,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
110154,Avon Way K,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110154,Avon Way K,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
110154,Avon Way K,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
110154,Avon Way K,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
110154,Avon Way K,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
110154,Avon Way K,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.81
110154,Avon Way K,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.33
110154,Avon Way K,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.19
110154,Avon Way K,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
110154,Avon Way K,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
110154,Avon Way K,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
110154,Avon Way K,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
110154,Avon Way K,2023-06-16T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110154,Avon Way K,2023-06-16T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.26
110154,Avon Way K,2023-06-16T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-16T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.75
110154,Avon Way K,2023-06-16T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.09
110154,Avon Way K,2023-06-16T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.14
110154,Avon Way K,2023-06-16T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,14.8
110154,Avon Way K,2023-06-16T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.2
110154,Avon Way K,2023-06-16T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.7
110154,Avon Way K,2023-06-16T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.0
110154,Avon Way K,2023-06-16T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110154,Avon Way K,2023-06-16T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-16T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-16T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.86
110154,Avon Way K,2023-06-16T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.67
110154,Avon Way K,2023-06-16T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.99
110154,Avon Way K,2023-06-16T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.0
110154,Avon Way K,2023-06-16T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
