Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-16T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.3
110154,Avon Way K,2023-06-16T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.3
110154,Avon Way K,2023-06-16T10:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-16T10:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-16T10:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-16T10:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-16T10:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-16T10:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-16T10:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T10:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T10:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-16T10:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-16T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-16T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-16T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.36
110154,Avon Way K,2023-06-16T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.76
110154,Avon Way K,2023-06-16T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.25
110154,Avon Way K,2023-06-16T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.92
110154,Avon Way K,2023-06-16T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
110154,Avon Way K,2023-06-16T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110154,Avon Way K,2023-06-16T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
110154,Avon Way K,2023-06-16T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.3
110154,Avon Way K,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,32.7
110154,Avon Way K,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
110154,Avon Way K,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
110154,Avon Way K,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110154,Avon Way K,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
110154,Avon Way K,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
110154,Avon Way K,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
110154,Avon Way K,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
110154,Avon Way K,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
110154,Avon Way K,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
110154,Avon Way K,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.41
110154,Avon Way K,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.77
110154,Avon Way K,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.31
110154,Avon Way K,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
110154,Avon Way K,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
110154,Avon Way K,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
110154,Avon Way K,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
110154,Avon Way K,2023-06-16T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.43
110154,Avon Way K,2023-06-16T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.02
110154,Avon Way K,2023-06-16T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-06-16T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.79
110154,Avon Way K,2023-06-16T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.45
110154,Avon Way K,2023-06-16T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.56
110154,Avon Way K,2023-06-16T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,14.5
110154,Avon Way K,2023-06-16T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.8
110154,Avon Way K,2023-06-16T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.9
110154,Avon Way K,2023-06-16T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.9
110154,Avon Way K,2023-06-16T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110154,Avon Way K,2023-06-16T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-16T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-16T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.82
110154,Avon Way K,2023-06-16T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110154,Avon Way K,2023-06-16T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.73
110154,Avon Way K,2023-06-16T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110154,Avon Way K,2023-06-16T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110154,Avon Way K,2023-06-16T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-16T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110154,Avon Way K,2023-06-16T10:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-16T10:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-16T10:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-16T10:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-16T10:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-16T10:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-16T10:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T10:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T10:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-16T10:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-16T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-16T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-16T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
110154,Avon Way K,2023-06-16T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.06
110154,Avon Way K,2023-06-16T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.79
110154,Avon Way K,2023-06-16T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.74
110154,Avon Way K,2023-06-16T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
110154,Avon Way K,2023-06-16T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110154,Avon Way K,2023-06-16T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.1
110154,Avon Way K,2023-06-16T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.6
110154,Avon Way K,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,32.5
110154,Avon Way K,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
110154,Avon Way K,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
110154,Avon Way K,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110154,Avon Way K,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
110154,Avon Way K,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110154,Avon Way K,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
110154,Avon Way K,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
110154,Avon Way K,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
110154,Avon Way K,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
110154,Avon Way K,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.73
110154,Avon Way K,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.33
110154,Avon Way K,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.96
110154,Avon Way K,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
110154,Avon Way K,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
110154,Avon Way K,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
110154,Avon Way K,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
110154,Avon Way K,2023-06-16T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
110154,Avon Way K,2023-06-16T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.64
110154,Avon Way K,2023-06-16T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-06-16T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.4
110154,Avon Way K,2023-06-16T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.25
110154,Avon Way K,2023-06-16T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.59
110154,Avon Way K,2023-06-16T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,18.1
110154,Avon Way K,2023-06-16T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.1
110154,Avon Way K,2023-06-16T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.5
110154,Avon Way K,2023-06-16T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.0
110154,Avon Way K,2023-06-16T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.45
110154,Avon Way K,2023-06-16T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-16T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-16T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.63
110154,Avon Way K,2023-06-16T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110154,Avon Way K,2023-06-16T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.03
110154,Avon Way K,2023-06-16T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
110154,Avon Way K,2023-06-16T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110154,Avon Way K,2023-06-16T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-16T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110154,Avon Way K,2023-06-16T10:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-16T10:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-16T10:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-16T10:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-16T10:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-16T10:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-16T10:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T10:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T10:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-16T10:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-16T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-16T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
110154,Avon Way K,2023-06-16T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
110154,Avon Way K,2023-06-16T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.86
110154,Avon Way K,2023-06-16T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.87
110154,Avon Way K,2023-06-16T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.19
110154,Avon Way K,2023-06-16T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
110154,Avon Way K,2023-06-16T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.6
110154,Avon Way K,2023-06-16T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.7
110154,Avon Way K,2023-06-16T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
110154,Avon Way K,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,32.2
110154,Avon Way K,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
110154,Avon Way K,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
110154,Avon Way K,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110154,Avon Way K,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
110154,Avon Way K,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
110154,Avon Way K,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
110154,Avon Way K,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
110154,Avon Way K,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
110154,Avon Way K,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
110154,Avon Way K,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,2.57
110154,Avon Way K,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.73
110154,Avon Way K,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.38
110154,Avon Way K,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
110154,Avon Way K,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
110154,Avon Way K,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
110154,Avon Way K,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
110154,Avon Way K,2023-06-16T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
110154,Avon Way K,2023-06-16T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.66
110154,Avon Way K,2023-06-16T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-16T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.73
110154,Avon Way K,2023-06-16T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.38
110154,Avon Way K,2023-06-16T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.1
110154,Avon Way K,2023-06-16T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,17.4
110154,Avon Way K,2023-06-16T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.3
110154,Avon Way K,2023-06-16T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.8
110154,Avon Way K,2023-06-16T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.7
110154,Avon Way K,2023-06-16T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110154,Avon Way K,2023-06-16T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-16T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.43
110154,Avon Way K,2023-06-16T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.79
110154,Avon Way K,2023-06-16T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.73
110154,Avon Way K,2023-06-16T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.37
110154,Avon Way K,2023-06-16T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
110154,Avon Way K,2023-06-16T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110154,Avon Way K,2023-06-16T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.2
110154,Avon Way K,2023-06-16T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110154,Avon Way K,2023-06-16T10:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-16T10:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-16T10:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-16T10:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-16T10:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-16T10:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-16T10:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T10:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T10:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-16T10:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-16T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
110154,Avon Way K,2023-06-16T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-06-16T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
110154,Avon Way K,2023-06-16T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.01
110154,Avon Way K,2023-06-16T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.66
110154,Avon Way K,2023-06-16T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.01
110154,Avon Way K,2023-06-16T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
110154,Avon Way K,2023-06-16T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.6
110154,Avon Way K,2023-06-16T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.6
110154,Avon Way K,2023-06-16T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.7
110154,Avon Way K,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,32.0
110154,Avon Way K,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
110154,Avon Way K,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
110154,Avon Way K,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110154,Avon Way K,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
110154,Avon Way K,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110154,Avon Way K,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
110154,Avon Way K,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
110154,Avon Way K,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
110154,Avon Way K,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
110154,Avon Way K,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,2.98
110154,Avon Way K,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.19
110154,Avon Way K,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,4.09
110154,Avon Way K,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
110154,Avon Way K,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
110154,Avon Way K,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
110154,Avon Way K,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
110154,Avon Way K,2023-06-16T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-16T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.6
110154,Avon Way K,2023-06-16T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.51
110154,Avon Way K,2023-06-16T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.04
110154,Avon Way K,2023-06-16T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.51
110154,Avon Way K,2023-06-16T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.01
110154,Avon Way K,2023-06-16T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,18.0
110154,Avon Way K,2023-06-16T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.3
110154,Avon Way K,2023-06-16T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.2
110154,Avon Way K,2023-06-16T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.7
110154,Avon Way K,2023-06-16T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110154,Avon Way K,2023-06-16T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-16T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
110154,Avon Way K,2023-06-16T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.63
110154,Avon Way K,2023-06-16T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-06-16T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-4.68
110154,Avon Way K,2023-06-16T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.2
110154,Avon Way K,2023-06-16T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110154,Avon Way K,2023-06-16T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-16T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.6
110154,Avon Way K,2023-06-16T09:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-16T09:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-16T09:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-16T09:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-16T09:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-16T09:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-16T09:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T09:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T09:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-16T09:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-16T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.57
110154,Avon Way K,2023-06-16T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-16T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.27
110154,Avon Way K,2023-06-16T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.92
110154,Avon Way K,2023-06-16T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.76
110154,Avon Way K,2023-06-16T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.27
110154,Avon Way K,2023-06-16T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
110154,Avon Way K,2023-06-16T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.0
110154,Avon Way K,2023-06-16T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.0
110154,Avon Way K,2023-06-16T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.1
110154,Avon Way K,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,31.8
110154,Avon Way K,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110154,Avon Way K,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
110154,Avon Way K,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110154,Avon Way K,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
110154,Avon Way K,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110154,Avon Way K,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
110154,Avon Way K,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
110154,Avon Way K,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
110154,Avon Way K,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
110154,Avon Way K,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,3.6
110154,Avon Way K,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.53
110154,Avon Way K,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,4.05
110154,Avon Way K,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
110154,Avon Way K,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
110154,Avon Way K,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
110154,Avon Way K,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
110154,Avon Way K,2023-06-16T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-16T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.77
110154,Avon Way K,2023-06-16T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.04
110154,Avon Way K,2023-06-16T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.27
110154,Avon Way K,2023-06-16T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.84
110154,Avon Way K,2023-06-16T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.07
110154,Avon Way K,2023-06-16T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,15.2
110154,Avon Way K,2023-06-16T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.4
110154,Avon Way K,2023-06-16T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.6
110154,Avon Way K,2023-06-16T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.1
110154,Avon Way K,2023-06-16T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-16T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-16T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
110154,Avon Way K,2023-06-16T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.74
110154,Avon Way K,2023-06-16T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-16T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-5.11
110154,Avon Way K,2023-06-16T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.9
110154,Avon Way K,2023-06-16T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110154,Avon Way K,2023-06-16T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-16T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.9
110154,Avon Way K,2023-06-16T09:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-16T09:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-16T09:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-16T09:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-16T09:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-16T09:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.05
110154,Avon Way K,2023-06-16T09:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T09:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T09:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-16T09:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-16T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-16T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110154,Avon Way K,2023-06-16T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
110154,Avon Way K,2023-06-16T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.91
110154,Avon Way K,2023-06-16T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.71
110154,Avon Way K,2023-06-16T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.22
110154,Avon Way K,2023-06-16T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
110154,Avon Way K,2023-06-16T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.7
110154,Avon Way K,2023-06-16T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.3
110154,Avon Way K,2023-06-16T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
110154,Avon Way K,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,31.5
110154,Avon Way K,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
110154,Avon Way K,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
110154,Avon Way K,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110154,Avon Way K,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
110154,Avon Way K,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110154,Avon Way K,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
110154,Avon Way K,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
110154,Avon Way K,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
110154,Avon Way K,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
110154,Avon Way K,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.52
110154,Avon Way K,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.51
110154,Avon Way K,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,1.23
110154,Avon Way K,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
110154,Avon Way K,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
110154,Avon Way K,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
110154,Avon Way K,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
110154,Avon Way K,2023-06-16T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-16T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.13
110154,Avon Way K,2023-06-16T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.2
110154,Avon Way K,2023-06-16T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.46
110154,Avon Way K,2023-06-16T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.6
110154,Avon Way K,2023-06-16T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.93
110154,Avon Way K,2023-06-16T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,16.4
110154,Avon Way K,2023-06-16T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.9
110154,Avon Way K,2023-06-16T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.4
110154,Avon Way K,2023-06-16T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.7
110154,Avon Way K,2023-06-16T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-16T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-16T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-16T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.71
110154,Avon Way K,2023-06-16T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-16T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-5.04
110154,Avon Way K,2023-06-16T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.5
110154,Avon Way K,2023-06-16T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110154,Avon Way K,2023-06-16T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-16T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.6
110154,Avon Way K,2023-06-16T09:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-16T09:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-16T09:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-16T09:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-16T09:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-16T09:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-16T09:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T09:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T09:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-16T09:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-16T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-16T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
110154,Avon Way K,2023-06-16T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
110154,Avon Way K,2023-06-16T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.13
110154,Avon Way K,2023-06-16T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.57
110154,Avon Way K,2023-06-16T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.85
110154,Avon Way K,2023-06-16T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.5
110154,Avon Way K,2023-06-16T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.3
110154,Avon Way K,2023-06-16T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
110154,Avon Way K,2023-06-16T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
110154,Avon Way K,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,31.2
110154,Avon Way K,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
110154,Avon Way K,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
110154,Avon Way K,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110154,Avon Way K,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
110154,Avon Way K,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
110154,Avon Way K,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
110154,Avon Way K,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
110154,Avon Way K,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
110154,Avon Way K,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
110154,Avon Way K,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.21
110154,Avon Way K,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.38
110154,Avon Way K,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,2.06
110154,Avon Way K,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
110154,Avon Way K,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
110154,Avon Way K,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
110154,Avon Way K,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
110154,Avon Way K,2023-06-16T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
110154,Avon Way K,2023-06-16T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.74
110154,Avon Way K,2023-06-16T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-06-16T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.24
110154,Avon Way K,2023-06-16T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.3
110154,Avon Way K,2023-06-16T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.42
110154,Avon Way K,2023-06-16T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,23.7
110154,Avon Way K,2023-06-16T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.1
110154,Avon Way K,2023-06-16T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.3
110154,Avon Way K,2023-06-16T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.9
110154,Avon Way K,2023-06-16T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-16T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-16T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-16T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.87
110154,Avon Way K,2023-06-16T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-06-16T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,-3.61
110154,Avon Way K,2023-06-16T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.1
110154,Avon Way K,2023-06-16T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110154,Avon Way K,2023-06-16T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-16T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.4
110154,Avon Way K,2023-06-16T09:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-16T09:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-16T09:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-16T09:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-16T09:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-16T09:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-16T09:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T09:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T09:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-16T09:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-16T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
110154,Avon Way K,2023-06-16T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-06-16T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
110154,Avon Way K,2023-06-16T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.7
110154,Avon Way K,2023-06-16T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.08
110154,Avon Way K,2023-06-16T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.0
110154,Avon Way K,2023-06-16T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
110154,Avon Way K,2023-06-16T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.0
110154,Avon Way K,2023-06-16T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.0
110154,Avon Way K,2023-06-16T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
110154,Avon Way K,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,30.9
110154,Avon Way K,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110154,Avon Way K,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
110154,Avon Way K,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110154,Avon Way K,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
110154,Avon Way K,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110154,Avon Way K,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
110154,Avon Way K,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
110154,Avon Way K,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
110154,Avon Way K,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
110154,Avon Way K,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.26
110154,Avon Way K,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.62
110154,Avon Way K,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.92
110154,Avon Way K,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
110154,Avon Way K,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
110154,Avon Way K,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
110154,Avon Way K,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
110154,Avon Way K,2023-06-16T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-16T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.56
110154,Avon Way K,2023-06-16T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-16T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.35
110154,Avon Way K,2023-06-16T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.53
110154,Avon Way K,2023-06-16T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.91
110154,Avon Way K,2023-06-16T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,21.9
110154,Avon Way K,2023-06-16T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.4
110154,Avon Way K,2023-06-16T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.0
110154,Avon Way K,2023-06-16T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.4
110154,Avon Way K,2023-06-16T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110154,Avon Way K,2023-06-16T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-16T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-16T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.7
110154,Avon Way K,2023-06-16T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110154,Avon Way K,2023-06-16T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.41
110154,Avon Way K,2023-06-16T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110154,Avon Way K,2023-06-16T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110154,Avon Way K,2023-06-16T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-16T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.9
110154,Avon Way K,2023-06-16T09:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-16T09:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-16T09:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-16T09:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-16T09:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-16T09:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-16T09:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T09:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T09:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-16T09:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-16T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.48
110154,Avon Way K,2023-06-16T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-16T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.35
110154,Avon Way K,2023-06-16T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.64
110154,Avon Way K,2023-06-16T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.17
110154,Avon Way K,2023-06-16T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.24
110154,Avon Way K,2023-06-16T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
110154,Avon Way K,2023-06-16T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110154,Avon Way K,2023-06-16T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.9
110154,Avon Way K,2023-06-16T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.0
110154,Avon Way K,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,30.5
110154,Avon Way K,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110154,Avon Way K,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
110154,Avon Way K,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110154,Avon Way K,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
110154,Avon Way K,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110154,Avon Way K,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
110154,Avon Way K,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
110154,Avon Way K,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
110154,Avon Way K,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
110154,Avon Way K,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,5.09
110154,Avon Way K,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,4.67
110154,Avon Way K,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.82
110154,Avon Way K,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
110154,Avon Way K,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
110154,Avon Way K,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
110154,Avon Way K,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
110154,Avon Way K,2023-06-16T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-16T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.6
110154,Avon Way K,2023-06-16T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.3
110154,Avon Way K,2023-06-16T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.32
110154,Avon Way K,2023-06-16T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.83
110154,Avon Way K,2023-06-16T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.17
110154,Avon Way K,2023-06-16T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,29.2
110154,Avon Way K,2023-06-16T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.6
110154,Avon Way K,2023-06-16T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.7
110154,Avon Way K,2023-06-16T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.2
110154,Avon Way K,2023-06-16T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110154,Avon Way K,2023-06-16T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-16T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-06-16T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.64
110154,Avon Way K,2023-06-16T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.02
110154,Avon Way K,2023-06-16T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.49
110154,Avon Way K,2023-06-16T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110154,Avon Way K,2023-06-16T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110154,Avon Way K,2023-06-16T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.6
110154,Avon Way K,2023-06-16T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.9
110154,Avon Way K,2023-06-16T09:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-16T09:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-16T09:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-16T09:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-16T09:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-16T09:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-16T09:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T09:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T09:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-16T09:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-16T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-06-16T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-16T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.25
110154,Avon Way K,2023-06-16T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.74
110154,Avon Way K,2023-06-16T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.18
110154,Avon Way K,2023-06-16T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.03
110154,Avon Way K,2023-06-16T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
110154,Avon Way K,2023-06-16T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110154,Avon Way K,2023-06-16T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.4
110154,Avon Way K,2023-06-16T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.5
110154,Avon Way K,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,30.1
110154,Avon Way K,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110154,Avon Way K,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
110154,Avon Way K,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110154,Avon Way K,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
110154,Avon Way K,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110154,Avon Way K,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
110154,Avon Way K,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
110154,Avon Way K,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
110154,Avon Way K,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
110154,Avon Way K,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,4.15
110154,Avon Way K,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.91
110154,Avon Way K,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.8
110154,Avon Way K,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
110154,Avon Way K,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
110154,Avon Way K,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
110154,Avon Way K,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
110154,Avon Way K,2023-06-16T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-16T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.41
110154,Avon Way K,2023-06-16T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.3
110154,Avon Way K,2023-06-16T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.5
110154,Avon Way K,2023-06-16T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.52
110154,Avon Way K,2023-06-16T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.45
110154,Avon Way K,2023-06-16T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,30.5
110154,Avon Way K,2023-06-16T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.8
110154,Avon Way K,2023-06-16T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.5
110154,Avon Way K,2023-06-16T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.2
110154,Avon Way K,2023-06-16T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-16T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-16T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
110154,Avon Way K,2023-06-16T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.88
