Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-16T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-16T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-16T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
110154,Avon Way K,2023-06-16T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.43
110154,Avon Way K,2023-06-16T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-16T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.77
110154,Avon Way K,2023-06-16T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.7
110154,Avon Way K,2023-06-16T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.6
110154,Avon Way K,2023-06-16T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-16T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.4
110154,Avon Way K,2023-06-16T07:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-16T07:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-16T07:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-16T07:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-16T07:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-16T07:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-16T07:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T07:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T07:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.1
110154,Avon Way K,2023-06-16T07:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-16T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
110154,Avon Way K,2023-06-16T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110154,Avon Way K,2023-06-16T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.55
110154,Avon Way K,2023-06-16T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.28
110154,Avon Way K,2023-06-16T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.34
110154,Avon Way K,2023-06-16T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.01
110154,Avon Way K,2023-06-16T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
110154,Avon Way K,2023-06-16T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.9
110154,Avon Way K,2023-06-16T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.7
110154,Avon Way K,2023-06-16T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.5
110154,Avon Way K,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,28.5
110154,Avon Way K,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110154,Avon Way K,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
110154,Avon Way K,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110154,Avon Way K,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
110154,Avon Way K,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110154,Avon Way K,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
110154,Avon Way K,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
110154,Avon Way K,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
110154,Avon Way K,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
110154,Avon Way K,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.97
110154,Avon Way K,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.54
110154,Avon Way K,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.64
110154,Avon Way K,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
110154,Avon Way K,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
110154,Avon Way K,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
110154,Avon Way K,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
110154,Avon Way K,2023-06-16T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.17
110154,Avon Way K,2023-06-16T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.07
110154,Avon Way K,2023-06-16T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110154,Avon Way K,2023-06-16T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.51
110154,Avon Way K,2023-06-16T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.53
110154,Avon Way K,2023-06-16T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.71
110154,Avon Way K,2023-06-16T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,21.8
110154,Avon Way K,2023-06-16T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.5
110154,Avon Way K,2023-06-16T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.4
110154,Avon Way K,2023-06-16T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.2
110154,Avon Way K,2023-06-16T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110154,Avon Way K,2023-06-16T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-16T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-16T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.07
110154,Avon Way K,2023-06-16T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-16T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.46
110154,Avon Way K,2023-06-16T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.1
110154,Avon Way K,2023-06-16T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.1
110154,Avon Way K,2023-06-16T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-16T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
110154,Avon Way K,2023-06-16T07:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-16T07:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-16T07:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-16T07:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-16T07:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-16T07:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-16T07:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T07:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T07:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-16T07:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-16T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.42
110154,Avon Way K,2023-06-16T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-06-16T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.61
110154,Avon Way K,2023-06-16T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.64
110154,Avon Way K,2023-06-16T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.21
110154,Avon Way K,2023-06-16T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.9
110154,Avon Way K,2023-06-16T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
110154,Avon Way K,2023-06-16T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.1
110154,Avon Way K,2023-06-16T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.2
110154,Avon Way K,2023-06-16T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.3
110154,Avon Way K,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,28.5
110154,Avon Way K,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110154,Avon Way K,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
110154,Avon Way K,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110154,Avon Way K,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
110154,Avon Way K,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110154,Avon Way K,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
110154,Avon Way K,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
110154,Avon Way K,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
110154,Avon Way K,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
110154,Avon Way K,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.94
110154,Avon Way K,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.21
110154,Avon Way K,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.22
110154,Avon Way K,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
110154,Avon Way K,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
110154,Avon Way K,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
110154,Avon Way K,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
110154,Avon Way K,2023-06-16T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-06-16T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.44
110154,Avon Way K,2023-06-16T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-16T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.85
110154,Avon Way K,2023-06-16T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.74
110154,Avon Way K,2023-06-16T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.01
110154,Avon Way K,2023-06-16T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,24.8
110154,Avon Way K,2023-06-16T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.2
110154,Avon Way K,2023-06-16T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.8
110154,Avon Way K,2023-06-16T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.4
110154,Avon Way K,2023-06-16T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-16T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-16T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-06-16T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.4
110154,Avon Way K,2023-06-16T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-06-16T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.23
110154,Avon Way K,2023-06-16T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110154,Avon Way K,2023-06-16T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110154,Avon Way K,2023-06-16T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-16T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
110154,Avon Way K,2023-06-16T06:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-16T06:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-16T06:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-16T06:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-16T06:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-16T06:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-16T06:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T06:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T06:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.1
110154,Avon Way K,2023-06-16T06:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-16T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-16T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-16T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.61
110154,Avon Way K,2023-06-16T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.26
110154,Avon Way K,2023-06-16T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.55
110154,Avon Way K,2023-06-16T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.26
110154,Avon Way K,2023-06-16T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
110154,Avon Way K,2023-06-16T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
110154,Avon Way K,2023-06-16T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
110154,Avon Way K,2023-06-16T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.4
110154,Avon Way K,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,28.5
110154,Avon Way K,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110154,Avon Way K,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
110154,Avon Way K,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
110154,Avon Way K,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
110154,Avon Way K,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110154,Avon Way K,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
110154,Avon Way K,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
110154,Avon Way K,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
110154,Avon Way K,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
110154,Avon Way K,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.06
110154,Avon Way K,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.03
110154,Avon Way K,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.92
110154,Avon Way K,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
110154,Avon Way K,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
110154,Avon Way K,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
110154,Avon Way K,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
110154,Avon Way K,2023-06-16T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-16T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.74
110154,Avon Way K,2023-06-16T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
110154,Avon Way K,2023-06-16T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.06
110154,Avon Way K,2023-06-16T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.75
110154,Avon Way K,2023-06-16T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.61
110154,Avon Way K,2023-06-16T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,16.4
110154,Avon Way K,2023-06-16T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.9
110154,Avon Way K,2023-06-16T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.7
110154,Avon Way K,2023-06-16T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.9
110154,Avon Way K,2023-06-16T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110154,Avon Way K,2023-06-16T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-16T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-06-16T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.0
110154,Avon Way K,2023-06-16T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110154,Avon Way K,2023-06-16T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.8
110154,Avon Way K,2023-06-16T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110154,Avon Way K,2023-06-16T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110154,Avon Way K,2023-06-16T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-16T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110154,Avon Way K,2023-06-16T06:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-16T06:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-16T06:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-16T06:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-16T06:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-16T06:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-16T06:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T06:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T06:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-16T06:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-16T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-16T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
110154,Avon Way K,2023-06-16T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.25
110154,Avon Way K,2023-06-16T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.4
110154,Avon Way K,2023-06-16T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.04
110154,Avon Way K,2023-06-16T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.79
110154,Avon Way K,2023-06-16T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
110154,Avon Way K,2023-06-16T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
110154,Avon Way K,2023-06-16T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.9
110154,Avon Way K,2023-06-16T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
110154,Avon Way K,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,28.6
110154,Avon Way K,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110154,Avon Way K,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
110154,Avon Way K,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110154,Avon Way K,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
110154,Avon Way K,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110154,Avon Way K,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
110154,Avon Way K,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
110154,Avon Way K,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
110154,Avon Way K,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
110154,Avon Way K,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.47
110154,Avon Way K,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.94
110154,Avon Way K,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.7
110154,Avon Way K,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
110154,Avon Way K,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
110154,Avon Way K,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
110154,Avon Way K,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
110154,Avon Way K,2023-06-16T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-16T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.68
110154,Avon Way K,2023-06-16T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.45
110154,Avon Way K,2023-06-16T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.93
110154,Avon Way K,2023-06-16T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.28
110154,Avon Way K,2023-06-16T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.99
110154,Avon Way K,2023-06-16T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,15.4
110154,Avon Way K,2023-06-16T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.6
110154,Avon Way K,2023-06-16T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.4
110154,Avon Way K,2023-06-16T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.4
110154,Avon Way K,2023-06-16T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110154,Avon Way K,2023-06-16T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-16T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-16T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.67
110154,Avon Way K,2023-06-16T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-16T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.89
110154,Avon Way K,2023-06-16T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110154,Avon Way K,2023-06-16T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
110154,Avon Way K,2023-06-16T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-16T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110154,Avon Way K,2023-06-16T06:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-16T06:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-16T06:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-16T06:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-16T06:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-16T06:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-16T06:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T06:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T06:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-16T06:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-16T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-06-16T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-16T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
110154,Avon Way K,2023-06-16T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.0
110154,Avon Way K,2023-06-16T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.68
110154,Avon Way K,2023-06-16T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.14
110154,Avon Way K,2023-06-16T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
110154,Avon Way K,2023-06-16T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.1
110154,Avon Way K,2023-06-16T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
110154,Avon Way K,2023-06-16T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.6
110154,Avon Way K,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,28.6
110154,Avon Way K,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110154,Avon Way K,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
110154,Avon Way K,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110154,Avon Way K,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
110154,Avon Way K,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110154,Avon Way K,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
110154,Avon Way K,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
110154,Avon Way K,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
110154,Avon Way K,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
110154,Avon Way K,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.69
110154,Avon Way K,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.27
110154,Avon Way K,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.8
110154,Avon Way K,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
110154,Avon Way K,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
110154,Avon Way K,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
110154,Avon Way K,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
110154,Avon Way K,2023-06-16T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-16T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.54
110154,Avon Way K,2023-06-16T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
110154,Avon Way K,2023-06-16T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.67
110154,Avon Way K,2023-06-16T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.34
110154,Avon Way K,2023-06-16T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.48
110154,Avon Way K,2023-06-16T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.6
110154,Avon Way K,2023-06-16T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.1
110154,Avon Way K,2023-06-16T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.9
110154,Avon Way K,2023-06-16T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.9
110154,Avon Way K,2023-06-16T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-16T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-16T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
110154,Avon Way K,2023-06-16T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.93
110154,Avon Way K,2023-06-16T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110154,Avon Way K,2023-06-16T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.47
110154,Avon Way K,2023-06-16T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110154,Avon Way K,2023-06-16T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110154,Avon Way K,2023-06-16T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-16T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.4
110154,Avon Way K,2023-06-16T06:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-16T06:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-16T06:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-16T06:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-16T06:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-16T06:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-16T06:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T06:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T06:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-16T06:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-16T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
110154,Avon Way K,2023-06-16T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-16T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.78
110154,Avon Way K,2023-06-16T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.92
110154,Avon Way K,2023-06-16T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.37
110154,Avon Way K,2023-06-16T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.0
110154,Avon Way K,2023-06-16T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.4
110154,Avon Way K,2023-06-16T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.1
110154,Avon Way K,2023-06-16T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.8
110154,Avon Way K,2023-06-16T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.9
110154,Avon Way K,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,28.6
110154,Avon Way K,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110154,Avon Way K,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
110154,Avon Way K,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110154,Avon Way K,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
110154,Avon Way K,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110154,Avon Way K,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
110154,Avon Way K,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
110154,Avon Way K,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
110154,Avon Way K,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
110154,Avon Way K,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.62
110154,Avon Way K,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.67
110154,Avon Way K,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.73
110154,Avon Way K,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
110154,Avon Way K,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
110154,Avon Way K,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
110154,Avon Way K,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
110154,Avon Way K,2023-06-16T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.47
110154,Avon Way K,2023-06-16T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.46
110154,Avon Way K,2023-06-16T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
110154,Avon Way K,2023-06-16T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.77
110154,Avon Way K,2023-06-16T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.6
110154,Avon Way K,2023-06-16T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.3
110154,Avon Way K,2023-06-16T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,30.2
110154,Avon Way K,2023-06-16T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.6
110154,Avon Way K,2023-06-16T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.4
110154,Avon Way K,2023-06-16T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.5
110154,Avon Way K,2023-06-16T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110154,Avon Way K,2023-06-16T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-16T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
110154,Avon Way K,2023-06-16T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.68
110154,Avon Way K,2023-06-16T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110154,Avon Way K,2023-06-16T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.54
110154,Avon Way K,2023-06-16T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110154,Avon Way K,2023-06-16T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110154,Avon Way K,2023-06-16T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-16T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110154,Avon Way K,2023-06-16T06:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-16T06:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-16T06:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-16T06:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-16T06:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-16T06:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-16T06:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T06:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-16T06:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T06:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
110154,Avon Way K,2023-06-16T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-16T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.66
110154,Avon Way K,2023-06-16T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.09
110154,Avon Way K,2023-06-16T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.65
110154,Avon Way K,2023-06-16T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.34
110154,Avon Way K,2023-06-16T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
110154,Avon Way K,2023-06-16T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.8
110154,Avon Way K,2023-06-16T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.7
110154,Avon Way K,2023-06-16T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.6
110154,Avon Way K,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,28.7
110154,Avon Way K,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110154,Avon Way K,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
110154,Avon Way K,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110154,Avon Way K,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
110154,Avon Way K,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110154,Avon Way K,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
110154,Avon Way K,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
110154,Avon Way K,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
110154,Avon Way K,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
110154,Avon Way K,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.63
110154,Avon Way K,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.4
110154,Avon Way K,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.19
110154,Avon Way K,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
110154,Avon Way K,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
110154,Avon Way K,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
110154,Avon Way K,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
110154,Avon Way K,2023-06-16T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
110154,Avon Way K,2023-06-16T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.82
110154,Avon Way K,2023-06-16T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.67
110154,Avon Way K,2023-06-16T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.57
110154,Avon Way K,2023-06-16T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.69
110154,Avon Way K,2023-06-16T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.75
110154,Avon Way K,2023-06-16T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.4
110154,Avon Way K,2023-06-16T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.3
110154,Avon Way K,2023-06-16T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.2
110154,Avon Way K,2023-06-16T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.4
110154,Avon Way K,2023-06-16T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110154,Avon Way K,2023-06-16T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-16T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
110154,Avon Way K,2023-06-16T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.68
110154,Avon Way K,2023-06-16T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110154,Avon Way K,2023-06-16T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.59
110154,Avon Way K,2023-06-16T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110154,Avon Way K,2023-06-16T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110154,Avon Way K,2023-06-16T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-16T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.1
110154,Avon Way K,2023-06-16T06:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-16T06:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-16T06:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-16T06:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-16T06:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-16T06:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-16T06:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T06:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T06:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.4
110154,Avon Way K,2023-06-16T06:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
110154,Avon Way K,2023-06-16T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-16T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
110154,Avon Way K,2023-06-16T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.27
110154,Avon Way K,2023-06-16T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.44
110154,Avon Way K,2023-06-16T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.28
110154,Avon Way K,2023-06-16T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
110154,Avon Way K,2023-06-16T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.7
110154,Avon Way K,2023-06-16T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.1
110154,Avon Way K,2023-06-16T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.9
110154,Avon Way K,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,28.8
110154,Avon Way K,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110154,Avon Way K,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
110154,Avon Way K,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110154,Avon Way K,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
110154,Avon Way K,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110154,Avon Way K,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
110154,Avon Way K,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
110154,Avon Way K,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
110154,Avon Way K,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
110154,Avon Way K,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.66
110154,Avon Way K,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.29
110154,Avon Way K,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.23
110154,Avon Way K,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
110154,Avon Way K,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
110154,Avon Way K,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
110154,Avon Way K,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
110154,Avon Way K,2023-06-16T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
110154,Avon Way K,2023-06-16T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.62
110154,Avon Way K,2023-06-16T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.42
110154,Avon Way K,2023-06-16T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.31
110154,Avon Way K,2023-06-16T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.26
110154,Avon Way K,2023-06-16T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.49
110154,Avon Way K,2023-06-16T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,13.3
110154,Avon Way K,2023-06-16T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.9
110154,Avon Way K,2023-06-16T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.3
110154,Avon Way K,2023-06-16T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.1
110154,Avon Way K,2023-06-16T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
110154,Avon Way K,2023-06-16T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-16T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
110154,Avon Way K,2023-06-16T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.63
110154,Avon Way K,2023-06-16T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110154,Avon Way K,2023-06-16T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.17
110154,Avon Way K,2023-06-16T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
110154,Avon Way K,2023-06-16T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110154,Avon Way K,2023-06-16T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-16T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.8
110154,Avon Way K,2023-06-16T05:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-16T05:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-16T05:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-16T05:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-16T05:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-16T05:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-16T05:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T05:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-16T05:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T05:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-16T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-16T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.69
110154,Avon Way K,2023-06-16T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.78
110154,Avon Way K,2023-06-16T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.63
110154,Avon Way K,2023-06-16T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.24
110154,Avon Way K,2023-06-16T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
110154,Avon Way K,2023-06-16T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
110154,Avon Way K,2023-06-16T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
110154,Avon Way K,2023-06-16T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
110154,Avon Way K,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,28.9
110154,Avon Way K,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110154,Avon Way K,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
110154,Avon Way K,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110154,Avon Way K,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
110154,Avon Way K,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110154,Avon Way K,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
110154,Avon Way K,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
110154,Avon Way K,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
110154,Avon Way K,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
110154,Avon Way K,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.91
110154,Avon Way K,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.43
110154,Avon Way K,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.7
110154,Avon Way K,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
110154,Avon Way K,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
110154,Avon Way K,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
110154,Avon Way K,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
110154,Avon Way K,2023-06-16T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
110154,Avon Way K,2023-06-16T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.46
110154,Avon Way K,2023-06-16T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.25
110154,Avon Way K,2023-06-16T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.84
110154,Avon Way K,2023-06-16T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.1
110154,Avon Way K,2023-06-16T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.97
110154,Avon Way K,2023-06-16T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,17.9
110154,Avon Way K,2023-06-16T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.9
110154,Avon Way K,2023-06-16T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.8
110154,Avon Way K,2023-06-16T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.9
110154,Avon Way K,2023-06-16T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-16T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-16T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-16T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.83
110154,Avon Way K,2023-06-16T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-16T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.67
110154,Avon Way K,2023-06-16T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.4
110154,Avon Way K,2023-06-16T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110154,Avon Way K,2023-06-16T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-16T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.8
110154,Avon Way K,2023-06-16T05:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-16T05:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-16T05:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-16T05:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-16T05:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-16T05:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-06-16T05:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T05:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-16T05:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T05:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-16T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-16T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.99
110154,Avon Way K,2023-06-16T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.94
110154,Avon Way K,2023-06-16T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.51
110154,Avon Way K,2023-06-16T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.76
110154,Avon Way K,2023-06-16T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
110154,Avon Way K,2023-06-16T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.1
110154,Avon Way K,2023-06-16T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.0
110154,Avon Way K,2023-06-16T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
110154,Avon Way K,2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,28.9
110154,Avon Way K,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110154,Avon Way K,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
110154,Avon Way K,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
110154,Avon Way K,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
110154,Avon Way K,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110154,Avon Way K,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
110154,Avon Way K,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
110154,Avon Way K,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
110154,Avon Way K,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
110154,Avon Way K,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.57
110154,Avon Way K,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.95
110154,Avon Way K,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.94
110154,Avon Way K,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
110154,Avon Way K,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
110154,Avon Way K,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
110154,Avon Way K,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
110154,Avon Way K,2023-06-16T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-16T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.44
110154,Avon Way K,2023-06-16T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-16T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.38
110154,Avon Way K,2023-06-16T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.64
