Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-16T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.59
110154,Avon Way K,2023-06-16T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.19
110154,Avon Way K,2023-06-16T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.09
110154,Avon Way K,2023-06-16T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.07
110154,Avon Way K,2023-06-16T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.46
110154,Avon Way K,2023-06-16T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,13.0
110154,Avon Way K,2023-06-16T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.4
110154,Avon Way K,2023-06-16T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.2
110154,Avon Way K,2023-06-16T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.2
110154,Avon Way K,2023-06-16T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-16T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-16T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-06-16T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.96
110154,Avon Way K,2023-06-16T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-16T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.21
110154,Avon Way K,2023-06-16T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
110154,Avon Way K,2023-06-16T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110154,Avon Way K,2023-06-16T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-16T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110154,Avon Way K,2023-06-16T03:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-16T03:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-16T03:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-16T03:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-16T03:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-16T03:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-16T03:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-16T03:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-16T03:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T03:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-16T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-16T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.57
110154,Avon Way K,2023-06-16T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.37
110154,Avon Way K,2023-06-16T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.52
110154,Avon Way K,2023-06-16T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.35
110154,Avon Way K,2023-06-16T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.2
110154,Avon Way K,2023-06-16T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.5
110154,Avon Way K,2023-06-16T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.9
110154,Avon Way K,2023-06-16T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.3
110154,Avon Way K,2023-06-16T03:50:00.000+00:00,transformer,,Temperature,C,30.1
110154,Avon Way K,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110154,Avon Way K,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
110154,Avon Way K,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110154,Avon Way K,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
110154,Avon Way K,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110154,Avon Way K,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
110154,Avon Way K,2023-06-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
110154,Avon Way K,2023-06-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
110154,Avon Way K,2023-06-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
110154,Avon Way K,2023-06-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.42
110154,Avon Way K,2023-06-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.54
110154,Avon Way K,2023-06-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.61
110154,Avon Way K,2023-06-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
110154,Avon Way K,2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
110154,Avon Way K,2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
110154,Avon Way K,2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
110154,Avon Way K,2023-06-16T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.46
110154,Avon Way K,2023-06-16T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.64
110154,Avon Way K,2023-06-16T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
110154,Avon Way K,2023-06-16T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.95
110154,Avon Way K,2023-06-16T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.47
110154,Avon Way K,2023-06-16T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.07
110154,Avon Way K,2023-06-16T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,12.1
110154,Avon Way K,2023-06-16T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.2
110154,Avon Way K,2023-06-16T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.2
110154,Avon Way K,2023-06-16T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.5
110154,Avon Way K,2023-06-16T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-16T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-16T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-16T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.96
110154,Avon Way K,2023-06-16T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-16T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.35
110154,Avon Way K,2023-06-16T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
110154,Avon Way K,2023-06-16T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110154,Avon Way K,2023-06-16T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-16T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110154,Avon Way K,2023-06-16T03:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-16T03:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-16T03:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-16T03:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-16T03:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-16T03:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-16T03:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-16T03:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-16T03:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.4
110154,Avon Way K,2023-06-16T03:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
110154,Avon Way K,2023-06-16T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-16T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.55
110154,Avon Way K,2023-06-16T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110154,Avon Way K,2023-06-16T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.43
110154,Avon Way K,2023-06-16T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.23
110154,Avon Way K,2023-06-16T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
110154,Avon Way K,2023-06-16T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.3
110154,Avon Way K,2023-06-16T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
110154,Avon Way K,2023-06-16T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
110154,Avon Way K,2023-06-16T03:40:00.000+00:00,transformer,,Temperature,C,30.2
110154,Avon Way K,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110154,Avon Way K,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
110154,Avon Way K,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110154,Avon Way K,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
110154,Avon Way K,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110154,Avon Way K,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
110154,Avon Way K,2023-06-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
110154,Avon Way K,2023-06-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
110154,Avon Way K,2023-06-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
110154,Avon Way K,2023-06-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.3
110154,Avon Way K,2023-06-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.63
110154,Avon Way K,2023-06-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.06
110154,Avon Way K,2023-06-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
110154,Avon Way K,2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
110154,Avon Way K,2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
110154,Avon Way K,2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
110154,Avon Way K,2023-06-16T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.32
110154,Avon Way K,2023-06-16T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.56
110154,Avon Way K,2023-06-16T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
110154,Avon Way K,2023-06-16T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.97
110154,Avon Way K,2023-06-16T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.98
110154,Avon Way K,2023-06-16T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.08
110154,Avon Way K,2023-06-16T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,11.8
110154,Avon Way K,2023-06-16T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.1
110154,Avon Way K,2023-06-16T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.8
110154,Avon Way K,2023-06-16T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.4
110154,Avon Way K,2023-06-16T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-16T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-16T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
110154,Avon Way K,2023-06-16T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.92
110154,Avon Way K,2023-06-16T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-16T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.3
110154,Avon Way K,2023-06-16T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
110154,Avon Way K,2023-06-16T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110154,Avon Way K,2023-06-16T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-16T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110154,Avon Way K,2023-06-16T03:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-16T03:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-16T03:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-16T03:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-16T03:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-16T03:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-16T03:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-16T03:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-16T03:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T03:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-06-16T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
110154,Avon Way K,2023-06-16T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
110154,Avon Way K,2023-06-16T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
110154,Avon Way K,2023-06-16T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.55
110154,Avon Way K,2023-06-16T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.87
110154,Avon Way K,2023-06-16T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.3
110154,Avon Way K,2023-06-16T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.9
110154,Avon Way K,2023-06-16T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.0
110154,Avon Way K,2023-06-16T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
110154,Avon Way K,2023-06-16T03:30:00.000+00:00,transformer,,Temperature,C,30.3
110154,Avon Way K,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110154,Avon Way K,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
110154,Avon Way K,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
110154,Avon Way K,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
110154,Avon Way K,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110154,Avon Way K,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
110154,Avon Way K,2023-06-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
110154,Avon Way K,2023-06-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
110154,Avon Way K,2023-06-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
110154,Avon Way K,2023-06-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.05
110154,Avon Way K,2023-06-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.33
110154,Avon Way K,2023-06-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.13
110154,Avon Way K,2023-06-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
110154,Avon Way K,2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
110154,Avon Way K,2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
110154,Avon Way K,2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
110154,Avon Way K,2023-06-16T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.27
110154,Avon Way K,2023-06-16T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.43
110154,Avon Way K,2023-06-16T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.94
110154,Avon Way K,2023-06-16T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.9
110154,Avon Way K,2023-06-16T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.14
110154,Avon Way K,2023-06-16T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.85
110154,Avon Way K,2023-06-16T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,11.9
110154,Avon Way K,2023-06-16T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.9
110154,Avon Way K,2023-06-16T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.2
110154,Avon Way K,2023-06-16T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.9
110154,Avon Way K,2023-06-16T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
110154,Avon Way K,2023-06-16T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-16T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
110154,Avon Way K,2023-06-16T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.53
110154,Avon Way K,2023-06-16T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-06-16T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.5
110154,Avon Way K,2023-06-16T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.6
110154,Avon Way K,2023-06-16T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.5
110154,Avon Way K,2023-06-16T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-16T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110154,Avon Way K,2023-06-16T03:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-16T03:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-16T03:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-16T03:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.04
110154,Avon Way K,2023-06-16T03:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-16T03:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-16T03:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-16T03:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-16T03:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T03:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
110154,Avon Way K,2023-06-16T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-16T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.45
110154,Avon Way K,2023-06-16T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.4
110154,Avon Way K,2023-06-16T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.45
110154,Avon Way K,2023-06-16T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.77
110154,Avon Way K,2023-06-16T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
110154,Avon Way K,2023-06-16T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.1
110154,Avon Way K,2023-06-16T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
110154,Avon Way K,2023-06-16T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
110154,Avon Way K,2023-06-16T03:20:00.000+00:00,transformer,,Temperature,C,30.5
110154,Avon Way K,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110154,Avon Way K,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
110154,Avon Way K,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110154,Avon Way K,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
110154,Avon Way K,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110154,Avon Way K,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
110154,Avon Way K,2023-06-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
110154,Avon Way K,2023-06-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
110154,Avon Way K,2023-06-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
110154,Avon Way K,2023-06-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.86
110154,Avon Way K,2023-06-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.66
110154,Avon Way K,2023-06-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
110154,Avon Way K,2023-06-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
110154,Avon Way K,2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
110154,Avon Way K,2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
110154,Avon Way K,2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
110154,Avon Way K,2023-06-16T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.27
110154,Avon Way K,2023-06-16T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.32
110154,Avon Way K,2023-06-16T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
110154,Avon Way K,2023-06-16T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.86
110154,Avon Way K,2023-06-16T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.49
110154,Avon Way K,2023-06-16T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.83
110154,Avon Way K,2023-06-16T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,11.6
110154,Avon Way K,2023-06-16T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.6
110154,Avon Way K,2023-06-16T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.2
110154,Avon Way K,2023-06-16T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.7
110154,Avon Way K,2023-06-16T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.05
110154,Avon Way K,2023-06-16T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-16T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-16T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.71
110154,Avon Way K,2023-06-16T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110154,Avon Way K,2023-06-16T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
110154,Avon Way K,2023-06-16T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.7
110154,Avon Way K,2023-06-16T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.4
110154,Avon Way K,2023-06-16T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-16T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110154,Avon Way K,2023-06-16T03:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-16T03:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-16T03:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-16T03:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.07
110154,Avon Way K,2023-06-16T03:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-16T03:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-16T03:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-16T03:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.7
110154,Avon Way K,2023-06-16T03:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T03:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-16T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-16T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-16T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.62
110154,Avon Way K,2023-06-16T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.34
110154,Avon Way K,2023-06-16T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.39
110154,Avon Way K,2023-06-16T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.43
110154,Avon Way K,2023-06-16T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
110154,Avon Way K,2023-06-16T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.3
110154,Avon Way K,2023-06-16T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
110154,Avon Way K,2023-06-16T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.7
110154,Avon Way K,2023-06-16T03:10:00.000+00:00,transformer,,Temperature,C,30.6
110154,Avon Way K,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110154,Avon Way K,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
110154,Avon Way K,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110154,Avon Way K,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
110154,Avon Way K,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110154,Avon Way K,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
110154,Avon Way K,2023-06-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
110154,Avon Way K,2023-06-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
110154,Avon Way K,2023-06-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
110154,Avon Way K,2023-06-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.06
110154,Avon Way K,2023-06-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.98
110154,Avon Way K,2023-06-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.55
110154,Avon Way K,2023-06-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
110154,Avon Way K,2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
110154,Avon Way K,2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
110154,Avon Way K,2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
110154,Avon Way K,2023-06-16T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.43
110154,Avon Way K,2023-06-16T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.51
110154,Avon Way K,2023-06-16T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
110154,Avon Way K,2023-06-16T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.04
110154,Avon Way K,2023-06-16T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.34
110154,Avon Way K,2023-06-16T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.06
110154,Avon Way K,2023-06-16T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,12.0
110154,Avon Way K,2023-06-16T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.8
110154,Avon Way K,2023-06-16T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.0
110154,Avon Way K,2023-06-16T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.1
110154,Avon Way K,2023-06-16T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
110154,Avon Way K,2023-06-16T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-16T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110154,Avon Way K,2023-06-16T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.01
110154,Avon Way K,2023-06-16T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110154,Avon Way K,2023-06-16T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
110154,Avon Way K,2023-06-16T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,34.5
110154,Avon Way K,2023-06-16T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.6
110154,Avon Way K,2023-06-16T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-16T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110154,Avon Way K,2023-06-16T03:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-16T03:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-16T03:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-16T03:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.08
110154,Avon Way K,2023-06-16T03:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-16T03:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-16T03:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-16T03:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.7
110154,Avon Way K,2023-06-16T03:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T03:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-16T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-16T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-16T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.55
110154,Avon Way K,2023-06-16T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.2
110154,Avon Way K,2023-06-16T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.39
110154,Avon Way K,2023-06-16T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.48
110154,Avon Way K,2023-06-16T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.0
110154,Avon Way K,2023-06-16T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.8
110154,Avon Way K,2023-06-16T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
110154,Avon Way K,2023-06-16T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
110154,Avon Way K,2023-06-16T03:00:00.000+00:00,transformer,,Temperature,C,30.7
110154,Avon Way K,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110154,Avon Way K,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
110154,Avon Way K,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110154,Avon Way K,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
110154,Avon Way K,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110154,Avon Way K,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
110154,Avon Way K,2023-06-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
110154,Avon Way K,2023-06-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
110154,Avon Way K,2023-06-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
110154,Avon Way K,2023-06-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.4
110154,Avon Way K,2023-06-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.89
110154,Avon Way K,2023-06-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.97
110154,Avon Way K,2023-06-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
110154,Avon Way K,2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
110154,Avon Way K,2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
110154,Avon Way K,2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
110154,Avon Way K,2023-06-16T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-16T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.89
110154,Avon Way K,2023-06-16T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.31
110154,Avon Way K,2023-06-16T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.25
110154,Avon Way K,2023-06-16T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.09
110154,Avon Way K,2023-06-16T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.99
110154,Avon Way K,2023-06-16T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,12.1
110154,Avon Way K,2023-06-16T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.1
110154,Avon Way K,2023-06-16T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.9
110154,Avon Way K,2023-06-16T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.7
110154,Avon Way K,2023-06-16T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
110154,Avon Way K,2023-06-16T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-16T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110154,Avon Way K,2023-06-16T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.87
110154,Avon Way K,2023-06-16T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110154,Avon Way K,2023-06-16T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.34
110154,Avon Way K,2023-06-16T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.4
110154,Avon Way K,2023-06-16T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.9
110154,Avon Way K,2023-06-16T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-16T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110154,Avon Way K,2023-06-16T02:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-16T02:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-16T02:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-16T02:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.07
110154,Avon Way K,2023-06-16T02:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-16T02:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-16T02:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-16T02:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.7
110154,Avon Way K,2023-06-16T02:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T02:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-16T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
110154,Avon Way K,2023-06-16T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-16T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.4
110154,Avon Way K,2023-06-16T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.22
110154,Avon Way K,2023-06-16T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.34
110154,Avon Way K,2023-06-16T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.75
110154,Avon Way K,2023-06-16T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
110154,Avon Way K,2023-06-16T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.9
110154,Avon Way K,2023-06-16T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
110154,Avon Way K,2023-06-16T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
110154,Avon Way K,2023-06-16T02:50:00.000+00:00,transformer,,Temperature,C,30.8
110154,Avon Way K,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110154,Avon Way K,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
110154,Avon Way K,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110154,Avon Way K,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
110154,Avon Way K,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110154,Avon Way K,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
110154,Avon Way K,2023-06-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
110154,Avon Way K,2023-06-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
110154,Avon Way K,2023-06-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
110154,Avon Way K,2023-06-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.54
110154,Avon Way K,2023-06-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.56
110154,Avon Way K,2023-06-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.11
110154,Avon Way K,2023-06-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
110154,Avon Way K,2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
110154,Avon Way K,2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
110154,Avon Way K,2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
110154,Avon Way K,2023-06-16T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.36
110154,Avon Way K,2023-06-16T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.7
110154,Avon Way K,2023-06-16T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
110154,Avon Way K,2023-06-16T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.07
110154,Avon Way K,2023-06-16T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.51
110154,Avon Way K,2023-06-16T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.12
110154,Avon Way K,2023-06-16T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,12.3
110154,Avon Way K,2023-06-16T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.7
110154,Avon Way K,2023-06-16T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.4
110154,Avon Way K,2023-06-16T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.6
110154,Avon Way K,2023-06-16T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
110154,Avon Way K,2023-06-16T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-16T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110154,Avon Way K,2023-06-16T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.81
110154,Avon Way K,2023-06-16T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110154,Avon Way K,2023-06-16T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.69
110154,Avon Way K,2023-06-16T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.5
110154,Avon Way K,2023-06-16T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.8
110154,Avon Way K,2023-06-16T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-16T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.1
110154,Avon Way K,2023-06-16T02:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-16T02:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-16T02:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-16T02:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.07
110154,Avon Way K,2023-06-16T02:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-16T02:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-16T02:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-16T02:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.7
110154,Avon Way K,2023-06-16T02:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T02:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-16T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
110154,Avon Way K,2023-06-16T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-16T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.71
110154,Avon Way K,2023-06-16T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.38
110154,Avon Way K,2023-06-16T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.35
110154,Avon Way K,2023-06-16T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.84
110154,Avon Way K,2023-06-16T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
110154,Avon Way K,2023-06-16T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.7
110154,Avon Way K,2023-06-16T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.3
110154,Avon Way K,2023-06-16T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.1
110154,Avon Way K,2023-06-16T02:40:00.000+00:00,transformer,,Temperature,C,31.0
110154,Avon Way K,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110154,Avon Way K,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
110154,Avon Way K,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110154,Avon Way K,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
110154,Avon Way K,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110154,Avon Way K,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
110154,Avon Way K,2023-06-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
110154,Avon Way K,2023-06-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
110154,Avon Way K,2023-06-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
110154,Avon Way K,2023-06-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.5
110154,Avon Way K,2023-06-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.06
110154,Avon Way K,2023-06-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.68
110154,Avon Way K,2023-06-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
110154,Avon Way K,2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
110154,Avon Way K,2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
110154,Avon Way K,2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
110154,Avon Way K,2023-06-16T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-16T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.4
110154,Avon Way K,2023-06-16T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.35
110154,Avon Way K,2023-06-16T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.01
110154,Avon Way K,2023-06-16T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.69
110154,Avon Way K,2023-06-16T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.4
110154,Avon Way K,2023-06-16T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,12.3
110154,Avon Way K,2023-06-16T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.5
110154,Avon Way K,2023-06-16T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.6
110154,Avon Way K,2023-06-16T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.3
110154,Avon Way K,2023-06-16T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
110154,Avon Way K,2023-06-16T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-16T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110154,Avon Way K,2023-06-16T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.75
110154,Avon Way K,2023-06-16T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110154,Avon Way K,2023-06-16T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.33
110154,Avon Way K,2023-06-16T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.1
110154,Avon Way K,2023-06-16T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.6
110154,Avon Way K,2023-06-16T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-16T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110154,Avon Way K,2023-06-16T02:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-16T02:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-16T02:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-16T02:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.07
110154,Avon Way K,2023-06-16T02:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-16T02:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-16T02:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-16T02:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.7
110154,Avon Way K,2023-06-16T02:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T02:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-16T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-16T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-16T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.99
110154,Avon Way K,2023-06-16T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.33
110154,Avon Way K,2023-06-16T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.47
110154,Avon Way K,2023-06-16T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.44
110154,Avon Way K,2023-06-16T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.8
110154,Avon Way K,2023-06-16T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.6
110154,Avon Way K,2023-06-16T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
110154,Avon Way K,2023-06-16T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.0
110154,Avon Way K,2023-06-16T02:30:00.000+00:00,transformer,,Temperature,C,31.1
110154,Avon Way K,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110154,Avon Way K,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
110154,Avon Way K,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110154,Avon Way K,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
110154,Avon Way K,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110154,Avon Way K,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
110154,Avon Way K,2023-06-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
110154,Avon Way K,2023-06-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
110154,Avon Way K,2023-06-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
110154,Avon Way K,2023-06-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.34
110154,Avon Way K,2023-06-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.7
110154,Avon Way K,2023-06-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.9
110154,Avon Way K,2023-06-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
110154,Avon Way K,2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
110154,Avon Way K,2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
110154,Avon Way K,2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
110154,Avon Way K,2023-06-16T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-16T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.48
110154,Avon Way K,2023-06-16T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.57
110154,Avon Way K,2023-06-16T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.97
110154,Avon Way K,2023-06-16T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.6
110154,Avon Way K,2023-06-16T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.27
110154,Avon Way K,2023-06-16T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,13.6
110154,Avon Way K,2023-06-16T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.8
110154,Avon Way K,2023-06-16T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.1
110154,Avon Way K,2023-06-16T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.0
110154,Avon Way K,2023-06-16T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
110154,Avon Way K,2023-06-16T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-16T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
110154,Avon Way K,2023-06-16T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.69
110154,Avon Way K,2023-06-16T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110154,Avon Way K,2023-06-16T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.57
110154,Avon Way K,2023-06-16T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.8
110154,Avon Way K,2023-06-16T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.4
110154,Avon Way K,2023-06-16T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-16T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110154,Avon Way K,2023-06-16T02:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-16T02:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-16T02:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-16T02:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.07
110154,Avon Way K,2023-06-16T02:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-16T02:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-16T02:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-16T02:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.7
110154,Avon Way K,2023-06-16T02:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.5
110154,Avon Way K,2023-06-16T02:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.9
110154,Avon Way K,2023-06-16T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-06-16T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.2
110154,Avon Way K,2023-06-16T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.74
110154,Avon Way K,2023-06-16T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.42
110154,Avon Way K,2023-06-16T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.62
110154,Avon Way K,2023-06-16T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.64
110154,Avon Way K,2023-06-16T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
110154,Avon Way K,2023-06-16T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.8
110154,Avon Way K,2023-06-16T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.5
110154,Avon Way K,2023-06-16T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.5
110154,Avon Way K,2023-06-16T02:20:00.000+00:00,transformer,,Temperature,C,31.2
110154,Avon Way K,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110154,Avon Way K,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
110154,Avon Way K,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110154,Avon Way K,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
110154,Avon Way K,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110154,Avon Way K,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
110154,Avon Way K,2023-06-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
110154,Avon Way K,2023-06-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
110154,Avon Way K,2023-06-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
110154,Avon Way K,2023-06-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.34
110154,Avon Way K,2023-06-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.79
110154,Avon Way K,2023-06-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.56
