Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
110154,Avon Way K,2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
110154,Avon Way K,2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
110154,Avon Way K,2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
110154,Avon Way K,2023-06-16T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-16T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.71
110154,Avon Way K,2023-06-16T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.42
110154,Avon Way K,2023-06-16T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.7
110154,Avon Way K,2023-06-16T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.82
110154,Avon Way K,2023-06-16T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.26
110154,Avon Way K,2023-06-16T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,12.6
110154,Avon Way K,2023-06-16T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.0
110154,Avon Way K,2023-06-16T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.3
110154,Avon Way K,2023-06-16T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.8
110154,Avon Way K,2023-06-16T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
110154,Avon Way K,2023-06-16T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-16T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110154,Avon Way K,2023-06-16T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.82
110154,Avon Way K,2023-06-16T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110154,Avon Way K,2023-06-16T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
110154,Avon Way K,2023-06-16T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.8
110154,Avon Way K,2023-06-16T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.8
110154,Avon Way K,2023-06-16T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-16T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110154,Avon Way K,2023-06-16T02:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-16T02:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-16T02:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-16T02:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.07
110154,Avon Way K,2023-06-16T02:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-16T02:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-16T02:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.8
110154,Avon Way K,2023-06-16T02:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-16T02:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,2.5
110154,Avon Way K,2023-06-16T02:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,1.5
110154,Avon Way K,2023-06-16T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
110154,Avon Way K,2023-06-16T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.11
110154,Avon Way K,2023-06-16T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.27
110154,Avon Way K,2023-06-16T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.51
110154,Avon Way K,2023-06-16T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.64
110154,Avon Way K,2023-06-16T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.9
110154,Avon Way K,2023-06-16T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.5
110154,Avon Way K,2023-06-16T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
110154,Avon Way K,2023-06-16T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.0
110154,Avon Way K,2023-06-16T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
110154,Avon Way K,2023-06-16T02:10:00.000+00:00,transformer,,Temperature,C,31.4
110154,Avon Way K,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110154,Avon Way K,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
110154,Avon Way K,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110154,Avon Way K,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
110154,Avon Way K,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110154,Avon Way K,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
110154,Avon Way K,2023-06-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
110154,Avon Way K,2023-06-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
110154,Avon Way K,2023-06-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
110154,Avon Way K,2023-06-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.7
110154,Avon Way K,2023-06-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.67
110154,Avon Way K,2023-06-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.65
110154,Avon Way K,2023-06-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
110154,Avon Way K,2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
110154,Avon Way K,2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
110154,Avon Way K,2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
110154,Avon Way K,2023-06-16T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110154,Avon Way K,2023-06-16T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.78
110154,Avon Way K,2023-06-16T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
110154,Avon Way K,2023-06-16T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.98
110154,Avon Way K,2023-06-16T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.67
110154,Avon Way K,2023-06-16T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.02
110154,Avon Way K,2023-06-16T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,12.8
110154,Avon Way K,2023-06-16T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.9
110154,Avon Way K,2023-06-16T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.8
110154,Avon Way K,2023-06-16T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.2
110154,Avon Way K,2023-06-16T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
110154,Avon Way K,2023-06-16T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-16T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
110154,Avon Way K,2023-06-16T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.84
110154,Avon Way K,2023-06-16T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110154,Avon Way K,2023-06-16T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.62
110154,Avon Way K,2023-06-16T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.1
110154,Avon Way K,2023-06-16T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.9
110154,Avon Way K,2023-06-16T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-16T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110154,Avon Way K,2023-06-16T02:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-16T02:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-16T02:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-16T02:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.07
110154,Avon Way K,2023-06-16T02:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-16T02:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-16T02:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T02:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-16T02:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-16T02:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-16T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-06-16T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-16T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.18
110154,Avon Way K,2023-06-16T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.34
110154,Avon Way K,2023-06-16T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.53
110154,Avon Way K,2023-06-16T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.06
110154,Avon Way K,2023-06-16T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
110154,Avon Way K,2023-06-16T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.4
110154,Avon Way K,2023-06-16T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.1
110154,Avon Way K,2023-06-16T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
110154,Avon Way K,2023-06-16T02:00:00.000+00:00,transformer,,Temperature,C,31.5
110154,Avon Way K,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110154,Avon Way K,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
110154,Avon Way K,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110154,Avon Way K,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
110154,Avon Way K,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110154,Avon Way K,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
110154,Avon Way K,2023-06-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
110154,Avon Way K,2023-06-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
110154,Avon Way K,2023-06-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
110154,Avon Way K,2023-06-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.8
110154,Avon Way K,2023-06-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.32
110154,Avon Way K,2023-06-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.02
110154,Avon Way K,2023-06-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
110154,Avon Way K,2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
110154,Avon Way K,2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
110154,Avon Way K,2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
110154,Avon Way K,2023-06-16T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110154,Avon Way K,2023-06-16T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.5
110154,Avon Way K,2023-06-16T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.15
110154,Avon Way K,2023-06-16T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.88
110154,Avon Way K,2023-06-16T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.47
110154,Avon Way K,2023-06-16T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.8
110154,Avon Way K,2023-06-16T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,14.3
110154,Avon Way K,2023-06-16T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.4
110154,Avon Way K,2023-06-16T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.5
110154,Avon Way K,2023-06-16T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.4
110154,Avon Way K,2023-06-16T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
110154,Avon Way K,2023-06-16T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-16T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110154,Avon Way K,2023-06-16T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.79
110154,Avon Way K,2023-06-16T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110154,Avon Way K,2023-06-16T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.4
110154,Avon Way K,2023-06-16T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.8
110154,Avon Way K,2023-06-16T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.7
110154,Avon Way K,2023-06-16T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-16T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110154,Avon Way K,2023-06-16T01:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-16T01:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-16T01:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-16T01:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.08
110154,Avon Way K,2023-06-16T01:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-16T01:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-16T01:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T01:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-16T01:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-16T01:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.8
110154,Avon Way K,2023-06-16T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-16T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-16T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.23
110154,Avon Way K,2023-06-16T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.3
110154,Avon Way K,2023-06-16T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.53
110154,Avon Way K,2023-06-16T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.19
110154,Avon Way K,2023-06-16T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.2
110154,Avon Way K,2023-06-16T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.4
110154,Avon Way K,2023-06-16T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.1
110154,Avon Way K,2023-06-16T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.0
110154,Avon Way K,2023-06-16T01:50:00.000+00:00,transformer,,Temperature,C,31.6
110154,Avon Way K,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110154,Avon Way K,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
110154,Avon Way K,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110154,Avon Way K,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
110154,Avon Way K,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110154,Avon Way K,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
110154,Avon Way K,2023-06-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
110154,Avon Way K,2023-06-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
110154,Avon Way K,2023-06-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
110154,Avon Way K,2023-06-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.42
110154,Avon Way K,2023-06-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.15
110154,Avon Way K,2023-06-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.58
110154,Avon Way K,2023-06-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
110154,Avon Way K,2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
110154,Avon Way K,2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
110154,Avon Way K,2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
110154,Avon Way K,2023-06-16T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-16T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.73
110154,Avon Way K,2023-06-16T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.28
110154,Avon Way K,2023-06-16T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.06
110154,Avon Way K,2023-06-16T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.5
110154,Avon Way K,2023-06-16T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.05
110154,Avon Way K,2023-06-16T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,13.5
110154,Avon Way K,2023-06-16T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.8
110154,Avon Way K,2023-06-16T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.1
110154,Avon Way K,2023-06-16T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.6
110154,Avon Way K,2023-06-16T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
110154,Avon Way K,2023-06-16T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110154,Avon Way K,2023-06-16T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110154,Avon Way K,2023-06-16T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.85
110154,Avon Way K,2023-06-16T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-16T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.33
110154,Avon Way K,2023-06-16T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.3
110154,Avon Way K,2023-06-16T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.9
110154,Avon Way K,2023-06-16T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-16T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110154,Avon Way K,2023-06-16T01:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-16T01:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-16T01:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-16T01:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.07
110154,Avon Way K,2023-06-16T01:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-16T01:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-16T01:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T01:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-16T01:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-16T01:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-16T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-06-16T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-16T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.3
110154,Avon Way K,2023-06-16T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.27
110154,Avon Way K,2023-06-16T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.31
110154,Avon Way K,2023-06-16T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.33
110154,Avon Way K,2023-06-16T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.9
110154,Avon Way K,2023-06-16T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.0
110154,Avon Way K,2023-06-16T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
110154,Avon Way K,2023-06-16T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.6
110154,Avon Way K,2023-06-16T01:40:00.000+00:00,transformer,,Temperature,C,31.8
110154,Avon Way K,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110154,Avon Way K,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
110154,Avon Way K,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110154,Avon Way K,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
110154,Avon Way K,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110154,Avon Way K,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
110154,Avon Way K,2023-06-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
110154,Avon Way K,2023-06-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
110154,Avon Way K,2023-06-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
110154,Avon Way K,2023-06-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.36
110154,Avon Way K,2023-06-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.99
110154,Avon Way K,2023-06-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.69
110154,Avon Way K,2023-06-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
110154,Avon Way K,2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
110154,Avon Way K,2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
110154,Avon Way K,2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
110154,Avon Way K,2023-06-16T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-16T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.66
110154,Avon Way K,2023-06-16T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
110154,Avon Way K,2023-06-16T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.49
110154,Avon Way K,2023-06-16T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.05
110154,Avon Way K,2023-06-16T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.88
110154,Avon Way K,2023-06-16T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,13.8
110154,Avon Way K,2023-06-16T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.7
110154,Avon Way K,2023-06-16T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.6
110154,Avon Way K,2023-06-16T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.2
110154,Avon Way K,2023-06-16T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
110154,Avon Way K,2023-06-16T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110154,Avon Way K,2023-06-16T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110154,Avon Way K,2023-06-16T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.87
110154,Avon Way K,2023-06-16T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-16T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.39
110154,Avon Way K,2023-06-16T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.2
110154,Avon Way K,2023-06-16T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.0
110154,Avon Way K,2023-06-16T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-16T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110154,Avon Way K,2023-06-16T01:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-16T01:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-16T01:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-16T01:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.07
110154,Avon Way K,2023-06-16T01:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-16T01:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-16T01:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T01:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-16T01:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.2
110154,Avon Way K,2023-06-16T01:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.8
110154,Avon Way K,2023-06-16T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-06-16T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-16T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.69
110154,Avon Way K,2023-06-16T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.47
110154,Avon Way K,2023-06-16T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.37
110154,Avon Way K,2023-06-16T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.74
110154,Avon Way K,2023-06-16T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.6
110154,Avon Way K,2023-06-16T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.8
110154,Avon Way K,2023-06-16T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
110154,Avon Way K,2023-06-16T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.9
110154,Avon Way K,2023-06-16T01:30:00.000+00:00,transformer,,Temperature,C,31.9
110154,Avon Way K,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110154,Avon Way K,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
110154,Avon Way K,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110154,Avon Way K,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
110154,Avon Way K,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110154,Avon Way K,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
110154,Avon Way K,2023-06-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
110154,Avon Way K,2023-06-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
110154,Avon Way K,2023-06-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
110154,Avon Way K,2023-06-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
110154,Avon Way K,2023-06-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.51
110154,Avon Way K,2023-06-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.54
110154,Avon Way K,2023-06-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
110154,Avon Way K,2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
110154,Avon Way K,2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
110154,Avon Way K,2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
110154,Avon Way K,2023-06-16T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-06-16T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.55
110154,Avon Way K,2023-06-16T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
110154,Avon Way K,2023-06-16T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.27
110154,Avon Way K,2023-06-16T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.59
110154,Avon Way K,2023-06-16T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.72
110154,Avon Way K,2023-06-16T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,14.0
110154,Avon Way K,2023-06-16T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.3
110154,Avon Way K,2023-06-16T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.9
110154,Avon Way K,2023-06-16T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.5
110154,Avon Way K,2023-06-16T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
110154,Avon Way K,2023-06-16T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110154,Avon Way K,2023-06-16T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-16T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.15
110154,Avon Way K,2023-06-16T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-16T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.57
110154,Avon Way K,2023-06-16T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.5
110154,Avon Way K,2023-06-16T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.2
110154,Avon Way K,2023-06-16T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-16T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110154,Avon Way K,2023-06-16T01:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-16T01:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-16T01:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-16T01:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.08
110154,Avon Way K,2023-06-16T01:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-16T01:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-16T01:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T01:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-16T01:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-16T01:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-16T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.48
110154,Avon Way K,2023-06-16T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-16T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.61
110154,Avon Way K,2023-06-16T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.56
110154,Avon Way K,2023-06-16T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.42
110154,Avon Way K,2023-06-16T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.89
110154,Avon Way K,2023-06-16T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.7
110154,Avon Way K,2023-06-16T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
110154,Avon Way K,2023-06-16T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.7
110154,Avon Way K,2023-06-16T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.0
110154,Avon Way K,2023-06-16T01:20:00.000+00:00,transformer,,Temperature,C,32.0
110154,Avon Way K,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110154,Avon Way K,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
110154,Avon Way K,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
110154,Avon Way K,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
110154,Avon Way K,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110154,Avon Way K,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
110154,Avon Way K,2023-06-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
110154,Avon Way K,2023-06-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
110154,Avon Way K,2023-06-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
110154,Avon Way K,2023-06-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.13
110154,Avon Way K,2023-06-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
110154,Avon Way K,2023-06-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.31
110154,Avon Way K,2023-06-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
110154,Avon Way K,2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
110154,Avon Way K,2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
110154,Avon Way K,2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
110154,Avon Way K,2023-06-16T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-16T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.36
110154,Avon Way K,2023-06-16T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.12
110154,Avon Way K,2023-06-16T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.99
110154,Avon Way K,2023-06-16T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.58
110154,Avon Way K,2023-06-16T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.68
110154,Avon Way K,2023-06-16T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,12.9
110154,Avon Way K,2023-06-16T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.2
110154,Avon Way K,2023-06-16T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.0
110154,Avon Way K,2023-06-16T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.9
110154,Avon Way K,2023-06-16T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
110154,Avon Way K,2023-06-16T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110154,Avon Way K,2023-06-16T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-16T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.7
110154,Avon Way K,2023-06-16T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-16T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.39
110154,Avon Way K,2023-06-16T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.6
110154,Avon Way K,2023-06-16T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.3
110154,Avon Way K,2023-06-16T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-16T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110154,Avon Way K,2023-06-16T01:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-16T01:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-16T01:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-16T01:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.06
110154,Avon Way K,2023-06-16T01:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-16T01:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-16T01:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T01:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-16T01:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.1
110154,Avon Way K,2023-06-16T01:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.8
110154,Avon Way K,2023-06-16T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
110154,Avon Way K,2023-06-16T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-16T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.48
110154,Avon Way K,2023-06-16T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.55
110154,Avon Way K,2023-06-16T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.53
110154,Avon Way K,2023-06-16T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.93
110154,Avon Way K,2023-06-16T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
110154,Avon Way K,2023-06-16T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110154,Avon Way K,2023-06-16T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.1
110154,Avon Way K,2023-06-16T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.9
110154,Avon Way K,2023-06-16T01:10:00.000+00:00,transformer,,Temperature,C,32.2
110154,Avon Way K,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110154,Avon Way K,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
110154,Avon Way K,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
110154,Avon Way K,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
110154,Avon Way K,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110154,Avon Way K,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
110154,Avon Way K,2023-06-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
110154,Avon Way K,2023-06-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
110154,Avon Way K,2023-06-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
110154,Avon Way K,2023-06-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.48
110154,Avon Way K,2023-06-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.11
110154,Avon Way K,2023-06-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.32
110154,Avon Way K,2023-06-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
110154,Avon Way K,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
110154,Avon Way K,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
110154,Avon Way K,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
110154,Avon Way K,2023-06-16T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
110154,Avon Way K,2023-06-16T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-06-16T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-06-16T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.34
110154,Avon Way K,2023-06-16T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.74
110154,Avon Way K,2023-06-16T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.93
110154,Avon Way K,2023-06-16T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,13.1
110154,Avon Way K,2023-06-16T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.1
110154,Avon Way K,2023-06-16T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.8
110154,Avon Way K,2023-06-16T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.0
110154,Avon Way K,2023-06-16T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
110154,Avon Way K,2023-06-16T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110154,Avon Way K,2023-06-16T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
110154,Avon Way K,2023-06-16T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.44
110154,Avon Way K,2023-06-16T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-16T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.48
110154,Avon Way K,2023-06-16T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.0
110154,Avon Way K,2023-06-16T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.2
110154,Avon Way K,2023-06-16T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-16T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110154,Avon Way K,2023-06-16T01:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-16T01:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-16T01:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-16T01:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.06
110154,Avon Way K,2023-06-16T01:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-16T01:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-16T01:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T01:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-16T01:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-16T01:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-16T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
110154,Avon Way K,2023-06-16T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-16T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.54
110154,Avon Way K,2023-06-16T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.63
110154,Avon Way K,2023-06-16T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.63
110154,Avon Way K,2023-06-16T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.22
110154,Avon Way K,2023-06-16T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.7
110154,Avon Way K,2023-06-16T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110154,Avon Way K,2023-06-16T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.5
110154,Avon Way K,2023-06-16T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.0
110154,Avon Way K,2023-06-16T01:00:00.000+00:00,transformer,,Temperature,C,32.3
110154,Avon Way K,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110154,Avon Way K,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
110154,Avon Way K,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110154,Avon Way K,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
110154,Avon Way K,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110154,Avon Way K,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
110154,Avon Way K,2023-06-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
110154,Avon Way K,2023-06-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
110154,Avon Way K,2023-06-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
110154,Avon Way K,2023-06-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.67
110154,Avon Way K,2023-06-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.23
110154,Avon Way K,2023-06-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.75
110154,Avon Way K,2023-06-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
110154,Avon Way K,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
110154,Avon Way K,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
110154,Avon Way K,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
110154,Avon Way K,2023-06-16T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-16T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.3
110154,Avon Way K,2023-06-16T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
110154,Avon Way K,2023-06-16T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.05
110154,Avon Way K,2023-06-16T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.68
110154,Avon Way K,2023-06-16T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.11
110154,Avon Way K,2023-06-16T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,12.7
110154,Avon Way K,2023-06-16T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.4
110154,Avon Way K,2023-06-16T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.3
110154,Avon Way K,2023-06-16T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.9
110154,Avon Way K,2023-06-16T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
110154,Avon Way K,2023-06-16T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110154,Avon Way K,2023-06-16T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-16T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.36
110154,Avon Way K,2023-06-16T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-16T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.96
110154,Avon Way K,2023-06-16T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.8
110154,Avon Way K,2023-06-16T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.9
110154,Avon Way K,2023-06-16T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-16T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110154,Avon Way K,2023-06-16T00:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-16T00:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-16T00:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-16T00:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.05
110154,Avon Way K,2023-06-16T00:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-16T00:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-16T00:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T00:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-16T00:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-16T00:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-16T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-06-16T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-16T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.79
110154,Avon Way K,2023-06-16T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.66
110154,Avon Way K,2023-06-16T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.69
110154,Avon Way K,2023-06-16T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.74
110154,Avon Way K,2023-06-16T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
110154,Avon Way K,2023-06-16T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110154,Avon Way K,2023-06-16T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.8
110154,Avon Way K,2023-06-16T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
110154,Avon Way K,2023-06-16T00:50:00.000+00:00,transformer,,Temperature,C,32.5
110154,Avon Way K,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110154,Avon Way K,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
110154,Avon Way K,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110154,Avon Way K,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
110154,Avon Way K,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110154,Avon Way K,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
110154,Avon Way K,2023-06-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
110154,Avon Way K,2023-06-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
110154,Avon Way K,2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
110154,Avon Way K,2023-06-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.43
110154,Avon Way K,2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.29
110154,Avon Way K,2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.77
110154,Avon Way K,2023-06-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
110154,Avon Way K,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
110154,Avon Way K,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
110154,Avon Way K,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
110154,Avon Way K,2023-06-16T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-06-16T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-16T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
110154,Avon Way K,2023-06-16T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.8
110154,Avon Way K,2023-06-16T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.86
110154,Avon Way K,2023-06-16T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.06
110154,Avon Way K,2023-06-16T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,12.3
110154,Avon Way K,2023-06-16T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.7
110154,Avon Way K,2023-06-16T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.8
110154,Avon Way K,2023-06-16T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.7
110154,Avon Way K,2023-06-16T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
110154,Avon Way K,2023-06-16T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-16T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-16T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.4
110154,Avon Way K,2023-06-16T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110154,Avon Way K,2023-06-16T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.12
110154,Avon Way K,2023-06-16T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.8
110154,Avon Way K,2023-06-16T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.1
110154,Avon Way K,2023-06-16T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-16T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.9
110154,Avon Way K,2023-06-16T00:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-16T00:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-16T00:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-16T00:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.05
110154,Avon Way K,2023-06-16T00:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-16T00:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-16T00:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T00:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T00:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-16T00:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-16T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-16T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-16T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.38
110154,Avon Way K,2023-06-16T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.89
110154,Avon Way K,2023-06-16T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.48
110154,Avon Way K,2023-06-16T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.94
110154,Avon Way K,2023-06-16T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.3
110154,Avon Way K,2023-06-16T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.4
110154,Avon Way K,2023-06-16T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.0
110154,Avon Way K,2023-06-16T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.7
110154,Avon Way K,2023-06-16T00:40:00.000+00:00,transformer,,Temperature,C,32.6
110154,Avon Way K,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110154,Avon Way K,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
110154,Avon Way K,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110154,Avon Way K,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
110154,Avon Way K,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110154,Avon Way K,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
110154,Avon Way K,2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
