Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
110154,Avon Way K,2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
110154,Avon Way K,2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.4
110154,Avon Way K,2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.47
110154,Avon Way K,2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.46
110154,Avon Way K,2023-06-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
110154,Avon Way K,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
110154,Avon Way K,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
110154,Avon Way K,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
110154,Avon Way K,2023-06-16T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.57
110154,Avon Way K,2023-06-16T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.74
110154,Avon Way K,2023-06-16T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
110154,Avon Way K,2023-06-16T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.48
110154,Avon Way K,2023-06-16T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.46
110154,Avon Way K,2023-06-16T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.9
110154,Avon Way K,2023-06-16T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,12.2
110154,Avon Way K,2023-06-16T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.9
110154,Avon Way K,2023-06-16T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.1
110154,Avon Way K,2023-06-16T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.2
110154,Avon Way K,2023-06-16T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
110154,Avon Way K,2023-06-16T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-16T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
110154,Avon Way K,2023-06-16T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.46
110154,Avon Way K,2023-06-16T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-06-16T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.45
110154,Avon Way K,2023-06-16T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.3
110154,Avon Way K,2023-06-16T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.3
110154,Avon Way K,2023-06-16T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-16T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.9
110154,Avon Way K,2023-06-16T00:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-16T00:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-16T00:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-16T00:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.05
110154,Avon Way K,2023-06-16T00:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-16T00:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-16T00:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T00:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-16T00:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-16T00:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-16T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
110154,Avon Way K,2023-06-16T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-16T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
110154,Avon Way K,2023-06-16T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.5
110154,Avon Way K,2023-06-16T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.61
110154,Avon Way K,2023-06-16T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.96
110154,Avon Way K,2023-06-16T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
110154,Avon Way K,2023-06-16T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
110154,Avon Way K,2023-06-16T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
110154,Avon Way K,2023-06-16T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.1
110154,Avon Way K,2023-06-16T00:30:00.000+00:00,transformer,,Temperature,C,32.7
110154,Avon Way K,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110154,Avon Way K,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
110154,Avon Way K,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110154,Avon Way K,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
110154,Avon Way K,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110154,Avon Way K,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
110154,Avon Way K,2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
110154,Avon Way K,2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
110154,Avon Way K,2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
110154,Avon Way K,2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.63
110154,Avon Way K,2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.94
110154,Avon Way K,2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.57
110154,Avon Way K,2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
110154,Avon Way K,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
110154,Avon Way K,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
110154,Avon Way K,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
110154,Avon Way K,2023-06-16T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-06-16T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.67
110154,Avon Way K,2023-06-16T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110154,Avon Way K,2023-06-16T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.25
110154,Avon Way K,2023-06-16T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.94
110154,Avon Way K,2023-06-16T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.06
110154,Avon Way K,2023-06-16T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,13.5
110154,Avon Way K,2023-06-16T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.1
110154,Avon Way K,2023-06-16T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.5
110154,Avon Way K,2023-06-16T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.6
110154,Avon Way K,2023-06-16T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
110154,Avon Way K,2023-06-16T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110154,Avon Way K,2023-06-16T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-06-16T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.49
110154,Avon Way K,2023-06-16T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-16T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.63
110154,Avon Way K,2023-06-16T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.5
110154,Avon Way K,2023-06-16T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.3
110154,Avon Way K,2023-06-16T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-16T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110154,Avon Way K,2023-06-16T00:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-16T00:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-16T00:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-16T00:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.06
110154,Avon Way K,2023-06-16T00:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-16T00:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-16T00:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T00:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-16T00:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-16T00:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-16T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-16T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-16T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.64
110154,Avon Way K,2023-06-16T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.53
110154,Avon Way K,2023-06-16T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.51
110154,Avon Way K,2023-06-16T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.06
110154,Avon Way K,2023-06-16T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.0
110154,Avon Way K,2023-06-16T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110154,Avon Way K,2023-06-16T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.1
110154,Avon Way K,2023-06-16T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
110154,Avon Way K,2023-06-16T00:20:00.000+00:00,transformer,,Temperature,C,32.8
110154,Avon Way K,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110154,Avon Way K,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
110154,Avon Way K,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110154,Avon Way K,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
110154,Avon Way K,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110154,Avon Way K,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
110154,Avon Way K,2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
110154,Avon Way K,2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
110154,Avon Way K,2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
110154,Avon Way K,2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.65
110154,Avon Way K,2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.74
110154,Avon Way K,2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.13
110154,Avon Way K,2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
110154,Avon Way K,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
110154,Avon Way K,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
110154,Avon Way K,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
110154,Avon Way K,2023-06-16T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
110154,Avon Way K,2023-06-16T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.6
110154,Avon Way K,2023-06-16T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.48
110154,Avon Way K,2023-06-16T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.3
110154,Avon Way K,2023-06-16T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.57
110154,Avon Way K,2023-06-16T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.09
110154,Avon Way K,2023-06-16T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,12.8
110154,Avon Way K,2023-06-16T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.3
110154,Avon Way K,2023-06-16T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.4
110154,Avon Way K,2023-06-16T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.5
110154,Avon Way K,2023-06-16T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
110154,Avon Way K,2023-06-16T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110154,Avon Way K,2023-06-16T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110154,Avon Way K,2023-06-16T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.53
110154,Avon Way K,2023-06-16T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-16T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.7
110154,Avon Way K,2023-06-16T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.0
110154,Avon Way K,2023-06-16T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.5
110154,Avon Way K,2023-06-16T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-16T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
110154,Avon Way K,2023-06-16T00:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-16T00:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-16T00:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-16T00:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.06
110154,Avon Way K,2023-06-16T00:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-16T00:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-16T00:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T00:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-16T00:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.1
110154,Avon Way K,2023-06-16T00:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-16T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-06-16T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-16T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.47
110154,Avon Way K,2023-06-16T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110154,Avon Way K,2023-06-16T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.42
110154,Avon Way K,2023-06-16T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.71
110154,Avon Way K,2023-06-16T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.9
110154,Avon Way K,2023-06-16T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.8
110154,Avon Way K,2023-06-16T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
110154,Avon Way K,2023-06-16T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.8
110154,Avon Way K,2023-06-16T00:10:00.000+00:00,transformer,,Temperature,C,33.0
110154,Avon Way K,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110154,Avon Way K,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
110154,Avon Way K,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110154,Avon Way K,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
110154,Avon Way K,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110154,Avon Way K,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
110154,Avon Way K,2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
110154,Avon Way K,2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
110154,Avon Way K,2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
110154,Avon Way K,2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.5
110154,Avon Way K,2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.3
110154,Avon Way K,2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.16
110154,Avon Way K,2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
110154,Avon Way K,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
110154,Avon Way K,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
110154,Avon Way K,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
110154,Avon Way K,2023-06-16T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-16T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.55
110154,Avon Way K,2023-06-16T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
110154,Avon Way K,2023-06-16T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.82
110154,Avon Way K,2023-06-16T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.87
110154,Avon Way K,2023-06-16T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.93
110154,Avon Way K,2023-06-16T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,13.0
110154,Avon Way K,2023-06-16T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.4
110154,Avon Way K,2023-06-16T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.4
110154,Avon Way K,2023-06-16T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.6
110154,Avon Way K,2023-06-16T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
110154,Avon Way K,2023-06-16T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110154,Avon Way K,2023-06-16T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110154,Avon Way K,2023-06-16T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.43
110154,Avon Way K,2023-06-16T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-16T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.79
110154,Avon Way K,2023-06-16T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.3
110154,Avon Way K,2023-06-16T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.2
110154,Avon Way K,2023-06-16T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-16T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.1
110154,Avon Way K,2023-06-16T00:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-16T00:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-16T00:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-16T00:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.06
110154,Avon Way K,2023-06-16T00:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-16T00:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-16T00:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-16T00:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-16T00:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-16T00:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-16T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-06-16T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-16T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.5
110154,Avon Way K,2023-06-16T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.49
110154,Avon Way K,2023-06-16T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.59
110154,Avon Way K,2023-06-16T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.11
110154,Avon Way K,2023-06-16T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
110154,Avon Way K,2023-06-16T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110154,Avon Way K,2023-06-16T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.5
110154,Avon Way K,2023-06-16T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.4
110154,Avon Way K,2023-06-16T00:00:00.000+00:00,transformer,,Temperature,C,33.1
110154,Avon Way K,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110154,Avon Way K,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
110154,Avon Way K,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110154,Avon Way K,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
110154,Avon Way K,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110154,Avon Way K,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
110154,Avon Way K,2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
110154,Avon Way K,2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
110154,Avon Way K,2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
110154,Avon Way K,2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.25
110154,Avon Way K,2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.73
110154,Avon Way K,2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.31
110154,Avon Way K,2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
110154,Avon Way K,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
110154,Avon Way K,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
110154,Avon Way K,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
110154,Avon Way K,2023-06-18T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.3
110154,Avon Way K,2023-06-18T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.95
110154,Avon Way K,2023-06-18T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.24
110154,Avon Way K,2023-06-18T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.27
110154,Avon Way K,2023-06-18T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.06
110154,Avon Way K,2023-06-18T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.54
110154,Avon Way K,2023-06-18T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,13.8
110154,Avon Way K,2023-06-18T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.2
110154,Avon Way K,2023-06-18T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.1
110154,Avon Way K,2023-06-18T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.9
110154,Avon Way K,2023-06-18T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-18T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-18T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-18T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.53
110154,Avon Way K,2023-06-18T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110154,Avon Way K,2023-06-18T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.48
110154,Avon Way K,2023-06-18T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110154,Avon Way K,2023-06-18T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110154,Avon Way K,2023-06-18T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110154,Avon Way K,2023-06-18T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110154,Avon Way K,2023-06-18T23:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-18T23:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-18T23:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-18T23:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-18T23:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-18T23:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-18T23:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T23:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T23:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-18T23:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
110154,Avon Way K,2023-06-18T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-18T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.26
110154,Avon Way K,2023-06-18T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.71
110154,Avon Way K,2023-06-18T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.82
110154,Avon Way K,2023-06-18T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.6
110154,Avon Way K,2023-06-18T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.7
110154,Avon Way K,2023-06-18T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110154,Avon Way K,2023-06-18T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.3
110154,Avon Way K,2023-06-18T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.1
110154,Avon Way K,2023-06-18T23:50:00.000+00:00,transformer,,Temperature,C,29.2
110154,Avon Way K,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110154,Avon Way K,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
110154,Avon Way K,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110154,Avon Way K,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
110154,Avon Way K,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110154,Avon Way K,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
110154,Avon Way K,2023-06-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
110154,Avon Way K,2023-06-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
110154,Avon Way K,2023-06-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
110154,Avon Way K,2023-06-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.55
110154,Avon Way K,2023-06-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.62
110154,Avon Way K,2023-06-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.74
110154,Avon Way K,2023-06-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
110154,Avon Way K,2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
110154,Avon Way K,2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
110154,Avon Way K,2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
110154,Avon Way K,2023-06-18T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.2
110154,Avon Way K,2023-06-18T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.7
110154,Avon Way K,2023-06-18T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.48
110154,Avon Way K,2023-06-18T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.24
110154,Avon Way K,2023-06-18T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.59
110154,Avon Way K,2023-06-18T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.87
110154,Avon Way K,2023-06-18T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,14.1
110154,Avon Way K,2023-06-18T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.1
110154,Avon Way K,2023-06-18T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.6
110154,Avon Way K,2023-06-18T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.4
110154,Avon Way K,2023-06-18T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-06-18T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-18T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
110154,Avon Way K,2023-06-18T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.16
110154,Avon Way K,2023-06-18T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-18T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.56
110154,Avon Way K,2023-06-18T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
110154,Avon Way K,2023-06-18T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.6
110154,Avon Way K,2023-06-18T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-18T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110154,Avon Way K,2023-06-18T23:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-18T23:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-18T23:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-18T23:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-18T23:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-18T23:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-18T23:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T23:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T23:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-18T23:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-06-18T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-18T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.36
110154,Avon Way K,2023-06-18T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.61
110154,Avon Way K,2023-06-18T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.74
110154,Avon Way K,2023-06-18T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.43
110154,Avon Way K,2023-06-18T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
110154,Avon Way K,2023-06-18T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110154,Avon Way K,2023-06-18T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.0
110154,Avon Way K,2023-06-18T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.9
110154,Avon Way K,2023-06-18T23:40:00.000+00:00,transformer,,Temperature,C,29.3
110154,Avon Way K,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110154,Avon Way K,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
110154,Avon Way K,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110154,Avon Way K,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
110154,Avon Way K,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110154,Avon Way K,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
110154,Avon Way K,2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
110154,Avon Way K,2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
110154,Avon Way K,2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
110154,Avon Way K,2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.23
110154,Avon Way K,2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.16
110154,Avon Way K,2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.72
110154,Avon Way K,2023-06-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
110154,Avon Way K,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
110154,Avon Way K,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
110154,Avon Way K,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
110154,Avon Way K,2023-06-18T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.52
110154,Avon Way K,2023-06-18T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.62
110154,Avon Way K,2023-06-18T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.68
110154,Avon Way K,2023-06-18T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.5
110154,Avon Way K,2023-06-18T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.84
110154,Avon Way K,2023-06-18T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.51
110154,Avon Way K,2023-06-18T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,18.8
110154,Avon Way K,2023-06-18T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.8
110154,Avon Way K,2023-06-18T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.3
110154,Avon Way K,2023-06-18T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.2
110154,Avon Way K,2023-06-18T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-18T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-18T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
110154,Avon Way K,2023-06-18T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.1
110154,Avon Way K,2023-06-18T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-18T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.62
110154,Avon Way K,2023-06-18T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
110154,Avon Way K,2023-06-18T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.0
110154,Avon Way K,2023-06-18T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-18T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110154,Avon Way K,2023-06-18T23:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-18T23:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-18T23:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-18T23:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-18T23:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-18T23:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-18T23:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T23:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T23:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-18T23:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-18T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
110154,Avon Way K,2023-06-18T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
110154,Avon Way K,2023-06-18T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110154,Avon Way K,2023-06-18T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.88
110154,Avon Way K,2023-06-18T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.65
110154,Avon Way K,2023-06-18T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
110154,Avon Way K,2023-06-18T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
110154,Avon Way K,2023-06-18T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.9
110154,Avon Way K,2023-06-18T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.9
110154,Avon Way K,2023-06-18T23:30:00.000+00:00,transformer,,Temperature,C,29.4
110154,Avon Way K,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110154,Avon Way K,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
110154,Avon Way K,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110154,Avon Way K,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
110154,Avon Way K,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110154,Avon Way K,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
110154,Avon Way K,2023-06-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
110154,Avon Way K,2023-06-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
110154,Avon Way K,2023-06-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
110154,Avon Way K,2023-06-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.23
110154,Avon Way K,2023-06-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.56
110154,Avon Way K,2023-06-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.88
110154,Avon Way K,2023-06-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
110154,Avon Way K,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
110154,Avon Way K,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
110154,Avon Way K,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
110154,Avon Way K,2023-06-18T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-18T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.56
110154,Avon Way K,2023-06-18T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.2
110154,Avon Way K,2023-06-18T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.58
110154,Avon Way K,2023-06-18T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.23
110154,Avon Way K,2023-06-18T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.72
110154,Avon Way K,2023-06-18T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,19.7
110154,Avon Way K,2023-06-18T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.8
110154,Avon Way K,2023-06-18T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.0
110154,Avon Way K,2023-06-18T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.4
110154,Avon Way K,2023-06-18T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-18T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-18T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110154,Avon Way K,2023-06-18T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.54
110154,Avon Way K,2023-06-18T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-18T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.5
110154,Avon Way K,2023-06-18T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110154,Avon Way K,2023-06-18T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110154,Avon Way K,2023-06-18T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-18T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110154,Avon Way K,2023-06-18T23:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-18T23:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-18T23:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-18T23:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-18T23:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-18T23:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-18T23:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T23:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T23:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-18T23:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-18T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-18T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
110154,Avon Way K,2023-06-18T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.49
110154,Avon Way K,2023-06-18T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.61
110154,Avon Way K,2023-06-18T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.66
110154,Avon Way K,2023-06-18T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.9
110154,Avon Way K,2023-06-18T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
110154,Avon Way K,2023-06-18T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.9
110154,Avon Way K,2023-06-18T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.5
110154,Avon Way K,2023-06-18T23:20:00.000+00:00,transformer,,Temperature,C,29.4
110154,Avon Way K,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110154,Avon Way K,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
110154,Avon Way K,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110154,Avon Way K,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
110154,Avon Way K,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110154,Avon Way K,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
110154,Avon Way K,2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
110154,Avon Way K,2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
110154,Avon Way K,2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
110154,Avon Way K,2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.95
110154,Avon Way K,2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.02
110154,Avon Way K,2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.98
110154,Avon Way K,2023-06-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
110154,Avon Way K,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
110154,Avon Way K,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
110154,Avon Way K,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
110154,Avon Way K,2023-06-18T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-06-18T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.88
110154,Avon Way K,2023-06-18T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.19
110154,Avon Way K,2023-06-18T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.73
110154,Avon Way K,2023-06-18T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.98
110154,Avon Way K,2023-06-18T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.53
110154,Avon Way K,2023-06-18T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,18.1
110154,Avon Way K,2023-06-18T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.3
110154,Avon Way K,2023-06-18T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.6
110154,Avon Way K,2023-06-18T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.9
110154,Avon Way K,2023-06-18T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-18T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-18T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110154,Avon Way K,2023-06-18T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.5
110154,Avon Way K,2023-06-18T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-18T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
110154,Avon Way K,2023-06-18T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110154,Avon Way K,2023-06-18T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110154,Avon Way K,2023-06-18T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-18T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110154,Avon Way K,2023-06-18T23:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-18T23:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-18T23:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-18T23:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-18T23:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-18T23:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-18T23:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T23:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T23:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-18T23:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
110154,Avon Way K,2023-06-18T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.23
110154,Avon Way K,2023-06-18T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
110154,Avon Way K,2023-06-18T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.55
110154,Avon Way K,2023-06-18T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.86
110154,Avon Way K,2023-06-18T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.38
110154,Avon Way K,2023-06-18T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.5
110154,Avon Way K,2023-06-18T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
110154,Avon Way K,2023-06-18T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.6
110154,Avon Way K,2023-06-18T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.0
110154,Avon Way K,2023-06-18T23:10:00.000+00:00,transformer,,Temperature,C,29.5
110154,Avon Way K,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110154,Avon Way K,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
110154,Avon Way K,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110154,Avon Way K,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
110154,Avon Way K,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110154,Avon Way K,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
110154,Avon Way K,2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
110154,Avon Way K,2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
110154,Avon Way K,2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
110154,Avon Way K,2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.2
110154,Avon Way K,2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.99
110154,Avon Way K,2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.72
110154,Avon Way K,2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
110154,Avon Way K,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
110154,Avon Way K,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
110154,Avon Way K,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
110154,Avon Way K,2023-06-18T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-06-18T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.52
110154,Avon Way K,2023-06-18T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.02
110154,Avon Way K,2023-06-18T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.16
110154,Avon Way K,2023-06-18T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.2
110154,Avon Way K,2023-06-18T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.93
110154,Avon Way K,2023-06-18T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,20.4
110154,Avon Way K,2023-06-18T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.8
110154,Avon Way K,2023-06-18T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.7
110154,Avon Way K,2023-06-18T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.6
110154,Avon Way K,2023-06-18T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-06-18T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-18T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-18T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.73
110154,Avon Way K,2023-06-18T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-18T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.64
110154,Avon Way K,2023-06-18T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110154,Avon Way K,2023-06-18T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.1
110154,Avon Way K,2023-06-18T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-18T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110154,Avon Way K,2023-06-18T23:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-18T23:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-18T23:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-18T23:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-18T23:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-18T23:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-18T23:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T23:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T23:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-18T23:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-18T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
110154,Avon Way K,2023-06-18T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.52
110154,Avon Way K,2023-06-18T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110154,Avon Way K,2023-06-18T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.68
110154,Avon Way K,2023-06-18T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.12
110154,Avon Way K,2023-06-18T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
110154,Avon Way K,2023-06-18T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.0
110154,Avon Way K,2023-06-18T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
110154,Avon Way K,2023-06-18T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.9
110154,Avon Way K,2023-06-18T23:00:00.000+00:00,transformer,,Temperature,C,29.6
110154,Avon Way K,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110154,Avon Way K,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
