Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110154,Avon Way K,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
110154,Avon Way K,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110154,Avon Way K,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
110154,Avon Way K,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
110154,Avon Way K,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
110154,Avon Way K,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
110154,Avon Way K,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.86
110154,Avon Way K,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.28
110154,Avon Way K,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.18
110154,Avon Way K,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
110154,Avon Way K,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
110154,Avon Way K,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
110154,Avon Way K,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
110154,Avon Way K,2023-06-18T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-18T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.4
110154,Avon Way K,2023-06-18T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.32
110154,Avon Way K,2023-06-18T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.47
110154,Avon Way K,2023-06-18T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.39
110154,Avon Way K,2023-06-18T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.07
110154,Avon Way K,2023-06-18T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.2
110154,Avon Way K,2023-06-18T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.9
110154,Avon Way K,2023-06-18T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.4
110154,Avon Way K,2023-06-18T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.4
110154,Avon Way K,2023-06-18T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.57
110154,Avon Way K,2023-06-18T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-18T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-18T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.33
110154,Avon Way K,2023-06-18T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-18T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.67
110154,Avon Way K,2023-06-18T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
110154,Avon Way K,2023-06-18T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.1
110154,Avon Way K,2023-06-18T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-18T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110154,Avon Way K,2023-06-18T22:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-18T22:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-18T22:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-18T22:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-18T22:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-18T22:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-18T22:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T22:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T22:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-18T22:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-06-18T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-18T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.14
110154,Avon Way K,2023-06-18T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.64
110154,Avon Way K,2023-06-18T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.04
110154,Avon Way K,2023-06-18T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.93
110154,Avon Way K,2023-06-18T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
110154,Avon Way K,2023-06-18T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110154,Avon Way K,2023-06-18T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.8
110154,Avon Way K,2023-06-18T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.1
110154,Avon Way K,2023-06-18T22:50:00.000+00:00,transformer,,Temperature,C,29.6
110154,Avon Way K,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110154,Avon Way K,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
110154,Avon Way K,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110154,Avon Way K,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
110154,Avon Way K,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110154,Avon Way K,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
110154,Avon Way K,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
110154,Avon Way K,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
110154,Avon Way K,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
110154,Avon Way K,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.93
110154,Avon Way K,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.61
110154,Avon Way K,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.05
110154,Avon Way K,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
110154,Avon Way K,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
110154,Avon Way K,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
110154,Avon Way K,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
110154,Avon Way K,2023-06-18T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.56
110154,Avon Way K,2023-06-18T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.66
110154,Avon Way K,2023-06-18T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.95
110154,Avon Way K,2023-06-18T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.92
110154,Avon Way K,2023-06-18T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.03
110154,Avon Way K,2023-06-18T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.47
110154,Avon Way K,2023-06-18T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.8
110154,Avon Way K,2023-06-18T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.7
110154,Avon Way K,2023-06-18T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.4
110154,Avon Way K,2023-06-18T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.6
110154,Avon Way K,2023-06-18T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-18T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-18T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
110154,Avon Way K,2023-06-18T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.25
110154,Avon Way K,2023-06-18T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-18T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.87
110154,Avon Way K,2023-06-18T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110154,Avon Way K,2023-06-18T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.2
110154,Avon Way K,2023-06-18T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-18T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
110154,Avon Way K,2023-06-18T22:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-18T22:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-18T22:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-18T22:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-18T22:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-18T22:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-18T22:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T22:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T22:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-18T22:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
110154,Avon Way K,2023-06-18T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-18T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
110154,Avon Way K,2023-06-18T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.9
110154,Avon Way K,2023-06-18T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.83
110154,Avon Way K,2023-06-18T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.3
110154,Avon Way K,2023-06-18T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.3
110154,Avon Way K,2023-06-18T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110154,Avon Way K,2023-06-18T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
110154,Avon Way K,2023-06-18T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.4
110154,Avon Way K,2023-06-18T22:40:00.000+00:00,transformer,,Temperature,C,29.7
110154,Avon Way K,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110154,Avon Way K,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
110154,Avon Way K,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110154,Avon Way K,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
110154,Avon Way K,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110154,Avon Way K,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
110154,Avon Way K,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
110154,Avon Way K,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
110154,Avon Way K,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
110154,Avon Way K,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.65
110154,Avon Way K,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
110154,Avon Way K,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.13
110154,Avon Way K,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
110154,Avon Way K,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
110154,Avon Way K,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
110154,Avon Way K,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
110154,Avon Way K,2023-06-18T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-06-18T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.65
110154,Avon Way K,2023-06-18T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.15
110154,Avon Way K,2023-06-18T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.27
110154,Avon Way K,2023-06-18T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.48
110154,Avon Way K,2023-06-18T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.14
110154,Avon Way K,2023-06-18T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,22.3
110154,Avon Way K,2023-06-18T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.1
110154,Avon Way K,2023-06-18T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.0
110154,Avon Way K,2023-06-18T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.9
110154,Avon Way K,2023-06-18T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-06-18T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-18T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-18T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.04
110154,Avon Way K,2023-06-18T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-18T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.12
110154,Avon Way K,2023-06-18T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
110154,Avon Way K,2023-06-18T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.5
110154,Avon Way K,2023-06-18T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-18T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.5
110154,Avon Way K,2023-06-18T22:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-18T22:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-18T22:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-18T22:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-18T22:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-18T22:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-18T22:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T22:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T22:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-18T22:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-18T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-06-18T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-18T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
110154,Avon Way K,2023-06-18T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.84
110154,Avon Way K,2023-06-18T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.53
110154,Avon Way K,2023-06-18T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.6
110154,Avon Way K,2023-06-18T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.4
110154,Avon Way K,2023-06-18T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110154,Avon Way K,2023-06-18T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
110154,Avon Way K,2023-06-18T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.1
110154,Avon Way K,2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,29.8
110154,Avon Way K,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110154,Avon Way K,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
110154,Avon Way K,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110154,Avon Way K,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
110154,Avon Way K,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110154,Avon Way K,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
110154,Avon Way K,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
110154,Avon Way K,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
110154,Avon Way K,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
110154,Avon Way K,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.71
110154,Avon Way K,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.44
110154,Avon Way K,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.34
110154,Avon Way K,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
110154,Avon Way K,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
110154,Avon Way K,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
110154,Avon Way K,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
110154,Avon Way K,2023-06-18T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.2
110154,Avon Way K,2023-06-18T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.48
110154,Avon Way K,2023-06-18T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
110154,Avon Way K,2023-06-18T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.71
110154,Avon Way K,2023-06-18T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.0
110154,Avon Way K,2023-06-18T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.31
110154,Avon Way K,2023-06-18T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,18.4
110154,Avon Way K,2023-06-18T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.4
110154,Avon Way K,2023-06-18T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.4
110154,Avon Way K,2023-06-18T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.3
110154,Avon Way K,2023-06-18T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-18T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-18T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-06-18T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.19
110154,Avon Way K,2023-06-18T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-18T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.28
110154,Avon Way K,2023-06-18T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110154,Avon Way K,2023-06-18T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110154,Avon Way K,2023-06-18T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-18T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.3
110154,Avon Way K,2023-06-18T22:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-18T22:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-18T22:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-18T22:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-18T22:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-18T22:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-18T22:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T22:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T22:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-18T22:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-06-18T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.07
110154,Avon Way K,2023-06-18T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.18
110154,Avon Way K,2023-06-18T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.77
110154,Avon Way K,2023-06-18T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.38
110154,Avon Way K,2023-06-18T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.9
110154,Avon Way K,2023-06-18T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
110154,Avon Way K,2023-06-18T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110154,Avon Way K,2023-06-18T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
110154,Avon Way K,2023-06-18T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.7
110154,Avon Way K,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,29.8
110154,Avon Way K,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110154,Avon Way K,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
110154,Avon Way K,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110154,Avon Way K,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
110154,Avon Way K,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110154,Avon Way K,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
110154,Avon Way K,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
110154,Avon Way K,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
110154,Avon Way K,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
110154,Avon Way K,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.05
110154,Avon Way K,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.54
110154,Avon Way K,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.14
110154,Avon Way K,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
110154,Avon Way K,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
110154,Avon Way K,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
110154,Avon Way K,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
110154,Avon Way K,2023-06-18T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
110154,Avon Way K,2023-06-18T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.57
110154,Avon Way K,2023-06-18T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.21
110154,Avon Way K,2023-06-18T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.44
110154,Avon Way K,2023-06-18T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.29
110154,Avon Way K,2023-06-18T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.15
110154,Avon Way K,2023-06-18T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,17.6
110154,Avon Way K,2023-06-18T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.5
110154,Avon Way K,2023-06-18T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.5
110154,Avon Way K,2023-06-18T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.3
110154,Avon Way K,2023-06-18T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-06-18T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-18T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-18T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.13
110154,Avon Way K,2023-06-18T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-18T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.38
110154,Avon Way K,2023-06-18T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110154,Avon Way K,2023-06-18T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110154,Avon Way K,2023-06-18T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-18T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
110154,Avon Way K,2023-06-18T22:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-18T22:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-18T22:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-18T22:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-18T22:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-18T22:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-18T22:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T22:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T22:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-18T22:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-18T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
110154,Avon Way K,2023-06-18T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.79
110154,Avon Way K,2023-06-18T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.01
110154,Avon Way K,2023-06-18T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.42
110154,Avon Way K,2023-06-18T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.41
110154,Avon Way K,2023-06-18T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
110154,Avon Way K,2023-06-18T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.6
110154,Avon Way K,2023-06-18T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.0
110154,Avon Way K,2023-06-18T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.1
110154,Avon Way K,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,29.9
110154,Avon Way K,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110154,Avon Way K,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
110154,Avon Way K,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110154,Avon Way K,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
110154,Avon Way K,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110154,Avon Way K,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
110154,Avon Way K,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
110154,Avon Way K,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
110154,Avon Way K,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
110154,Avon Way K,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.14
110154,Avon Way K,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.91
110154,Avon Way K,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.52
110154,Avon Way K,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
110154,Avon Way K,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
110154,Avon Way K,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
110154,Avon Way K,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
110154,Avon Way K,2023-06-18T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-18T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.83
110154,Avon Way K,2023-06-18T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.44
110154,Avon Way K,2023-06-18T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.3
110154,Avon Way K,2023-06-18T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.12
110154,Avon Way K,2023-06-18T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.05
110154,Avon Way K,2023-06-18T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,18.0
110154,Avon Way K,2023-06-18T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.0
110154,Avon Way K,2023-06-18T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.6
110154,Avon Way K,2023-06-18T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.3
110154,Avon Way K,2023-06-18T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-06-18T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-18T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-06-18T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.25
110154,Avon Way K,2023-06-18T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-18T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.76
110154,Avon Way K,2023-06-18T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110154,Avon Way K,2023-06-18T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110154,Avon Way K,2023-06-18T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-18T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110154,Avon Way K,2023-06-18T22:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-18T22:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-18T22:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-18T22:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-18T22:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-18T22:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-18T22:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T22:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T22:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-18T22:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-06-18T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
110154,Avon Way K,2023-06-18T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.73
110154,Avon Way K,2023-06-18T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.99
110154,Avon Way K,2023-06-18T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.78
110154,Avon Way K,2023-06-18T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.52
110154,Avon Way K,2023-06-18T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
110154,Avon Way K,2023-06-18T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.5
110154,Avon Way K,2023-06-18T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.4
110154,Avon Way K,2023-06-18T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.4
110154,Avon Way K,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,30.0
110154,Avon Way K,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110154,Avon Way K,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
110154,Avon Way K,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
110154,Avon Way K,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
110154,Avon Way K,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110154,Avon Way K,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
110154,Avon Way K,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
110154,Avon Way K,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
110154,Avon Way K,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
110154,Avon Way K,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.12
110154,Avon Way K,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.18
110154,Avon Way K,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.94
110154,Avon Way K,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
110154,Avon Way K,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
110154,Avon Way K,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
110154,Avon Way K,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
110154,Avon Way K,2023-06-18T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
110154,Avon Way K,2023-06-18T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.79
110154,Avon Way K,2023-06-18T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.21
110154,Avon Way K,2023-06-18T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.85
110154,Avon Way K,2023-06-18T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.57
110154,Avon Way K,2023-06-18T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.31
110154,Avon Way K,2023-06-18T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,19.8
110154,Avon Way K,2023-06-18T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.5
110154,Avon Way K,2023-06-18T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.8
110154,Avon Way K,2023-06-18T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.7
110154,Avon Way K,2023-06-18T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.58
110154,Avon Way K,2023-06-18T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-18T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.89
110154,Avon Way K,2023-06-18T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.45
110154,Avon Way K,2023-06-18T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-18T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.67
110154,Avon Way K,2023-06-18T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110154,Avon Way K,2023-06-18T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110154,Avon Way K,2023-06-18T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-18T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110154,Avon Way K,2023-06-18T21:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-18T21:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-18T21:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-18T21:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-18T21:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-18T21:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-18T21:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T21:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T21:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-18T21:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-06-18T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
110154,Avon Way K,2023-06-18T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.69
110154,Avon Way K,2023-06-18T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.6
110154,Avon Way K,2023-06-18T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.83
110154,Avon Way K,2023-06-18T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.51
110154,Avon Way K,2023-06-18T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
110154,Avon Way K,2023-06-18T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.4
110154,Avon Way K,2023-06-18T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
110154,Avon Way K,2023-06-18T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.4
110154,Avon Way K,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,30.0
110154,Avon Way K,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110154,Avon Way K,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
110154,Avon Way K,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
110154,Avon Way K,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
110154,Avon Way K,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110154,Avon Way K,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
110154,Avon Way K,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
110154,Avon Way K,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
110154,Avon Way K,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
110154,Avon Way K,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.84
110154,Avon Way K,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.31
110154,Avon Way K,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.71
110154,Avon Way K,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
110154,Avon Way K,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
110154,Avon Way K,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
110154,Avon Way K,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
110154,Avon Way K,2023-06-18T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
110154,Avon Way K,2023-06-18T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.66
110154,Avon Way K,2023-06-18T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.95
110154,Avon Way K,2023-06-18T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.39
110154,Avon Way K,2023-06-18T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.3
110154,Avon Way K,2023-06-18T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.46
110154,Avon Way K,2023-06-18T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,17.8
110154,Avon Way K,2023-06-18T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.7
110154,Avon Way K,2023-06-18T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.0
110154,Avon Way K,2023-06-18T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.1
110154,Avon Way K,2023-06-18T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.58
110154,Avon Way K,2023-06-18T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-18T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-18T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.28
110154,Avon Way K,2023-06-18T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-18T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.74
110154,Avon Way K,2023-06-18T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110154,Avon Way K,2023-06-18T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110154,Avon Way K,2023-06-18T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-18T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110154,Avon Way K,2023-06-18T21:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-18T21:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-18T21:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-18T21:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-18T21:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-18T21:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-18T21:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T21:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T21:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-18T21:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-18T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.24
110154,Avon Way K,2023-06-18T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.32
110154,Avon Way K,2023-06-18T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.42
110154,Avon Way K,2023-06-18T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.32
110154,Avon Way K,2023-06-18T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.54
110154,Avon Way K,2023-06-18T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
110154,Avon Way K,2023-06-18T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.9
110154,Avon Way K,2023-06-18T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.9
110154,Avon Way K,2023-06-18T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.0
110154,Avon Way K,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,30.1
110154,Avon Way K,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110154,Avon Way K,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
110154,Avon Way K,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110154,Avon Way K,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
110154,Avon Way K,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110154,Avon Way K,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
110154,Avon Way K,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
110154,Avon Way K,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
110154,Avon Way K,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
110154,Avon Way K,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.27
110154,Avon Way K,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.36
110154,Avon Way K,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.09
110154,Avon Way K,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
110154,Avon Way K,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
110154,Avon Way K,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
110154,Avon Way K,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
110154,Avon Way K,2023-06-18T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
110154,Avon Way K,2023-06-18T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.78
110154,Avon Way K,2023-06-18T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-06-18T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.15
110154,Avon Way K,2023-06-18T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.55
110154,Avon Way K,2023-06-18T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.7
110154,Avon Way K,2023-06-18T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,16.1
110154,Avon Way K,2023-06-18T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.6
110154,Avon Way K,2023-06-18T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.4
110154,Avon Way K,2023-06-18T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.3
110154,Avon Way K,2023-06-18T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
110154,Avon Way K,2023-06-18T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-18T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-06-18T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.37
110154,Avon Way K,2023-06-18T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110154,Avon Way K,2023-06-18T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.63
110154,Avon Way K,2023-06-18T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110154,Avon Way K,2023-06-18T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110154,Avon Way K,2023-06-18T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110154,Avon Way K,2023-06-18T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
110154,Avon Way K,2023-06-18T21:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-18T21:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-18T21:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-18T21:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-18T21:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-18T21:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-18T21:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T21:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T21:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-18T21:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-18T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.35
110154,Avon Way K,2023-06-18T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.37
110154,Avon Way K,2023-06-18T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.46
110154,Avon Way K,2023-06-18T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.62
110154,Avon Way K,2023-06-18T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.27
110154,Avon Way K,2023-06-18T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
110154,Avon Way K,2023-06-18T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.9
110154,Avon Way K,2023-06-18T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.4
110154,Avon Way K,2023-06-18T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.0
110154,Avon Way K,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,30.2
110154,Avon Way K,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110154,Avon Way K,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
110154,Avon Way K,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110154,Avon Way K,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
110154,Avon Way K,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110154,Avon Way K,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
110154,Avon Way K,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
110154,Avon Way K,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
110154,Avon Way K,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
110154,Avon Way K,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.31
110154,Avon Way K,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.47
110154,Avon Way K,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.22
110154,Avon Way K,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
110154,Avon Way K,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
110154,Avon Way K,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
110154,Avon Way K,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
110154,Avon Way K,2023-06-18T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.35
110154,Avon Way K,2023-06-18T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.81
110154,Avon Way K,2023-06-18T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.18
110154,Avon Way K,2023-06-18T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.73
110154,Avon Way K,2023-06-18T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.98
110154,Avon Way K,2023-06-18T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.51
110154,Avon Way K,2023-06-18T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,17.0
110154,Avon Way K,2023-06-18T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.5
110154,Avon Way K,2023-06-18T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.9
110154,Avon Way K,2023-06-18T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.0
110154,Avon Way K,2023-06-18T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.57
110154,Avon Way K,2023-06-18T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-18T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-18T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.47
110154,Avon Way K,2023-06-18T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110154,Avon Way K,2023-06-18T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.61
110154,Avon Way K,2023-06-18T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110154,Avon Way K,2023-06-18T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110154,Avon Way K,2023-06-18T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110154,Avon Way K,2023-06-18T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110154,Avon Way K,2023-06-18T21:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-18T21:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-18T21:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-18T21:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-18T21:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-18T21:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-18T21:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T21:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T21:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-18T21:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.1
110154,Avon Way K,2023-06-18T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.11
110154,Avon Way K,2023-06-18T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.25
110154,Avon Way K,2023-06-18T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.38
110154,Avon Way K,2023-06-18T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.1
110154,Avon Way K,2023-06-18T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.51
110154,Avon Way K,2023-06-18T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
110154,Avon Way K,2023-06-18T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.2
