Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-18T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.6
110154,Avon Way K,2023-06-18T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.8
110154,Avon Way K,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,30.3
110154,Avon Way K,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110154,Avon Way K,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
110154,Avon Way K,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110154,Avon Way K,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
110154,Avon Way K,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110154,Avon Way K,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
110154,Avon Way K,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
110154,Avon Way K,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
110154,Avon Way K,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
110154,Avon Way K,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.89
110154,Avon Way K,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.37
110154,Avon Way K,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.74
110154,Avon Way K,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
110154,Avon Way K,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
110154,Avon Way K,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
110154,Avon Way K,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
110154,Avon Way K,2023-06-18T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.35
110154,Avon Way K,2023-06-18T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.59
110154,Avon Way K,2023-06-18T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.31
110154,Avon Way K,2023-06-18T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.52
110154,Avon Way K,2023-06-18T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.36
110154,Avon Way K,2023-06-18T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.18
110154,Avon Way K,2023-06-18T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,18.8
110154,Avon Way K,2023-06-18T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.1
110154,Avon Way K,2023-06-18T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.7
110154,Avon Way K,2023-06-18T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.8
110154,Avon Way K,2023-06-18T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-06-18T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-18T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110154,Avon Way K,2023-06-18T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.5
110154,Avon Way K,2023-06-18T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110154,Avon Way K,2023-06-18T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.77
110154,Avon Way K,2023-06-18T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110154,Avon Way K,2023-06-18T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110154,Avon Way K,2023-06-18T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110154,Avon Way K,2023-06-18T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
110154,Avon Way K,2023-06-18T21:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-18T21:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-18T21:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-18T21:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-18T21:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-18T21:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-18T21:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T21:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T21:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-18T21:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.05
110154,Avon Way K,2023-06-18T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110154,Avon Way K,2023-06-18T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.31
110154,Avon Way K,2023-06-18T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.43
110154,Avon Way K,2023-06-18T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.31
110154,Avon Way K,2023-06-18T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.61
110154,Avon Way K,2023-06-18T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
110154,Avon Way K,2023-06-18T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.1
110154,Avon Way K,2023-06-18T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.9
110154,Avon Way K,2023-06-18T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.3
110154,Avon Way K,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,30.3
110154,Avon Way K,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110154,Avon Way K,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
110154,Avon Way K,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110154,Avon Way K,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
110154,Avon Way K,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110154,Avon Way K,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
110154,Avon Way K,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
110154,Avon Way K,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
110154,Avon Way K,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
110154,Avon Way K,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.85
110154,Avon Way K,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.98
110154,Avon Way K,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.61
110154,Avon Way K,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
110154,Avon Way K,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
110154,Avon Way K,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
110154,Avon Way K,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
110154,Avon Way K,2023-06-18T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.47
110154,Avon Way K,2023-06-18T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.48
110154,Avon Way K,2023-06-18T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.17
110154,Avon Way K,2023-06-18T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.41
110154,Avon Way K,2023-06-18T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.82
110154,Avon Way K,2023-06-18T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.09
110154,Avon Way K,2023-06-18T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,20.0
110154,Avon Way K,2023-06-18T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.9
110154,Avon Way K,2023-06-18T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.7
110154,Avon Way K,2023-06-18T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.4
110154,Avon Way K,2023-06-18T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110154,Avon Way K,2023-06-18T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-18T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
110154,Avon Way K,2023-06-18T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.37
110154,Avon Way K,2023-06-18T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110154,Avon Way K,2023-06-18T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.85
110154,Avon Way K,2023-06-18T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110154,Avon Way K,2023-06-18T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110154,Avon Way K,2023-06-18T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110154,Avon Way K,2023-06-18T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.9
110154,Avon Way K,2023-06-18T21:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-18T21:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-18T21:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-18T21:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-18T21:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-18T21:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-18T21:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T21:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T21:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-18T21:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.05
110154,Avon Way K,2023-06-18T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-18T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.46
110154,Avon Way K,2023-06-18T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.73
110154,Avon Way K,2023-06-18T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.65
110154,Avon Way K,2023-06-18T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.99
110154,Avon Way K,2023-06-18T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
110154,Avon Way K,2023-06-18T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
110154,Avon Way K,2023-06-18T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.6
110154,Avon Way K,2023-06-18T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.4
110154,Avon Way K,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,30.4
110154,Avon Way K,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110154,Avon Way K,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
110154,Avon Way K,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110154,Avon Way K,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
110154,Avon Way K,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110154,Avon Way K,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
110154,Avon Way K,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
110154,Avon Way K,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
110154,Avon Way K,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
110154,Avon Way K,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.05
110154,Avon Way K,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.13
110154,Avon Way K,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.65
110154,Avon Way K,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
110154,Avon Way K,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
110154,Avon Way K,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
110154,Avon Way K,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
110154,Avon Way K,2023-06-18T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.27
110154,Avon Way K,2023-06-18T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.34
110154,Avon Way K,2023-06-18T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
110154,Avon Way K,2023-06-18T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.97
110154,Avon Way K,2023-06-18T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.58
110154,Avon Way K,2023-06-18T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.04
110154,Avon Way K,2023-06-18T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,22.1
110154,Avon Way K,2023-06-18T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.4
110154,Avon Way K,2023-06-18T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.0
110154,Avon Way K,2023-06-18T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.6
110154,Avon Way K,2023-06-18T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110154,Avon Way K,2023-06-18T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-18T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-18T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.21
110154,Avon Way K,2023-06-18T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110154,Avon Way K,2023-06-18T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.88
110154,Avon Way K,2023-06-18T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110154,Avon Way K,2023-06-18T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110154,Avon Way K,2023-06-18T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110154,Avon Way K,2023-06-18T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110154,Avon Way K,2023-06-18T20:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-18T20:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-18T20:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-18T20:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-18T20:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-18T20:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-18T20:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T20:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T20:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-18T20:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-06-18T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-18T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.17
110154,Avon Way K,2023-06-18T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.16
110154,Avon Way K,2023-06-18T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.86
110154,Avon Way K,2023-06-18T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.55
110154,Avon Way K,2023-06-18T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
110154,Avon Way K,2023-06-18T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
110154,Avon Way K,2023-06-18T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.2
110154,Avon Way K,2023-06-18T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.2
110154,Avon Way K,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,30.4
110154,Avon Way K,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110154,Avon Way K,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
110154,Avon Way K,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110154,Avon Way K,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
110154,Avon Way K,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110154,Avon Way K,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
110154,Avon Way K,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
110154,Avon Way K,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
110154,Avon Way K,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
110154,Avon Way K,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.06
110154,Avon Way K,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.56
110154,Avon Way K,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.51
110154,Avon Way K,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
110154,Avon Way K,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
110154,Avon Way K,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
110154,Avon Way K,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
110154,Avon Way K,2023-06-18T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
110154,Avon Way K,2023-06-18T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.75
110154,Avon Way K,2023-06-18T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
110154,Avon Way K,2023-06-18T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.3
110154,Avon Way K,2023-06-18T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.43
110154,Avon Way K,2023-06-18T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.6
110154,Avon Way K,2023-06-18T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,22.5
110154,Avon Way K,2023-06-18T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.3
110154,Avon Way K,2023-06-18T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.8
110154,Avon Way K,2023-06-18T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.8
110154,Avon Way K,2023-06-18T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110154,Avon Way K,2023-06-18T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-18T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-18T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.07
110154,Avon Way K,2023-06-18T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110154,Avon Way K,2023-06-18T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.92
110154,Avon Way K,2023-06-18T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110154,Avon Way K,2023-06-18T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110154,Avon Way K,2023-06-18T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110154,Avon Way K,2023-06-18T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.5
110154,Avon Way K,2023-06-18T20:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-18T20:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-18T20:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-18T20:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-18T20:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-18T20:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-18T20:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T20:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T20:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-18T20:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-18T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-18T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
110154,Avon Way K,2023-06-18T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.07
110154,Avon Way K,2023-06-18T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.09
110154,Avon Way K,2023-06-18T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.75
110154,Avon Way K,2023-06-18T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.5
110154,Avon Way K,2023-06-18T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.8
110154,Avon Way K,2023-06-18T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.3
110154,Avon Way K,2023-06-18T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.8
110154,Avon Way K,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,30.5
110154,Avon Way K,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110154,Avon Way K,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
110154,Avon Way K,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110154,Avon Way K,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
110154,Avon Way K,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110154,Avon Way K,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
110154,Avon Way K,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
110154,Avon Way K,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
110154,Avon Way K,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
110154,Avon Way K,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.09
110154,Avon Way K,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.95
110154,Avon Way K,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.51
110154,Avon Way K,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
110154,Avon Way K,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
110154,Avon Way K,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
110154,Avon Way K,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
110154,Avon Way K,2023-06-18T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
110154,Avon Way K,2023-06-18T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.72
110154,Avon Way K,2023-06-18T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.94
110154,Avon Way K,2023-06-18T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.21
110154,Avon Way K,2023-06-18T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.63
110154,Avon Way K,2023-06-18T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.44
110154,Avon Way K,2023-06-18T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,21.4
110154,Avon Way K,2023-06-18T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.2
110154,Avon Way K,2023-06-18T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.3
110154,Avon Way K,2023-06-18T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.6
110154,Avon Way K,2023-06-18T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110154,Avon Way K,2023-06-18T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-18T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110154,Avon Way K,2023-06-18T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.8
110154,Avon Way K,2023-06-18T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110154,Avon Way K,2023-06-18T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.28
110154,Avon Way K,2023-06-18T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110154,Avon Way K,2023-06-18T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110154,Avon Way K,2023-06-18T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110154,Avon Way K,2023-06-18T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.8
110154,Avon Way K,2023-06-18T20:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-18T20:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-18T20:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-18T20:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-18T20:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-18T20:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-18T20:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T20:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T20:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-18T20:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
110154,Avon Way K,2023-06-18T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-18T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
110154,Avon Way K,2023-06-18T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.43
110154,Avon Way K,2023-06-18T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.35
110154,Avon Way K,2023-06-18T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.93
110154,Avon Way K,2023-06-18T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.3
110154,Avon Way K,2023-06-18T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
110154,Avon Way K,2023-06-18T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.6
110154,Avon Way K,2023-06-18T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.0
110154,Avon Way K,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,30.5
110154,Avon Way K,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110154,Avon Way K,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
110154,Avon Way K,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110154,Avon Way K,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
110154,Avon Way K,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110154,Avon Way K,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
110154,Avon Way K,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
110154,Avon Way K,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
110154,Avon Way K,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
110154,Avon Way K,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.88
110154,Avon Way K,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.2
110154,Avon Way K,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.97
110154,Avon Way K,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
110154,Avon Way K,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
110154,Avon Way K,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
110154,Avon Way K,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
110154,Avon Way K,2023-06-18T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.31
110154,Avon Way K,2023-06-18T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.41
110154,Avon Way K,2023-06-18T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.1
110154,Avon Way K,2023-06-18T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.03
110154,Avon Way K,2023-06-18T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.3
110154,Avon Way K,2023-06-18T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.75
110154,Avon Way K,2023-06-18T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,20.0
110154,Avon Way K,2023-06-18T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.7
110154,Avon Way K,2023-06-18T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.3
110154,Avon Way K,2023-06-18T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.0
110154,Avon Way K,2023-06-18T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-18T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-18T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110154,Avon Way K,2023-06-18T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.66
110154,Avon Way K,2023-06-18T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110154,Avon Way K,2023-06-18T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.84
110154,Avon Way K,2023-06-18T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110154,Avon Way K,2023-06-18T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110154,Avon Way K,2023-06-18T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110154,Avon Way K,2023-06-18T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.3
110154,Avon Way K,2023-06-18T20:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-18T20:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-18T20:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-18T20:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-18T20:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-18T20:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-18T20:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T20:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T20:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-18T20:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-06-18T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.07
110154,Avon Way K,2023-06-18T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
110154,Avon Way K,2023-06-18T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.41
110154,Avon Way K,2023-06-18T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.69
110154,Avon Way K,2023-06-18T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.95
110154,Avon Way K,2023-06-18T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
110154,Avon Way K,2023-06-18T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
110154,Avon Way K,2023-06-18T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.3
110154,Avon Way K,2023-06-18T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.4
110154,Avon Way K,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,30.6
110154,Avon Way K,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110154,Avon Way K,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
110154,Avon Way K,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110154,Avon Way K,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
110154,Avon Way K,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110154,Avon Way K,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
110154,Avon Way K,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
110154,Avon Way K,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
110154,Avon Way K,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
110154,Avon Way K,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.27
110154,Avon Way K,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.53
110154,Avon Way K,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.6
110154,Avon Way K,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
110154,Avon Way K,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
110154,Avon Way K,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
110154,Avon Way K,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
110154,Avon Way K,2023-06-18T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-18T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-18T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.06
110154,Avon Way K,2023-06-18T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.42
110154,Avon Way K,2023-06-18T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.18
110154,Avon Way K,2023-06-18T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.1
110154,Avon Way K,2023-06-18T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.8
110154,Avon Way K,2023-06-18T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.6
110154,Avon Way K,2023-06-18T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.5
110154,Avon Way K,2023-06-18T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.7
110154,Avon Way K,2023-06-18T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-18T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-18T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-06-18T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.91
110154,Avon Way K,2023-06-18T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110154,Avon Way K,2023-06-18T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.85
110154,Avon Way K,2023-06-18T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110154,Avon Way K,2023-06-18T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110154,Avon Way K,2023-06-18T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110154,Avon Way K,2023-06-18T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.6
110154,Avon Way K,2023-06-18T20:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-18T20:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-18T20:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-18T20:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-18T20:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-18T20:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-18T20:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T20:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T20:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-18T20:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-18T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.09
110154,Avon Way K,2023-06-18T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
110154,Avon Way K,2023-06-18T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.61
110154,Avon Way K,2023-06-18T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.85
110154,Avon Way K,2023-06-18T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.44
110154,Avon Way K,2023-06-18T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
110154,Avon Way K,2023-06-18T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.5
110154,Avon Way K,2023-06-18T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
110154,Avon Way K,2023-06-18T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.3
110154,Avon Way K,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,30.6
110154,Avon Way K,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110154,Avon Way K,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
110154,Avon Way K,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110154,Avon Way K,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
110154,Avon Way K,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110154,Avon Way K,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
110154,Avon Way K,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
110154,Avon Way K,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
110154,Avon Way K,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
110154,Avon Way K,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.21
110154,Avon Way K,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.18
110154,Avon Way K,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.3
110154,Avon Way K,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
110154,Avon Way K,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
110154,Avon Way K,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
110154,Avon Way K,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
110154,Avon Way K,2023-06-18T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.26
110154,Avon Way K,2023-06-18T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.56
110154,Avon Way K,2023-06-18T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.29
110154,Avon Way K,2023-06-18T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.02
110154,Avon Way K,2023-06-18T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.98
110154,Avon Way K,2023-06-18T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.79
110154,Avon Way K,2023-06-18T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.6
110154,Avon Way K,2023-06-18T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.3
110154,Avon Way K,2023-06-18T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.0
110154,Avon Way K,2023-06-18T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.8
110154,Avon Way K,2023-06-18T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-18T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-18T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-18T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.57
110154,Avon Way K,2023-06-18T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110154,Avon Way K,2023-06-18T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.86
110154,Avon Way K,2023-06-18T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110154,Avon Way K,2023-06-18T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110154,Avon Way K,2023-06-18T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110154,Avon Way K,2023-06-18T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.5
110154,Avon Way K,2023-06-18T20:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-18T20:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-18T20:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-18T20:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-18T20:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-18T20:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-18T20:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T20:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T20:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-18T20:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-18T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.1
110154,Avon Way K,2023-06-18T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
110154,Avon Way K,2023-06-18T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.13
110154,Avon Way K,2023-06-18T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.42
110154,Avon Way K,2023-06-18T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.2
110154,Avon Way K,2023-06-18T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.3
110154,Avon Way K,2023-06-18T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
110154,Avon Way K,2023-06-18T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.5
110154,Avon Way K,2023-06-18T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.0
110154,Avon Way K,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,30.6
110154,Avon Way K,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110154,Avon Way K,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
110154,Avon Way K,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110154,Avon Way K,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
110154,Avon Way K,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110154,Avon Way K,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
110154,Avon Way K,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
110154,Avon Way K,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
110154,Avon Way K,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
110154,Avon Way K,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.41
110154,Avon Way K,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.32
110154,Avon Way K,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.88
110154,Avon Way K,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
110154,Avon Way K,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
110154,Avon Way K,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
110154,Avon Way K,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
110154,Avon Way K,2023-06-18T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.32
110154,Avon Way K,2023-06-18T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.7
110154,Avon Way K,2023-06-18T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.35
110154,Avon Way K,2023-06-18T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.99
110154,Avon Way K,2023-06-18T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.84
110154,Avon Way K,2023-06-18T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.01
110154,Avon Way K,2023-06-18T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.4
110154,Avon Way K,2023-06-18T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.5
110154,Avon Way K,2023-06-18T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.2
110154,Avon Way K,2023-06-18T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.7
110154,Avon Way K,2023-06-18T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-18T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-18T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-18T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.49
110154,Avon Way K,2023-06-18T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110154,Avon Way K,2023-06-18T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.86
110154,Avon Way K,2023-06-18T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110154,Avon Way K,2023-06-18T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110154,Avon Way K,2023-06-18T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110154,Avon Way K,2023-06-18T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
110154,Avon Way K,2023-06-18T19:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-18T19:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-18T19:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-18T19:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-18T19:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-18T19:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-18T19:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T19:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T19:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-18T19:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
110154,Avon Way K,2023-06-18T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.09
110154,Avon Way K,2023-06-18T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
110154,Avon Way K,2023-06-18T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.58
110154,Avon Way K,2023-06-18T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.06
110154,Avon Way K,2023-06-18T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.54
110154,Avon Way K,2023-06-18T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
110154,Avon Way K,2023-06-18T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
110154,Avon Way K,2023-06-18T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.8
110154,Avon Way K,2023-06-18T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.5
110154,Avon Way K,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,30.7
110154,Avon Way K,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110154,Avon Way K,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
110154,Avon Way K,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110154,Avon Way K,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
110154,Avon Way K,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110154,Avon Way K,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
110154,Avon Way K,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
110154,Avon Way K,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
110154,Avon Way K,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
110154,Avon Way K,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.33
110154,Avon Way K,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.44
110154,Avon Way K,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.53
110154,Avon Way K,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
110154,Avon Way K,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
110154,Avon Way K,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
110154,Avon Way K,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
110154,Avon Way K,2023-06-18T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-18T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.57
110154,Avon Way K,2023-06-18T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.29
110154,Avon Way K,2023-06-18T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.91
110154,Avon Way K,2023-06-18T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.97
110154,Avon Way K,2023-06-18T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.56
110154,Avon Way K,2023-06-18T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,22.2
110154,Avon Way K,2023-06-18T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.8
110154,Avon Way K,2023-06-18T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.7
110154,Avon Way K,2023-06-18T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.6
110154,Avon Way K,2023-06-18T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-18T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-18T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
110154,Avon Way K,2023-06-18T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.5
110154,Avon Way K,2023-06-18T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110154,Avon Way K,2023-06-18T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.34
110154,Avon Way K,2023-06-18T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110154,Avon Way K,2023-06-18T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110154,Avon Way K,2023-06-18T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110154,Avon Way K,2023-06-18T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.3
110154,Avon Way K,2023-06-18T19:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-18T19:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-18T19:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-18T19:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-18T19:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-18T19:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-18T19:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T19:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T19:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-18T19:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-18T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-18T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
