Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-18T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.47
110154,Avon Way K,2023-06-18T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.61
110154,Avon Way K,2023-06-18T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.13
110154,Avon Way K,2023-06-18T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
110154,Avon Way K,2023-06-18T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.5
110154,Avon Way K,2023-06-18T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
110154,Avon Way K,2023-06-18T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.9
110154,Avon Way K,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,30.8
110154,Avon Way K,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110154,Avon Way K,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
110154,Avon Way K,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110154,Avon Way K,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
110154,Avon Way K,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110154,Avon Way K,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
110154,Avon Way K,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
110154,Avon Way K,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
110154,Avon Way K,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
110154,Avon Way K,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.12
110154,Avon Way K,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.38
110154,Avon Way K,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.91
110154,Avon Way K,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
110154,Avon Way K,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
110154,Avon Way K,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
110154,Avon Way K,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
110154,Avon Way K,2023-06-18T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110154,Avon Way K,2023-06-18T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.41
110154,Avon Way K,2023-06-18T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.53
110154,Avon Way K,2023-06-18T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.57
110154,Avon Way K,2023-06-18T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.88
110154,Avon Way K,2023-06-18T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.96
110154,Avon Way K,2023-06-18T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.1
110154,Avon Way K,2023-06-18T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.9
110154,Avon Way K,2023-06-18T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.2
110154,Avon Way K,2023-06-18T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.8
110154,Avon Way K,2023-06-18T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-18T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-18T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110154,Avon Way K,2023-06-18T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.51
110154,Avon Way K,2023-06-18T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110154,Avon Way K,2023-06-18T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.98
110154,Avon Way K,2023-06-18T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110154,Avon Way K,2023-06-18T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110154,Avon Way K,2023-06-18T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110154,Avon Way K,2023-06-18T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110154,Avon Way K,2023-06-18T19:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-18T19:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-18T19:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-18T19:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-18T19:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-18T19:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-18T19:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T19:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T19:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-18T19:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-18T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.23
110154,Avon Way K,2023-06-18T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.12
110154,Avon Way K,2023-06-18T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.57
110154,Avon Way K,2023-06-18T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.39
110154,Avon Way K,2023-06-18T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.42
110154,Avon Way K,2023-06-18T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
110154,Avon Way K,2023-06-18T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.7
110154,Avon Way K,2023-06-18T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.1
110154,Avon Way K,2023-06-18T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.8
110154,Avon Way K,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,30.8
110154,Avon Way K,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110154,Avon Way K,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
110154,Avon Way K,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110154,Avon Way K,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
110154,Avon Way K,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110154,Avon Way K,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
110154,Avon Way K,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
110154,Avon Way K,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
110154,Avon Way K,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
110154,Avon Way K,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.54
110154,Avon Way K,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.95
110154,Avon Way K,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.74
110154,Avon Way K,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
110154,Avon Way K,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
110154,Avon Way K,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
110154,Avon Way K,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
110154,Avon Way K,2023-06-18T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-18T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.32
110154,Avon Way K,2023-06-18T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.39
110154,Avon Way K,2023-06-18T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.46
110154,Avon Way K,2023-06-18T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.62
110154,Avon Way K,2023-06-18T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.11
110154,Avon Way K,2023-06-18T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,35.3
110154,Avon Way K,2023-06-18T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.3
110154,Avon Way K,2023-06-18T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,64.0
110154,Avon Way K,2023-06-18T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.2
110154,Avon Way K,2023-06-18T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110154,Avon Way K,2023-06-18T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-18T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110154,Avon Way K,2023-06-18T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.53
110154,Avon Way K,2023-06-18T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110154,Avon Way K,2023-06-18T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.95
110154,Avon Way K,2023-06-18T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110154,Avon Way K,2023-06-18T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110154,Avon Way K,2023-06-18T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-18T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110154,Avon Way K,2023-06-18T19:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-18T19:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-18T19:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-18T19:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-18T19:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-18T19:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-18T19:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T19:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T19:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-18T19:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-18T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-18T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.48
110154,Avon Way K,2023-06-18T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.95
110154,Avon Way K,2023-06-18T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.65
110154,Avon Way K,2023-06-18T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.1
110154,Avon Way K,2023-06-18T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.3
110154,Avon Way K,2023-06-18T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.7
110154,Avon Way K,2023-06-18T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.2
110154,Avon Way K,2023-06-18T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.8
110154,Avon Way K,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,30.8
110154,Avon Way K,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110154,Avon Way K,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
110154,Avon Way K,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110154,Avon Way K,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
110154,Avon Way K,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110154,Avon Way K,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
110154,Avon Way K,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
110154,Avon Way K,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
110154,Avon Way K,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
110154,Avon Way K,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.91
110154,Avon Way K,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.11
110154,Avon Way K,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.42
110154,Avon Way K,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
110154,Avon Way K,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
110154,Avon Way K,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
110154,Avon Way K,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
110154,Avon Way K,2023-06-18T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-18T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.34
110154,Avon Way K,2023-06-18T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.89
110154,Avon Way K,2023-06-18T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.99
110154,Avon Way K,2023-06-18T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.88
110154,Avon Way K,2023-06-18T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.11
110154,Avon Way K,2023-06-18T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,46.0
110154,Avon Way K,2023-06-18T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.5
110154,Avon Way K,2023-06-18T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,76.5
110154,Avon Way K,2023-06-18T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.7
110154,Avon Way K,2023-06-18T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110154,Avon Way K,2023-06-18T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-18T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110154,Avon Way K,2023-06-18T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.46
110154,Avon Way K,2023-06-18T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-18T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.14
110154,Avon Way K,2023-06-18T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110154,Avon Way K,2023-06-18T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110154,Avon Way K,2023-06-18T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-18T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.9
110154,Avon Way K,2023-06-18T19:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-18T19:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-18T19:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-18T19:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-18T19:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-18T19:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-18T19:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T19:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T19:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-18T19:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
110154,Avon Way K,2023-06-18T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-18T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.72
110154,Avon Way K,2023-06-18T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.43
110154,Avon Way K,2023-06-18T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.38
110154,Avon Way K,2023-06-18T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.38
110154,Avon Way K,2023-06-18T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
110154,Avon Way K,2023-06-18T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.6
110154,Avon Way K,2023-06-18T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.1
110154,Avon Way K,2023-06-18T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.0
110154,Avon Way K,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,30.8
110154,Avon Way K,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110154,Avon Way K,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
110154,Avon Way K,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110154,Avon Way K,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
110154,Avon Way K,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110154,Avon Way K,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
110154,Avon Way K,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
110154,Avon Way K,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
110154,Avon Way K,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
110154,Avon Way K,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.87
110154,Avon Way K,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.85
110154,Avon Way K,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.2
110154,Avon Way K,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
110154,Avon Way K,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
110154,Avon Way K,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
110154,Avon Way K,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
110154,Avon Way K,2023-06-18T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-18T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.77
110154,Avon Way K,2023-06-18T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.91
110154,Avon Way K,2023-06-18T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.35
110154,Avon Way K,2023-06-18T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.26
110154,Avon Way K,2023-06-18T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.37
110154,Avon Way K,2023-06-18T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,34.7
110154,Avon Way K,2023-06-18T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.6
110154,Avon Way K,2023-06-18T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,59.5
110154,Avon Way K,2023-06-18T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.5
110154,Avon Way K,2023-06-18T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110154,Avon Way K,2023-06-18T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-18T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-06-18T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.55
110154,Avon Way K,2023-06-18T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-18T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.85
110154,Avon Way K,2023-06-18T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.8
110154,Avon Way K,2023-06-18T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110154,Avon Way K,2023-06-18T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-18T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.4
110154,Avon Way K,2023-06-18T19:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-18T19:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-18T19:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-18T19:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-18T19:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-18T19:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-06-18T19:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T19:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T19:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-18T19:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-18T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-18T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
110154,Avon Way K,2023-06-18T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.38
110154,Avon Way K,2023-06-18T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.77
110154,Avon Way K,2023-06-18T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.31
110154,Avon Way K,2023-06-18T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.21
110154,Avon Way K,2023-06-18T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.5
110154,Avon Way K,2023-06-18T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
110154,Avon Way K,2023-06-18T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
110154,Avon Way K,2023-06-18T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.5
110154,Avon Way K,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,30.8
110154,Avon Way K,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110154,Avon Way K,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
110154,Avon Way K,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110154,Avon Way K,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
110154,Avon Way K,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110154,Avon Way K,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
110154,Avon Way K,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
110154,Avon Way K,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
110154,Avon Way K,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
110154,Avon Way K,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.94
110154,Avon Way K,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.03
110154,Avon Way K,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.17
110154,Avon Way K,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
110154,Avon Way K,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
110154,Avon Way K,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
110154,Avon Way K,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
110154,Avon Way K,2023-06-18T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-06-18T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.12
110154,Avon Way K,2023-06-18T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.31
110154,Avon Way K,2023-06-18T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.75
110154,Avon Way K,2023-06-18T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.94
110154,Avon Way K,2023-06-18T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.33
110154,Avon Way K,2023-06-18T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.6
110154,Avon Way K,2023-06-18T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.9
110154,Avon Way K,2023-06-18T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.9
110154,Avon Way K,2023-06-18T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.2
110154,Avon Way K,2023-06-18T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110154,Avon Way K,2023-06-18T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-18T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-06-18T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.58
110154,Avon Way K,2023-06-18T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-18T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.89
110154,Avon Way K,2023-06-18T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
110154,Avon Way K,2023-06-18T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110154,Avon Way K,2023-06-18T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-18T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.0
110154,Avon Way K,2023-06-18T18:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-18T18:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-18T18:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-18T18:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-18T18:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-18T18:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-18T18:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T18:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T18:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-18T18:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-18T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-18T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
110154,Avon Way K,2023-06-18T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.1
110154,Avon Way K,2023-06-18T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.41
110154,Avon Way K,2023-06-18T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.35
110154,Avon Way K,2023-06-18T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.3
110154,Avon Way K,2023-06-18T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
110154,Avon Way K,2023-06-18T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.3
110154,Avon Way K,2023-06-18T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.0
110154,Avon Way K,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,30.9
110154,Avon Way K,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110154,Avon Way K,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
110154,Avon Way K,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110154,Avon Way K,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
110154,Avon Way K,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110154,Avon Way K,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
110154,Avon Way K,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
110154,Avon Way K,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
110154,Avon Way K,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
110154,Avon Way K,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.1
110154,Avon Way K,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.19
110154,Avon Way K,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.53
110154,Avon Way K,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
110154,Avon Way K,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
110154,Avon Way K,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
110154,Avon Way K,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
110154,Avon Way K,2023-06-18T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-18T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.65
110154,Avon Way K,2023-06-18T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.05
110154,Avon Way K,2023-06-18T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.58
110154,Avon Way K,2023-06-18T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.79
110154,Avon Way K,2023-06-18T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.44
110154,Avon Way K,2023-06-18T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,22.9
110154,Avon Way K,2023-06-18T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.9
110154,Avon Way K,2023-06-18T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.4
110154,Avon Way K,2023-06-18T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.8
110154,Avon Way K,2023-06-18T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110154,Avon Way K,2023-06-18T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-18T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110154,Avon Way K,2023-06-18T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.15
110154,Avon Way K,2023-06-18T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-18T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.3
110154,Avon Way K,2023-06-18T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110154,Avon Way K,2023-06-18T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110154,Avon Way K,2023-06-18T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-18T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.8
110154,Avon Way K,2023-06-18T18:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-18T18:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-18T18:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-18T18:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-18T18:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-18T18:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-18T18:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T18:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T18:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-18T18:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-18T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-06-18T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-18T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.25
110154,Avon Way K,2023-06-18T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.7
110154,Avon Way K,2023-06-18T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.05
110154,Avon Way K,2023-06-18T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.46
110154,Avon Way K,2023-06-18T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
110154,Avon Way K,2023-06-18T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
110154,Avon Way K,2023-06-18T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.2
110154,Avon Way K,2023-06-18T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.5
110154,Avon Way K,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,30.9
110154,Avon Way K,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110154,Avon Way K,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
110154,Avon Way K,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110154,Avon Way K,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
110154,Avon Way K,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110154,Avon Way K,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
110154,Avon Way K,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
110154,Avon Way K,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
110154,Avon Way K,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
110154,Avon Way K,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.08
110154,Avon Way K,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.56
110154,Avon Way K,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.16
110154,Avon Way K,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
110154,Avon Way K,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
110154,Avon Way K,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
110154,Avon Way K,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
110154,Avon Way K,2023-06-18T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.43
110154,Avon Way K,2023-06-18T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.57
110154,Avon Way K,2023-06-18T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.8
110154,Avon Way K,2023-06-18T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.18
110154,Avon Way K,2023-06-18T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.07
110154,Avon Way K,2023-06-18T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.18
110154,Avon Way K,2023-06-18T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,20.3
110154,Avon Way K,2023-06-18T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.2
110154,Avon Way K,2023-06-18T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.2
110154,Avon Way K,2023-06-18T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.3
110154,Avon Way K,2023-06-18T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
110154,Avon Way K,2023-06-18T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.08
110154,Avon Way K,2023-06-18T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110154,Avon Way K,2023-06-18T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.81
110154,Avon Way K,2023-06-18T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-18T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.55
110154,Avon Way K,2023-06-18T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
110154,Avon Way K,2023-06-18T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110154,Avon Way K,2023-06-18T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-18T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.4
110154,Avon Way K,2023-06-18T18:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-18T18:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-18T18:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-18T18:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-18T18:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-18T18:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-18T18:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T18:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T18:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-18T18:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-18T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-06-18T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.62
110154,Avon Way K,2023-06-18T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.69
110154,Avon Way K,2023-06-18T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.44
110154,Avon Way K,2023-06-18T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.98
110154,Avon Way K,2023-06-18T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
110154,Avon Way K,2023-06-18T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.7
110154,Avon Way K,2023-06-18T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.6
110154,Avon Way K,2023-06-18T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.1
110154,Avon Way K,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,30.9
110154,Avon Way K,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110154,Avon Way K,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
110154,Avon Way K,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110154,Avon Way K,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
110154,Avon Way K,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110154,Avon Way K,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
110154,Avon Way K,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
110154,Avon Way K,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
110154,Avon Way K,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
110154,Avon Way K,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.23
110154,Avon Way K,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.64
110154,Avon Way K,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.74
110154,Avon Way K,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
110154,Avon Way K,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
110154,Avon Way K,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
110154,Avon Way K,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
110154,Avon Way K,2023-06-18T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-18T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.52
110154,Avon Way K,2023-06-18T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
110154,Avon Way K,2023-06-18T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.07
110154,Avon Way K,2023-06-18T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.89
110154,Avon Way K,2023-06-18T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.31
110154,Avon Way K,2023-06-18T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.6
110154,Avon Way K,2023-06-18T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.7
110154,Avon Way K,2023-06-18T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.5
110154,Avon Way K,2023-06-18T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.8
110154,Avon Way K,2023-06-18T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110154,Avon Way K,2023-06-18T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-18T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
110154,Avon Way K,2023-06-18T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.51
110154,Avon Way K,2023-06-18T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-18T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.73
110154,Avon Way K,2023-06-18T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110154,Avon Way K,2023-06-18T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110154,Avon Way K,2023-06-18T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-18T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.9
110154,Avon Way K,2023-06-18T18:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-18T18:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-18T18:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-18T18:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-18T18:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-18T18:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-18T18:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T18:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T18:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-18T18:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.52
110154,Avon Way K,2023-06-18T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-18T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.52
110154,Avon Way K,2023-06-18T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.5
110154,Avon Way K,2023-06-18T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.05
110154,Avon Way K,2023-06-18T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.66
110154,Avon Way K,2023-06-18T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
110154,Avon Way K,2023-06-18T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
110154,Avon Way K,2023-06-18T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.9
110154,Avon Way K,2023-06-18T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.4
110154,Avon Way K,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,31.0
110154,Avon Way K,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110154,Avon Way K,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
110154,Avon Way K,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110154,Avon Way K,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
110154,Avon Way K,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110154,Avon Way K,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
110154,Avon Way K,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
110154,Avon Way K,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
110154,Avon Way K,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
110154,Avon Way K,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.21
110154,Avon Way K,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.78
110154,Avon Way K,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.2
110154,Avon Way K,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
110154,Avon Way K,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
110154,Avon Way K,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
110154,Avon Way K,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
110154,Avon Way K,2023-06-18T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
110154,Avon Way K,2023-06-18T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.34
110154,Avon Way K,2023-06-18T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.91
110154,Avon Way K,2023-06-18T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.98
110154,Avon Way K,2023-06-18T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.48
110154,Avon Way K,2023-06-18T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.28
110154,Avon Way K,2023-06-18T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,20.8
110154,Avon Way K,2023-06-18T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.0
110154,Avon Way K,2023-06-18T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.1
110154,Avon Way K,2023-06-18T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.1
110154,Avon Way K,2023-06-18T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110154,Avon Way K,2023-06-18T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-18T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110154,Avon Way K,2023-06-18T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.53
110154,Avon Way K,2023-06-18T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-18T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.81
110154,Avon Way K,2023-06-18T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110154,Avon Way K,2023-06-18T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110154,Avon Way K,2023-06-18T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-18T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110154,Avon Way K,2023-06-18T18:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-18T18:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-18T18:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-18T18:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-18T18:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-18T18:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-18T18:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T18:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T18:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-18T18:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-18T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-18T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.47
110154,Avon Way K,2023-06-18T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.13
110154,Avon Way K,2023-06-18T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.97
110154,Avon Way K,2023-06-18T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.07
110154,Avon Way K,2023-06-18T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
110154,Avon Way K,2023-06-18T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.3
110154,Avon Way K,2023-06-18T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.1
110154,Avon Way K,2023-06-18T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.0
110154,Avon Way K,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,31.0
110154,Avon Way K,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
110154,Avon Way K,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
110154,Avon Way K,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110154,Avon Way K,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
110154,Avon Way K,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110154,Avon Way K,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
110154,Avon Way K,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
110154,Avon Way K,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
110154,Avon Way K,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
110154,Avon Way K,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.79
110154,Avon Way K,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.78
110154,Avon Way K,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.16
110154,Avon Way K,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
110154,Avon Way K,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
110154,Avon Way K,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
110154,Avon Way K,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
110154,Avon Way K,2023-06-18T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110154,Avon Way K,2023-06-18T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.31
110154,Avon Way K,2023-06-18T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.45
110154,Avon Way K,2023-06-18T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.87
110154,Avon Way K,2023-06-18T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.06
110154,Avon Way K,2023-06-18T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.58
110154,Avon Way K,2023-06-18T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.1
110154,Avon Way K,2023-06-18T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.0
110154,Avon Way K,2023-06-18T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.5
110154,Avon Way K,2023-06-18T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.8
110154,Avon Way K,2023-06-18T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110154,Avon Way K,2023-06-18T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-18T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110154,Avon Way K,2023-06-18T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.59
110154,Avon Way K,2023-06-18T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-18T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.99
110154,Avon Way K,2023-06-18T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110154,Avon Way K,2023-06-18T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110154,Avon Way K,2023-06-18T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-18T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.7
110154,Avon Way K,2023-06-18T18:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-18T18:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-18T18:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-18T18:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-18T18:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-18T18:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-18T18:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T18:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
