Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-18T18:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-18T18:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-06-18T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-18T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.58
110154,Avon Way K,2023-06-18T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.31
110154,Avon Way K,2023-06-18T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.62
110154,Avon Way K,2023-06-18T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.2
110154,Avon Way K,2023-06-18T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
110154,Avon Way K,2023-06-18T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.0
110154,Avon Way K,2023-06-18T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.8
110154,Avon Way K,2023-06-18T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.9
110154,Avon Way K,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,31.1
110154,Avon Way K,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110154,Avon Way K,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
110154,Avon Way K,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110154,Avon Way K,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
110154,Avon Way K,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110154,Avon Way K,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
110154,Avon Way K,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
110154,Avon Way K,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
110154,Avon Way K,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
110154,Avon Way K,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.96
110154,Avon Way K,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.54
110154,Avon Way K,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.37
110154,Avon Way K,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
110154,Avon Way K,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
110154,Avon Way K,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
110154,Avon Way K,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
110154,Avon Way K,2023-06-18T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110154,Avon Way K,2023-06-18T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.66
110154,Avon Way K,2023-06-18T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.45
110154,Avon Way K,2023-06-18T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.86
110154,Avon Way K,2023-06-18T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.35
110154,Avon Way K,2023-06-18T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.65
110154,Avon Way K,2023-06-18T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.4
110154,Avon Way K,2023-06-18T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.2
110154,Avon Way K,2023-06-18T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.9
110154,Avon Way K,2023-06-18T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.4
110154,Avon Way K,2023-06-18T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
110154,Avon Way K,2023-06-18T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-18T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
110154,Avon Way K,2023-06-18T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.65
110154,Avon Way K,2023-06-18T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-18T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.78
110154,Avon Way K,2023-06-18T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
110154,Avon Way K,2023-06-18T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110154,Avon Way K,2023-06-18T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-18T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
110154,Avon Way K,2023-06-18T17:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-18T17:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-18T17:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-18T17:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-18T17:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-18T17:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-18T17:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T17:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T17:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-18T17:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-18T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-06-18T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-18T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.7
110154,Avon Way K,2023-06-18T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.74
110154,Avon Way K,2023-06-18T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.1
110154,Avon Way K,2023-06-18T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.85
110154,Avon Way K,2023-06-18T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
110154,Avon Way K,2023-06-18T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
110154,Avon Way K,2023-06-18T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.1
110154,Avon Way K,2023-06-18T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.4
110154,Avon Way K,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,31.1
110154,Avon Way K,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110154,Avon Way K,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
110154,Avon Way K,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110154,Avon Way K,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
110154,Avon Way K,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110154,Avon Way K,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
110154,Avon Way K,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
110154,Avon Way K,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
110154,Avon Way K,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
110154,Avon Way K,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.58
110154,Avon Way K,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.4
110154,Avon Way K,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.43
110154,Avon Way K,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
110154,Avon Way K,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
110154,Avon Way K,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
110154,Avon Way K,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
110154,Avon Way K,2023-06-18T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-18T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.38
110154,Avon Way K,2023-06-18T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.65
110154,Avon Way K,2023-06-18T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.24
110154,Avon Way K,2023-06-18T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.33
110154,Avon Way K,2023-06-18T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.87
110154,Avon Way K,2023-06-18T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,23.4
110154,Avon Way K,2023-06-18T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.1
110154,Avon Way K,2023-06-18T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.5
110154,Avon Way K,2023-06-18T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.0
110154,Avon Way K,2023-06-18T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110154,Avon Way K,2023-06-18T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.1
110154,Avon Way K,2023-06-18T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-18T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.67
110154,Avon Way K,2023-06-18T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-06-18T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.98
110154,Avon Way K,2023-06-18T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.2
110154,Avon Way K,2023-06-18T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110154,Avon Way K,2023-06-18T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-18T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.6
110154,Avon Way K,2023-06-18T17:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-18T17:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-18T17:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-18T17:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-18T17:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-18T17:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-18T17:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T17:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T17:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-18T17:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
110154,Avon Way K,2023-06-18T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-06-18T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.83
110154,Avon Way K,2023-06-18T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.57
110154,Avon Way K,2023-06-18T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.69
110154,Avon Way K,2023-06-18T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.99
110154,Avon Way K,2023-06-18T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
110154,Avon Way K,2023-06-18T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
110154,Avon Way K,2023-06-18T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.5
110154,Avon Way K,2023-06-18T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.3
110154,Avon Way K,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,31.2
110154,Avon Way K,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110154,Avon Way K,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
110154,Avon Way K,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110154,Avon Way K,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
110154,Avon Way K,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110154,Avon Way K,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
110154,Avon Way K,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
110154,Avon Way K,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
110154,Avon Way K,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
110154,Avon Way K,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.68
110154,Avon Way K,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.61
110154,Avon Way K,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.15
110154,Avon Way K,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
110154,Avon Way K,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
110154,Avon Way K,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
110154,Avon Way K,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
110154,Avon Way K,2023-06-18T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.11
110154,Avon Way K,2023-06-18T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.08
110154,Avon Way K,2023-06-18T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.19
110154,Avon Way K,2023-06-18T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.65
110154,Avon Way K,2023-06-18T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.2
110154,Avon Way K,2023-06-18T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.65
110154,Avon Way K,2023-06-18T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,25.5
110154,Avon Way K,2023-06-18T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.0
110154,Avon Way K,2023-06-18T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.9
110154,Avon Way K,2023-06-18T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.6
110154,Avon Way K,2023-06-18T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-18T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.08
110154,Avon Way K,2023-06-18T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-18T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.65
110154,Avon Way K,2023-06-18T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-06-18T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.01
110154,Avon Way K,2023-06-18T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
110154,Avon Way K,2023-06-18T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110154,Avon Way K,2023-06-18T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-18T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.3
110154,Avon Way K,2023-06-18T17:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-18T17:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-18T17:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-18T17:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-18T17:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-18T17:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-18T17:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T17:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T17:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-18T17:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-18T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-18T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-06-18T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.37
110154,Avon Way K,2023-06-18T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.52
110154,Avon Way K,2023-06-18T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.86
110154,Avon Way K,2023-06-18T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.39
110154,Avon Way K,2023-06-18T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
110154,Avon Way K,2023-06-18T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
110154,Avon Way K,2023-06-18T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.4
110154,Avon Way K,2023-06-18T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.8
110154,Avon Way K,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,31.2
110154,Avon Way K,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110154,Avon Way K,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
110154,Avon Way K,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110154,Avon Way K,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
110154,Avon Way K,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110154,Avon Way K,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
110154,Avon Way K,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
110154,Avon Way K,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
110154,Avon Way K,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
110154,Avon Way K,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.24
110154,Avon Way K,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.94
110154,Avon Way K,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.6
110154,Avon Way K,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
110154,Avon Way K,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
110154,Avon Way K,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
110154,Avon Way K,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
110154,Avon Way K,2023-06-18T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110154,Avon Way K,2023-06-18T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-06-18T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.79
110154,Avon Way K,2023-06-18T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.58
110154,Avon Way K,2023-06-18T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.01
110154,Avon Way K,2023-06-18T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.38
110154,Avon Way K,2023-06-18T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,21.4
110154,Avon Way K,2023-06-18T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.0
110154,Avon Way K,2023-06-18T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.7
110154,Avon Way K,2023-06-18T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.3
110154,Avon Way K,2023-06-18T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110154,Avon Way K,2023-06-18T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.08
110154,Avon Way K,2023-06-18T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-18T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.65
110154,Avon Way K,2023-06-18T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-18T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.01
110154,Avon Way K,2023-06-18T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.1
110154,Avon Way K,2023-06-18T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110154,Avon Way K,2023-06-18T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-18T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.6
110154,Avon Way K,2023-06-18T17:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-18T17:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-18T17:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-18T17:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-18T17:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-18T17:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-18T17:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T17:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T17:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-18T17:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-18T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-06-18T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-18T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
110154,Avon Way K,2023-06-18T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.29
110154,Avon Way K,2023-06-18T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.07
110154,Avon Way K,2023-06-18T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.14
110154,Avon Way K,2023-06-18T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
110154,Avon Way K,2023-06-18T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.3
110154,Avon Way K,2023-06-18T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.1
110154,Avon Way K,2023-06-18T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.4
110154,Avon Way K,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,31.3
110154,Avon Way K,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110154,Avon Way K,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
110154,Avon Way K,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110154,Avon Way K,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
110154,Avon Way K,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110154,Avon Way K,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
110154,Avon Way K,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
110154,Avon Way K,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
110154,Avon Way K,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
110154,Avon Way K,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.95
110154,Avon Way K,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.33
110154,Avon Way K,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.03
110154,Avon Way K,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
110154,Avon Way K,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
110154,Avon Way K,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
110154,Avon Way K,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
110154,Avon Way K,2023-06-18T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.47
110154,Avon Way K,2023-06-18T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.44
110154,Avon Way K,2023-06-18T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.42
110154,Avon Way K,2023-06-18T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.03
110154,Avon Way K,2023-06-18T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.61
110154,Avon Way K,2023-06-18T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.77
110154,Avon Way K,2023-06-18T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,19.4
110154,Avon Way K,2023-06-18T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.2
110154,Avon Way K,2023-06-18T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.8
110154,Avon Way K,2023-06-18T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.3
110154,Avon Way K,2023-06-18T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110154,Avon Way K,2023-06-18T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.08
110154,Avon Way K,2023-06-18T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-18T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.69
110154,Avon Way K,2023-06-18T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-18T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.94
110154,Avon Way K,2023-06-18T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.7
110154,Avon Way K,2023-06-18T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110154,Avon Way K,2023-06-18T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-18T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.9
110154,Avon Way K,2023-06-18T17:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-18T17:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-18T17:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-18T17:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-18T17:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-18T17:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-18T17:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T17:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T17:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-18T17:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-06-18T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-18T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
110154,Avon Way K,2023-06-18T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.39
110154,Avon Way K,2023-06-18T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.04
110154,Avon Way K,2023-06-18T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.2
110154,Avon Way K,2023-06-18T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.5
110154,Avon Way K,2023-06-18T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
110154,Avon Way K,2023-06-18T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
110154,Avon Way K,2023-06-18T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.8
110154,Avon Way K,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,31.3
110154,Avon Way K,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110154,Avon Way K,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
110154,Avon Way K,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110154,Avon Way K,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
110154,Avon Way K,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110154,Avon Way K,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
110154,Avon Way K,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
110154,Avon Way K,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
110154,Avon Way K,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
110154,Avon Way K,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.05
110154,Avon Way K,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.74
110154,Avon Way K,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.88
110154,Avon Way K,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
110154,Avon Way K,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
110154,Avon Way K,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
110154,Avon Way K,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
110154,Avon Way K,2023-06-18T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.08
110154,Avon Way K,2023-06-18T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.91
110154,Avon Way K,2023-06-18T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
110154,Avon Way K,2023-06-18T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.46
110154,Avon Way K,2023-06-18T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.72
110154,Avon Way K,2023-06-18T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.57
110154,Avon Way K,2023-06-18T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,19.8
110154,Avon Way K,2023-06-18T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.4
110154,Avon Way K,2023-06-18T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.4
110154,Avon Way K,2023-06-18T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.5
110154,Avon Way K,2023-06-18T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-18T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-18T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
110154,Avon Way K,2023-06-18T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.46
110154,Avon Way K,2023-06-18T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-18T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.0
110154,Avon Way K,2023-06-18T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
110154,Avon Way K,2023-06-18T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110154,Avon Way K,2023-06-18T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-18T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.9
110154,Avon Way K,2023-06-18T17:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-18T17:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-18T17:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-18T17:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-18T17:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-18T17:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-18T17:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T17:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T17:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-18T17:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-06-18T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-06-18T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.23
110154,Avon Way K,2023-06-18T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.66
110154,Avon Way K,2023-06-18T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.97
110154,Avon Way K,2023-06-18T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.19
110154,Avon Way K,2023-06-18T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
110154,Avon Way K,2023-06-18T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
110154,Avon Way K,2023-06-18T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.4
110154,Avon Way K,2023-06-18T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.4
110154,Avon Way K,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,31.3
110154,Avon Way K,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110154,Avon Way K,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
110154,Avon Way K,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110154,Avon Way K,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
110154,Avon Way K,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110154,Avon Way K,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
110154,Avon Way K,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
110154,Avon Way K,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
110154,Avon Way K,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.17
110154,Avon Way K,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.54
110154,Avon Way K,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.49
110154,Avon Way K,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
110154,Avon Way K,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
110154,Avon Way K,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
110154,Avon Way K,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
110154,Avon Way K,2023-06-18T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.19
110154,Avon Way K,2023-06-18T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.97
110154,Avon Way K,2023-06-18T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
110154,Avon Way K,2023-06-18T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.48
110154,Avon Way K,2023-06-18T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.45
110154,Avon Way K,2023-06-18T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.3
110154,Avon Way K,2023-06-18T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,22.3
110154,Avon Way K,2023-06-18T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.2
110154,Avon Way K,2023-06-18T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.7
110154,Avon Way K,2023-06-18T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.6
110154,Avon Way K,2023-06-18T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-18T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.09
110154,Avon Way K,2023-06-18T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-18T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.88
110154,Avon Way K,2023-06-18T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-18T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.11
110154,Avon Way K,2023-06-18T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.7
110154,Avon Way K,2023-06-18T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110154,Avon Way K,2023-06-18T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-18T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.0
110154,Avon Way K,2023-06-18T16:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-18T16:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-18T16:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-18T16:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-18T16:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-18T16:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-18T16:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T16:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T16:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-18T16:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-06-18T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
110154,Avon Way K,2023-06-18T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
110154,Avon Way K,2023-06-18T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.47
110154,Avon Way K,2023-06-18T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.36
110154,Avon Way K,2023-06-18T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.6
110154,Avon Way K,2023-06-18T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
110154,Avon Way K,2023-06-18T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.2
110154,Avon Way K,2023-06-18T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.7
110154,Avon Way K,2023-06-18T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.7
110154,Avon Way K,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,31.3
110154,Avon Way K,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110154,Avon Way K,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
110154,Avon Way K,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110154,Avon Way K,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
110154,Avon Way K,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110154,Avon Way K,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
110154,Avon Way K,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
110154,Avon Way K,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
110154,Avon Way K,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
110154,Avon Way K,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.49
110154,Avon Way K,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.22
110154,Avon Way K,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.93
110154,Avon Way K,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
110154,Avon Way K,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
110154,Avon Way K,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
110154,Avon Way K,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
110154,Avon Way K,2023-06-18T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-18T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.6
110154,Avon Way K,2023-06-18T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
110154,Avon Way K,2023-06-18T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.91
110154,Avon Way K,2023-06-18T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.41
110154,Avon Way K,2023-06-18T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.82
110154,Avon Way K,2023-06-18T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.8
110154,Avon Way K,2023-06-18T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.3
110154,Avon Way K,2023-06-18T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.2
110154,Avon Way K,2023-06-18T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.7
110154,Avon Way K,2023-06-18T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110154,Avon Way K,2023-06-18T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.09
110154,Avon Way K,2023-06-18T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110154,Avon Way K,2023-06-18T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.68
110154,Avon Way K,2023-06-18T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-18T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.83
110154,Avon Way K,2023-06-18T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
110154,Avon Way K,2023-06-18T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110154,Avon Way K,2023-06-18T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-18T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.5
110154,Avon Way K,2023-06-18T16:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-18T16:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-18T16:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-18T16:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-18T16:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-18T16:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-18T16:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T16:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T16:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-18T16:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
110154,Avon Way K,2023-06-18T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-18T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
110154,Avon Way K,2023-06-18T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.0
110154,Avon Way K,2023-06-18T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.44
110154,Avon Way K,2023-06-18T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.5
110154,Avon Way K,2023-06-18T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
110154,Avon Way K,2023-06-18T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.6
110154,Avon Way K,2023-06-18T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.3
110154,Avon Way K,2023-06-18T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.6
110154,Avon Way K,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,31.3
110154,Avon Way K,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110154,Avon Way K,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
110154,Avon Way K,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110154,Avon Way K,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
110154,Avon Way K,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110154,Avon Way K,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
110154,Avon Way K,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
110154,Avon Way K,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
110154,Avon Way K,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
110154,Avon Way K,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.3
110154,Avon Way K,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.5
110154,Avon Way K,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.09
110154,Avon Way K,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
110154,Avon Way K,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
110154,Avon Way K,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
110154,Avon Way K,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
110154,Avon Way K,2023-06-18T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.23
110154,Avon Way K,2023-06-18T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.63
110154,Avon Way K,2023-06-18T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.01
110154,Avon Way K,2023-06-18T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.23
110154,Avon Way K,2023-06-18T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.41
110154,Avon Way K,2023-06-18T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.61
110154,Avon Way K,2023-06-18T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,22.5
110154,Avon Way K,2023-06-18T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.5
110154,Avon Way K,2023-06-18T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.2
110154,Avon Way K,2023-06-18T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.2
110154,Avon Way K,2023-06-18T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
110154,Avon Way K,2023-06-18T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.07
110154,Avon Way K,2023-06-18T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-18T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.68
110154,Avon Way K,2023-06-18T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-18T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.45
110154,Avon Way K,2023-06-18T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
110154,Avon Way K,2023-06-18T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110154,Avon Way K,2023-06-18T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-18T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.7
110154,Avon Way K,2023-06-18T16:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-18T16:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-18T16:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-18T16:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-18T16:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-18T16:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-18T16:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T16:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T16:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-18T16:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-06-18T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
110154,Avon Way K,2023-06-18T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.24
110154,Avon Way K,2023-06-18T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.9
110154,Avon Way K,2023-06-18T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.94
110154,Avon Way K,2023-06-18T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.3
110154,Avon Way K,2023-06-18T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
110154,Avon Way K,2023-06-18T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.1
110154,Avon Way K,2023-06-18T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.3
110154,Avon Way K,2023-06-18T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.4
110154,Avon Way K,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,31.3
110154,Avon Way K,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110154,Avon Way K,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
110154,Avon Way K,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110154,Avon Way K,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
110154,Avon Way K,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110154,Avon Way K,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
110154,Avon Way K,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
110154,Avon Way K,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
110154,Avon Way K,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
110154,Avon Way K,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.47
110154,Avon Way K,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.57
110154,Avon Way K,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.13
110154,Avon Way K,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
110154,Avon Way K,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
110154,Avon Way K,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
110154,Avon Way K,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
110154,Avon Way K,2023-06-18T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.31
110154,Avon Way K,2023-06-18T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.59
110154,Avon Way K,2023-06-18T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.55
110154,Avon Way K,2023-06-18T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.06
110154,Avon Way K,2023-06-18T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.07
110154,Avon Way K,2023-06-18T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.45
110154,Avon Way K,2023-06-18T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,16.5
110154,Avon Way K,2023-06-18T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.4
110154,Avon Way K,2023-06-18T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.8
110154,Avon Way K,2023-06-18T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.5
110154,Avon Way K,2023-06-18T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-06-18T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-18T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-18T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.52
110154,Avon Way K,2023-06-18T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-18T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.82
110154,Avon Way K,2023-06-18T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.1
110154,Avon Way K,2023-06-18T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110154,Avon Way K,2023-06-18T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-18T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.4
110154,Avon Way K,2023-06-18T16:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-18T16:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-18T16:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
