Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-18T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.78
110154,Avon Way K,2023-06-18T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-18T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.36
110154,Avon Way K,2023-06-18T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110154,Avon Way K,2023-06-18T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110154,Avon Way K,2023-06-18T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-18T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.7
110154,Avon Way K,2023-06-18T13:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-18T13:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-18T13:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-18T13:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-18T13:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-18T13:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-18T13:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T13:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T13:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-18T13:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
110154,Avon Way K,2023-06-18T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-18T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.19
110154,Avon Way K,2023-06-18T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.91
110154,Avon Way K,2023-06-18T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.81
110154,Avon Way K,2023-06-18T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.37
110154,Avon Way K,2023-06-18T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
110154,Avon Way K,2023-06-18T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.5
110154,Avon Way K,2023-06-18T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
110154,Avon Way K,2023-06-18T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.5
110154,Avon Way K,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,31.9
110154,Avon Way K,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110154,Avon Way K,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
110154,Avon Way K,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110154,Avon Way K,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
110154,Avon Way K,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110154,Avon Way K,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
110154,Avon Way K,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
110154,Avon Way K,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
110154,Avon Way K,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
110154,Avon Way K,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.26
110154,Avon Way K,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.22
110154,Avon Way K,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.4
110154,Avon Way K,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
110154,Avon Way K,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
110154,Avon Way K,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
110154,Avon Way K,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
110154,Avon Way K,2023-06-18T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-06-18T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.95
110154,Avon Way K,2023-06-18T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
110154,Avon Way K,2023-06-18T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.71
110154,Avon Way K,2023-06-18T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.77
110154,Avon Way K,2023-06-18T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.64
110154,Avon Way K,2023-06-18T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,16.7
110154,Avon Way K,2023-06-18T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.8
110154,Avon Way K,2023-06-18T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.8
110154,Avon Way K,2023-06-18T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.0
110154,Avon Way K,2023-06-18T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-18T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-18T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-18T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.66
110154,Avon Way K,2023-06-18T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-18T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.06
110154,Avon Way K,2023-06-18T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110154,Avon Way K,2023-06-18T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110154,Avon Way K,2023-06-18T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-18T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110154,Avon Way K,2023-06-18T12:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-18T12:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-18T12:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-18T12:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-18T12:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-18T12:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-18T12:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T12:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T12:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.4
110154,Avon Way K,2023-06-18T12:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.9
110154,Avon Way K,2023-06-18T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
110154,Avon Way K,2023-06-18T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-18T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.49
110154,Avon Way K,2023-06-18T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.85
110154,Avon Way K,2023-06-18T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.21
110154,Avon Way K,2023-06-18T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.49
110154,Avon Way K,2023-06-18T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
110154,Avon Way K,2023-06-18T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.9
110154,Avon Way K,2023-06-18T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.1
110154,Avon Way K,2023-06-18T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.3
110154,Avon Way K,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,31.8
110154,Avon Way K,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110154,Avon Way K,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
110154,Avon Way K,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110154,Avon Way K,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
110154,Avon Way K,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110154,Avon Way K,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
110154,Avon Way K,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
110154,Avon Way K,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
110154,Avon Way K,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
110154,Avon Way K,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.43
110154,Avon Way K,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.18
110154,Avon Way K,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.44
110154,Avon Way K,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
110154,Avon Way K,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
110154,Avon Way K,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
110154,Avon Way K,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
110154,Avon Way K,2023-06-18T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-18T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.61
110154,Avon Way K,2023-06-18T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
110154,Avon Way K,2023-06-18T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.71
110154,Avon Way K,2023-06-18T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.24
110154,Avon Way K,2023-06-18T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.05
110154,Avon Way K,2023-06-18T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,17.0
110154,Avon Way K,2023-06-18T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.4
110154,Avon Way K,2023-06-18T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.6
110154,Avon Way K,2023-06-18T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.0
110154,Avon Way K,2023-06-18T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110154,Avon Way K,2023-06-18T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-18T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-18T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.81
110154,Avon Way K,2023-06-18T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-18T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.78
110154,Avon Way K,2023-06-18T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110154,Avon Way K,2023-06-18T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110154,Avon Way K,2023-06-18T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-18T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110154,Avon Way K,2023-06-18T12:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-18T12:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-18T12:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-18T12:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-18T12:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-18T12:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-18T12:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-18T12:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.7
110154,Avon Way K,2023-06-18T12:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.4
110154,Avon Way K,2023-06-18T12:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.9
110154,Avon Way K,2023-06-18T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-06-18T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-18T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.74
110154,Avon Way K,2023-06-18T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.12
110154,Avon Way K,2023-06-18T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.09
110154,Avon Way K,2023-06-18T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.28
110154,Avon Way K,2023-06-18T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
110154,Avon Way K,2023-06-18T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
110154,Avon Way K,2023-06-18T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
110154,Avon Way K,2023-06-18T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.5
110154,Avon Way K,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,31.7
110154,Avon Way K,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110154,Avon Way K,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
110154,Avon Way K,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110154,Avon Way K,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
110154,Avon Way K,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110154,Avon Way K,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
110154,Avon Way K,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
110154,Avon Way K,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
110154,Avon Way K,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
110154,Avon Way K,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.01
110154,Avon Way K,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
110154,Avon Way K,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.7
110154,Avon Way K,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
110154,Avon Way K,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
110154,Avon Way K,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
110154,Avon Way K,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
110154,Avon Way K,2023-06-18T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
110154,Avon Way K,2023-06-18T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.59
110154,Avon Way K,2023-06-18T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.07
110154,Avon Way K,2023-06-18T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.68
110154,Avon Way K,2023-06-18T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.37
110154,Avon Way K,2023-06-18T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.78
110154,Avon Way K,2023-06-18T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,18.9
110154,Avon Way K,2023-06-18T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.1
110154,Avon Way K,2023-06-18T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.5
110154,Avon Way K,2023-06-18T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.0
110154,Avon Way K,2023-06-18T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-18T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-18T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
110154,Avon Way K,2023-06-18T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.39
110154,Avon Way K,2023-06-18T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110154,Avon Way K,2023-06-18T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.42
110154,Avon Way K,2023-06-18T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110154,Avon Way K,2023-06-18T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110154,Avon Way K,2023-06-18T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110154,Avon Way K,2023-06-18T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.9
110154,Avon Way K,2023-06-18T12:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-18T12:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-18T12:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-18T12:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-18T12:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-18T12:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-18T12:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T12:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T12:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.5
110154,Avon Way K,2023-06-18T12:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.9
110154,Avon Way K,2023-06-18T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-18T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-06-18T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.63
110154,Avon Way K,2023-06-18T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.91
110154,Avon Way K,2023-06-18T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.56
110154,Avon Way K,2023-06-18T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.08
110154,Avon Way K,2023-06-18T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
110154,Avon Way K,2023-06-18T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.0
110154,Avon Way K,2023-06-18T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.4
110154,Avon Way K,2023-06-18T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.4
110154,Avon Way K,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,31.5
110154,Avon Way K,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110154,Avon Way K,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
110154,Avon Way K,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110154,Avon Way K,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
110154,Avon Way K,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110154,Avon Way K,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
110154,Avon Way K,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
110154,Avon Way K,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
110154,Avon Way K,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
110154,Avon Way K,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.1
110154,Avon Way K,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.39
110154,Avon Way K,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.15
110154,Avon Way K,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
110154,Avon Way K,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
110154,Avon Way K,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
110154,Avon Way K,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
110154,Avon Way K,2023-06-18T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-06-18T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.62
110154,Avon Way K,2023-06-18T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.28
110154,Avon Way K,2023-06-18T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.57
110154,Avon Way K,2023-06-18T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.88
110154,Avon Way K,2023-06-18T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.85
110154,Avon Way K,2023-06-18T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,17.7
110154,Avon Way K,2023-06-18T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.1
110154,Avon Way K,2023-06-18T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.4
110154,Avon Way K,2023-06-18T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.6
110154,Avon Way K,2023-06-18T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-18T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-18T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110154,Avon Way K,2023-06-18T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.4
110154,Avon Way K,2023-06-18T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-18T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.26
110154,Avon Way K,2023-06-18T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110154,Avon Way K,2023-06-18T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110154,Avon Way K,2023-06-18T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-18T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110154,Avon Way K,2023-06-18T12:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-18T12:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-18T12:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-18T12:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-18T12:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-18T12:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-18T12:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T12:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T12:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-18T12:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.14
110154,Avon Way K,2023-06-18T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-06-18T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.61
110154,Avon Way K,2023-06-18T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.54
110154,Avon Way K,2023-06-18T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.92
110154,Avon Way K,2023-06-18T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.95
110154,Avon Way K,2023-06-18T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
110154,Avon Way K,2023-06-18T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
110154,Avon Way K,2023-06-18T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.4
110154,Avon Way K,2023-06-18T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.2
110154,Avon Way K,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,31.5
110154,Avon Way K,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110154,Avon Way K,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
110154,Avon Way K,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
110154,Avon Way K,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
110154,Avon Way K,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110154,Avon Way K,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
110154,Avon Way K,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
110154,Avon Way K,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
110154,Avon Way K,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
110154,Avon Way K,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.75
110154,Avon Way K,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.48
110154,Avon Way K,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.91
110154,Avon Way K,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
110154,Avon Way K,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
110154,Avon Way K,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
110154,Avon Way K,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
110154,Avon Way K,2023-06-18T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.37
110154,Avon Way K,2023-06-18T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.89
110154,Avon Way K,2023-06-18T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.02
110154,Avon Way K,2023-06-18T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.21
110154,Avon Way K,2023-06-18T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.74
110154,Avon Way K,2023-06-18T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.63
110154,Avon Way K,2023-06-18T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,15.6
110154,Avon Way K,2023-06-18T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.6
110154,Avon Way K,2023-06-18T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.1
110154,Avon Way K,2023-06-18T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.3
110154,Avon Way K,2023-06-18T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-18T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-18T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110154,Avon Way K,2023-06-18T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.49
110154,Avon Way K,2023-06-18T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-18T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.27
110154,Avon Way K,2023-06-18T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110154,Avon Way K,2023-06-18T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110154,Avon Way K,2023-06-18T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-18T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110154,Avon Way K,2023-06-18T12:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-18T12:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-18T12:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-18T12:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-18T12:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-18T12:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-18T12:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T12:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T12:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T12:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-18T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
110154,Avon Way K,2023-06-18T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.27
110154,Avon Way K,2023-06-18T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.6
110154,Avon Way K,2023-06-18T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.42
110154,Avon Way K,2023-06-18T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.6
110154,Avon Way K,2023-06-18T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
110154,Avon Way K,2023-06-18T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.4
110154,Avon Way K,2023-06-18T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.3
110154,Avon Way K,2023-06-18T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.3
110154,Avon Way K,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,31.5
110154,Avon Way K,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110154,Avon Way K,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
110154,Avon Way K,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110154,Avon Way K,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
110154,Avon Way K,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110154,Avon Way K,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
110154,Avon Way K,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
110154,Avon Way K,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
110154,Avon Way K,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
110154,Avon Way K,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.3
110154,Avon Way K,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.99
110154,Avon Way K,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.43
110154,Avon Way K,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
110154,Avon Way K,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
110154,Avon Way K,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
110154,Avon Way K,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
110154,Avon Way K,2023-06-18T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
110154,Avon Way K,2023-06-18T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.67
110154,Avon Way K,2023-06-18T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.19
110154,Avon Way K,2023-06-18T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.79
110154,Avon Way K,2023-06-18T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.97
110154,Avon Way K,2023-06-18T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.42
110154,Avon Way K,2023-06-18T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,16.1
110154,Avon Way K,2023-06-18T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.6
110154,Avon Way K,2023-06-18T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.8
110154,Avon Way K,2023-06-18T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.9
110154,Avon Way K,2023-06-18T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-18T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-18T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110154,Avon Way K,2023-06-18T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.52
110154,Avon Way K,2023-06-18T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-18T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
110154,Avon Way K,2023-06-18T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110154,Avon Way K,2023-06-18T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110154,Avon Way K,2023-06-18T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-18T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.7
110154,Avon Way K,2023-06-18T12:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-18T12:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-18T12:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-18T12:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-18T12:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-18T12:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-18T12:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T12:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T12:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T12:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
110154,Avon Way K,2023-06-18T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-06-18T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.31
110154,Avon Way K,2023-06-18T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.53
110154,Avon Way K,2023-06-18T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.97
110154,Avon Way K,2023-06-18T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.72
110154,Avon Way K,2023-06-18T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
110154,Avon Way K,2023-06-18T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.8
110154,Avon Way K,2023-06-18T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.1
110154,Avon Way K,2023-06-18T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.1
110154,Avon Way K,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,31.5
110154,Avon Way K,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110154,Avon Way K,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
110154,Avon Way K,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110154,Avon Way K,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
110154,Avon Way K,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110154,Avon Way K,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
110154,Avon Way K,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
110154,Avon Way K,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
110154,Avon Way K,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
110154,Avon Way K,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.35
110154,Avon Way K,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.09
110154,Avon Way K,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.37
110154,Avon Way K,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
110154,Avon Way K,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
110154,Avon Way K,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
110154,Avon Way K,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
110154,Avon Way K,2023-06-18T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110154,Avon Way K,2023-06-18T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.62
110154,Avon Way K,2023-06-18T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.98
110154,Avon Way K,2023-06-18T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.6
110154,Avon Way K,2023-06-18T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.97
110154,Avon Way K,2023-06-18T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.26
110154,Avon Way K,2023-06-18T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,15.4
110154,Avon Way K,2023-06-18T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.3
110154,Avon Way K,2023-06-18T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.8
110154,Avon Way K,2023-06-18T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.2
110154,Avon Way K,2023-06-18T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110154,Avon Way K,2023-06-18T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.09
110154,Avon Way K,2023-06-18T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110154,Avon Way K,2023-06-18T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.52
110154,Avon Way K,2023-06-18T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-18T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.14
110154,Avon Way K,2023-06-18T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
110154,Avon Way K,2023-06-18T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110154,Avon Way K,2023-06-18T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-18T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.1
110154,Avon Way K,2023-06-18T11:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-18T11:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-18T11:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-18T11:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-18T11:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-18T11:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-18T11:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T11:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T11:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T11:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
110154,Avon Way K,2023-06-18T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
110154,Avon Way K,2023-06-18T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.26
110154,Avon Way K,2023-06-18T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.22
110154,Avon Way K,2023-06-18T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.04
110154,Avon Way K,2023-06-18T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.67
110154,Avon Way K,2023-06-18T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
110154,Avon Way K,2023-06-18T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.1
110154,Avon Way K,2023-06-18T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
110154,Avon Way K,2023-06-18T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.2
110154,Avon Way K,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,31.4
110154,Avon Way K,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110154,Avon Way K,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
110154,Avon Way K,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110154,Avon Way K,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
110154,Avon Way K,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110154,Avon Way K,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
110154,Avon Way K,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
110154,Avon Way K,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
110154,Avon Way K,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
110154,Avon Way K,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.31
110154,Avon Way K,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.73
110154,Avon Way K,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.7
110154,Avon Way K,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
110154,Avon Way K,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
110154,Avon Way K,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
110154,Avon Way K,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
110154,Avon Way K,2023-06-18T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
110154,Avon Way K,2023-06-18T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.91
110154,Avon Way K,2023-06-18T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.22
110154,Avon Way K,2023-06-18T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.57
110154,Avon Way K,2023-06-18T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.64
110154,Avon Way K,2023-06-18T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.51
110154,Avon Way K,2023-06-18T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,15.4
110154,Avon Way K,2023-06-18T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.3
110154,Avon Way K,2023-06-18T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.7
110154,Avon Way K,2023-06-18T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.4
110154,Avon Way K,2023-06-18T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-18T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.1
110154,Avon Way K,2023-06-18T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-18T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.7
110154,Avon Way K,2023-06-18T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-18T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.11
110154,Avon Way K,2023-06-18T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
110154,Avon Way K,2023-06-18T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110154,Avon Way K,2023-06-18T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-18T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.5
110154,Avon Way K,2023-06-18T11:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-18T11:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-18T11:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-18T11:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-18T11:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-18T11:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-18T11:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T11:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T11:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T11:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-18T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-06-18T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.65
110154,Avon Way K,2023-06-18T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.17
110154,Avon Way K,2023-06-18T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.43
110154,Avon Way K,2023-06-18T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.71
110154,Avon Way K,2023-06-18T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
110154,Avon Way K,2023-06-18T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110154,Avon Way K,2023-06-18T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.0
110154,Avon Way K,2023-06-18T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.0
110154,Avon Way K,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,31.4
110154,Avon Way K,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110154,Avon Way K,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
110154,Avon Way K,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110154,Avon Way K,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
110154,Avon Way K,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110154,Avon Way K,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
110154,Avon Way K,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
110154,Avon Way K,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
110154,Avon Way K,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
110154,Avon Way K,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.13
110154,Avon Way K,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.27
110154,Avon Way K,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.18
110154,Avon Way K,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
110154,Avon Way K,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
110154,Avon Way K,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
110154,Avon Way K,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
110154,Avon Way K,2023-06-18T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-18T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.98
110154,Avon Way K,2023-06-18T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.06
110154,Avon Way K,2023-06-18T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.24
110154,Avon Way K,2023-06-18T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.67
110154,Avon Way K,2023-06-18T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.65
110154,Avon Way K,2023-06-18T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,17.1
110154,Avon Way K,2023-06-18T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.7
110154,Avon Way K,2023-06-18T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.3
110154,Avon Way K,2023-06-18T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.9
110154,Avon Way K,2023-06-18T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110154,Avon Way K,2023-06-18T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.09
110154,Avon Way K,2023-06-18T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
110154,Avon Way K,2023-06-18T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.46
110154,Avon Way K,2023-06-18T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-18T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.92
110154,Avon Way K,2023-06-18T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
110154,Avon Way K,2023-06-18T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110154,Avon Way K,2023-06-18T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-18T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.4
110154,Avon Way K,2023-06-18T11:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-18T11:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-18T11:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-18T11:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-18T11:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-18T11:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-18T11:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T11:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T11:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T11:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.57
110154,Avon Way K,2023-06-18T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-06-18T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.45
110154,Avon Way K,2023-06-18T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.44
110154,Avon Way K,2023-06-18T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.43
110154,Avon Way K,2023-06-18T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.75
110154,Avon Way K,2023-06-18T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
110154,Avon Way K,2023-06-18T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.3
110154,Avon Way K,2023-06-18T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
110154,Avon Way K,2023-06-18T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.7
110154,Avon Way K,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,31.4
110154,Avon Way K,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110154,Avon Way K,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
110154,Avon Way K,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110154,Avon Way K,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
110154,Avon Way K,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110154,Avon Way K,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
110154,Avon Way K,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
110154,Avon Way K,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
110154,Avon Way K,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
110154,Avon Way K,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.76
110154,Avon Way K,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.47
110154,Avon Way K,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.37
110154,Avon Way K,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
110154,Avon Way K,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
110154,Avon Way K,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
110154,Avon Way K,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
110154,Avon Way K,2023-06-18T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.31
110154,Avon Way K,2023-06-18T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.09
110154,Avon Way K,2023-06-18T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.12
110154,Avon Way K,2023-06-18T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.69
110154,Avon Way K,2023-06-18T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.5
110154,Avon Way K,2023-06-18T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.47
110154,Avon Way K,2023-06-18T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,17.9
110154,Avon Way K,2023-06-18T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.2
