Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-18T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.7
110154,Avon Way K,2023-06-18T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.0
110154,Avon Way K,2023-06-18T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
110154,Avon Way K,2023-06-18T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.11
110154,Avon Way K,2023-06-18T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
110154,Avon Way K,2023-06-18T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.36
110154,Avon Way K,2023-06-18T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-06-18T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.9
110154,Avon Way K,2023-06-18T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.6
110154,Avon Way K,2023-06-18T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
110154,Avon Way K,2023-06-18T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-18T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.6
110154,Avon Way K,2023-06-18T11:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-18T11:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-18T11:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-18T11:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-18T11:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-18T11:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-18T11:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T11:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T11:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T11:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-18T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-18T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
110154,Avon Way K,2023-06-18T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.72
110154,Avon Way K,2023-06-18T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.75
110154,Avon Way K,2023-06-18T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.28
110154,Avon Way K,2023-06-18T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
110154,Avon Way K,2023-06-18T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.8
110154,Avon Way K,2023-06-18T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.8
110154,Avon Way K,2023-06-18T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.6
110154,Avon Way K,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,31.4
110154,Avon Way K,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110154,Avon Way K,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
110154,Avon Way K,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110154,Avon Way K,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
110154,Avon Way K,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110154,Avon Way K,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
110154,Avon Way K,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
110154,Avon Way K,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
110154,Avon Way K,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
110154,Avon Way K,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.13
110154,Avon Way K,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.15
110154,Avon Way K,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.11
110154,Avon Way K,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
110154,Avon Way K,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
110154,Avon Way K,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
110154,Avon Way K,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
110154,Avon Way K,2023-06-18T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110154,Avon Way K,2023-06-18T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.63
110154,Avon Way K,2023-06-18T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
110154,Avon Way K,2023-06-18T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.53
110154,Avon Way K,2023-06-18T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.03
110154,Avon Way K,2023-06-18T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.01
110154,Avon Way K,2023-06-18T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,24.4
110154,Avon Way K,2023-06-18T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.4
110154,Avon Way K,2023-06-18T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.9
110154,Avon Way K,2023-06-18T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.7
110154,Avon Way K,2023-06-18T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-18T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.11
110154,Avon Way K,2023-06-18T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
110154,Avon Way K,2023-06-18T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.56
110154,Avon Way K,2023-06-18T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-06-18T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.59
110154,Avon Way K,2023-06-18T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.8
110154,Avon Way K,2023-06-18T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110154,Avon Way K,2023-06-18T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-18T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.2
110154,Avon Way K,2023-06-18T11:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-18T11:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-18T11:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-18T11:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-18T11:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-18T11:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.06
110154,Avon Way K,2023-06-18T11:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T11:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T11:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T11:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-06-18T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-06-18T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.63
110154,Avon Way K,2023-06-18T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.97
110154,Avon Way K,2023-06-18T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.2
110154,Avon Way K,2023-06-18T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.02
110154,Avon Way K,2023-06-18T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
110154,Avon Way K,2023-06-18T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.3
110154,Avon Way K,2023-06-18T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.8
110154,Avon Way K,2023-06-18T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.1
110154,Avon Way K,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,31.3
110154,Avon Way K,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110154,Avon Way K,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
110154,Avon Way K,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110154,Avon Way K,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
110154,Avon Way K,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110154,Avon Way K,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
110154,Avon Way K,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
110154,Avon Way K,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
110154,Avon Way K,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
110154,Avon Way K,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.06
110154,Avon Way K,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.29
110154,Avon Way K,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.48
110154,Avon Way K,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
110154,Avon Way K,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
110154,Avon Way K,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
110154,Avon Way K,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
110154,Avon Way K,2023-06-18T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-18T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.78
110154,Avon Way K,2023-06-18T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.92
110154,Avon Way K,2023-06-18T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.63
110154,Avon Way K,2023-06-18T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.23
110154,Avon Way K,2023-06-18T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.88
110154,Avon Way K,2023-06-18T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,20.9
110154,Avon Way K,2023-06-18T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.7
110154,Avon Way K,2023-06-18T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.2
110154,Avon Way K,2023-06-18T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.1
110154,Avon Way K,2023-06-18T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-18T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.1
110154,Avon Way K,2023-06-18T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-18T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.54
110154,Avon Way K,2023-06-18T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110154,Avon Way K,2023-06-18T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.59
110154,Avon Way K,2023-06-18T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.8
110154,Avon Way K,2023-06-18T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110154,Avon Way K,2023-06-18T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-18T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.5
110154,Avon Way K,2023-06-18T11:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-18T11:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-18T11:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-18T11:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-18T11:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-18T11:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-06-18T11:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T11:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T11:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T11:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-06-18T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110154,Avon Way K,2023-06-18T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.12
110154,Avon Way K,2023-06-18T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.8
110154,Avon Way K,2023-06-18T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.44
110154,Avon Way K,2023-06-18T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.41
110154,Avon Way K,2023-06-18T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
110154,Avon Way K,2023-06-18T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.3
110154,Avon Way K,2023-06-18T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.1
110154,Avon Way K,2023-06-18T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.6
110154,Avon Way K,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,31.2
110154,Avon Way K,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110154,Avon Way K,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
110154,Avon Way K,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110154,Avon Way K,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
110154,Avon Way K,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110154,Avon Way K,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
110154,Avon Way K,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
110154,Avon Way K,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
110154,Avon Way K,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
110154,Avon Way K,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.94
110154,Avon Way K,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.29
110154,Avon Way K,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.94
110154,Avon Way K,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
110154,Avon Way K,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
110154,Avon Way K,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
110154,Avon Way K,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
110154,Avon Way K,2023-06-18T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-18T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.19
110154,Avon Way K,2023-06-18T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
110154,Avon Way K,2023-06-18T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.41
110154,Avon Way K,2023-06-18T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.47
110154,Avon Way K,2023-06-18T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.65
110154,Avon Way K,2023-06-18T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,18.4
110154,Avon Way K,2023-06-18T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.4
110154,Avon Way K,2023-06-18T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.9
110154,Avon Way K,2023-06-18T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.6
110154,Avon Way K,2023-06-18T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110154,Avon Way K,2023-06-18T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-18T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
110154,Avon Way K,2023-06-18T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.58
110154,Avon Way K,2023-06-18T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110154,Avon Way K,2023-06-18T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.32
110154,Avon Way K,2023-06-18T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.7
110154,Avon Way K,2023-06-18T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110154,Avon Way K,2023-06-18T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110154,Avon Way K,2023-06-18T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.2
110154,Avon Way K,2023-06-18T10:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-18T10:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-18T10:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-18T10:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-18T10:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-18T10:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-18T10:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T10:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T10:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T10:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-06-18T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-06-18T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
110154,Avon Way K,2023-06-18T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.89
110154,Avon Way K,2023-06-18T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.67
110154,Avon Way K,2023-06-18T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.17
110154,Avon Way K,2023-06-18T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.3
110154,Avon Way K,2023-06-18T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.0
110154,Avon Way K,2023-06-18T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.3
110154,Avon Way K,2023-06-18T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.0
110154,Avon Way K,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,31.0
110154,Avon Way K,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110154,Avon Way K,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
110154,Avon Way K,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110154,Avon Way K,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
110154,Avon Way K,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110154,Avon Way K,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
110154,Avon Way K,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
110154,Avon Way K,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
110154,Avon Way K,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
110154,Avon Way K,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.27
110154,Avon Way K,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.32
110154,Avon Way K,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.54
110154,Avon Way K,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
110154,Avon Way K,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
110154,Avon Way K,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
110154,Avon Way K,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
110154,Avon Way K,2023-06-18T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.4
110154,Avon Way K,2023-06-18T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.71
110154,Avon Way K,2023-06-18T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.42
110154,Avon Way K,2023-06-18T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.52
110154,Avon Way K,2023-06-18T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.15
110154,Avon Way K,2023-06-18T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.95
110154,Avon Way K,2023-06-18T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,14.4
110154,Avon Way K,2023-06-18T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.2
110154,Avon Way K,2023-06-18T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.0
110154,Avon Way K,2023-06-18T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.9
110154,Avon Way K,2023-06-18T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110154,Avon Way K,2023-06-18T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-18T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
110154,Avon Way K,2023-06-18T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.41
110154,Avon Way K,2023-06-18T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110154,Avon Way K,2023-06-18T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.12
110154,Avon Way K,2023-06-18T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110154,Avon Way K,2023-06-18T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110154,Avon Way K,2023-06-18T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110154,Avon Way K,2023-06-18T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.1
110154,Avon Way K,2023-06-18T10:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-18T10:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-18T10:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-18T10:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-18T10:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-18T10:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-18T10:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T10:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T10:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T10:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-06-18T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110154,Avon Way K,2023-06-18T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
110154,Avon Way K,2023-06-18T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.55
110154,Avon Way K,2023-06-18T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.62
110154,Avon Way K,2023-06-18T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.12
110154,Avon Way K,2023-06-18T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
110154,Avon Way K,2023-06-18T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.3
110154,Avon Way K,2023-06-18T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
110154,Avon Way K,2023-06-18T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.8
110154,Avon Way K,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,30.9
110154,Avon Way K,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110154,Avon Way K,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
110154,Avon Way K,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110154,Avon Way K,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
110154,Avon Way K,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110154,Avon Way K,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
110154,Avon Way K,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
110154,Avon Way K,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
110154,Avon Way K,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
110154,Avon Way K,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.04
110154,Avon Way K,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.92
110154,Avon Way K,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.02
110154,Avon Way K,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
110154,Avon Way K,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
110154,Avon Way K,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
110154,Avon Way K,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
110154,Avon Way K,2023-06-18T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-18T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.34
110154,Avon Way K,2023-06-18T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-18T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.57
110154,Avon Way K,2023-06-18T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.66
110154,Avon Way K,2023-06-18T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.02
110154,Avon Way K,2023-06-18T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,16.4
110154,Avon Way K,2023-06-18T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.9
110154,Avon Way K,2023-06-18T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.3
110154,Avon Way K,2023-06-18T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.4
110154,Avon Way K,2023-06-18T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110154,Avon Way K,2023-06-18T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-18T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-18T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.37
110154,Avon Way K,2023-06-18T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110154,Avon Way K,2023-06-18T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.66
110154,Avon Way K,2023-06-18T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110154,Avon Way K,2023-06-18T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110154,Avon Way K,2023-06-18T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110154,Avon Way K,2023-06-18T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110154,Avon Way K,2023-06-18T10:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-18T10:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-18T10:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-18T10:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-18T10:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-18T10:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-18T10:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T10:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T10:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T10:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
110154,Avon Way K,2023-06-18T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.27
110154,Avon Way K,2023-06-18T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.35
110154,Avon Way K,2023-06-18T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.15
110154,Avon Way K,2023-06-18T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.72
110154,Avon Way K,2023-06-18T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.23
110154,Avon Way K,2023-06-18T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
110154,Avon Way K,2023-06-18T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110154,Avon Way K,2023-06-18T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.2
110154,Avon Way K,2023-06-18T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.8
110154,Avon Way K,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,30.8
110154,Avon Way K,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110154,Avon Way K,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
110154,Avon Way K,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110154,Avon Way K,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
110154,Avon Way K,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110154,Avon Way K,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
110154,Avon Way K,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
110154,Avon Way K,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
110154,Avon Way K,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
110154,Avon Way K,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.78
110154,Avon Way K,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.65
110154,Avon Way K,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.8
110154,Avon Way K,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
110154,Avon Way K,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
110154,Avon Way K,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
110154,Avon Way K,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
110154,Avon Way K,2023-06-18T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.26
110154,Avon Way K,2023-06-18T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.85
110154,Avon Way K,2023-06-18T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.48
110154,Avon Way K,2023-06-18T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.91
110154,Avon Way K,2023-06-18T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.3
110154,Avon Way K,2023-06-18T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.93
110154,Avon Way K,2023-06-18T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,28.8
110154,Avon Way K,2023-06-18T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.5
110154,Avon Way K,2023-06-18T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.0
110154,Avon Way K,2023-06-18T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.3
110154,Avon Way K,2023-06-18T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-18T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-18T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
110154,Avon Way K,2023-06-18T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.46
110154,Avon Way K,2023-06-18T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110154,Avon Way K,2023-06-18T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.16
110154,Avon Way K,2023-06-18T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110154,Avon Way K,2023-06-18T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110154,Avon Way K,2023-06-18T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110154,Avon Way K,2023-06-18T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
110154,Avon Way K,2023-06-18T10:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-18T10:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-18T10:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-18T10:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-18T10:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-18T10:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-18T10:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T10:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T10:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T10:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
110154,Avon Way K,2023-06-18T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110154,Avon Way K,2023-06-18T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.29
110154,Avon Way K,2023-06-18T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.38
110154,Avon Way K,2023-06-18T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.18
110154,Avon Way K,2023-06-18T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.82
110154,Avon Way K,2023-06-18T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
110154,Avon Way K,2023-06-18T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
110154,Avon Way K,2023-06-18T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.0
110154,Avon Way K,2023-06-18T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.1
110154,Avon Way K,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,30.8
110154,Avon Way K,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110154,Avon Way K,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
110154,Avon Way K,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110154,Avon Way K,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
110154,Avon Way K,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110154,Avon Way K,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
110154,Avon Way K,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
110154,Avon Way K,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
110154,Avon Way K,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
110154,Avon Way K,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.42
110154,Avon Way K,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.28
110154,Avon Way K,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.92
110154,Avon Way K,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
110154,Avon Way K,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
110154,Avon Way K,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
110154,Avon Way K,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
110154,Avon Way K,2023-06-18T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.42
110154,Avon Way K,2023-06-18T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.91
110154,Avon Way K,2023-06-18T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.56
110154,Avon Way K,2023-06-18T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.48
110154,Avon Way K,2023-06-18T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.4
110154,Avon Way K,2023-06-18T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.23
110154,Avon Way K,2023-06-18T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,46.0
110154,Avon Way K,2023-06-18T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.5
110154,Avon Way K,2023-06-18T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.7
110154,Avon Way K,2023-06-18T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.6
110154,Avon Way K,2023-06-18T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-18T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-18T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-18T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.44
110154,Avon Way K,2023-06-18T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.44
110154,Avon Way K,2023-06-18T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.07
110154,Avon Way K,2023-06-18T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
110154,Avon Way K,2023-06-18T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110154,Avon Way K,2023-06-18T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110154,Avon Way K,2023-06-18T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.8
110154,Avon Way K,2023-06-18T10:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-18T10:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-18T10:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-18T10:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.03
110154,Avon Way K,2023-06-18T10:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-18T10:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.06
110154,Avon Way K,2023-06-18T10:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T10:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T10:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T10:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-06-18T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-18T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.34
110154,Avon Way K,2023-06-18T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.32
110154,Avon Way K,2023-06-18T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.99
110154,Avon Way K,2023-06-18T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.73
110154,Avon Way K,2023-06-18T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
110154,Avon Way K,2023-06-18T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.5
110154,Avon Way K,2023-06-18T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.9
110154,Avon Way K,2023-06-18T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.3
110154,Avon Way K,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,30.7
110154,Avon Way K,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110154,Avon Way K,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
110154,Avon Way K,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110154,Avon Way K,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
110154,Avon Way K,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110154,Avon Way K,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
110154,Avon Way K,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
110154,Avon Way K,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
110154,Avon Way K,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
110154,Avon Way K,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.7
110154,Avon Way K,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.74
110154,Avon Way K,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.3
110154,Avon Way K,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
110154,Avon Way K,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
110154,Avon Way K,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
110154,Avon Way K,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
110154,Avon Way K,2023-06-18T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.17
110154,Avon Way K,2023-06-18T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.73
110154,Avon Way K,2023-06-18T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-18T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.17
110154,Avon Way K,2023-06-18T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.04
110154,Avon Way K,2023-06-18T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.18
110154,Avon Way K,2023-06-18T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,30.0
110154,Avon Way K,2023-06-18T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.3
110154,Avon Way K,2023-06-18T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.9
110154,Avon Way K,2023-06-18T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.9
110154,Avon Way K,2023-06-18T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110154,Avon Way K,2023-06-18T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-18T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.42
110154,Avon Way K,2023-06-18T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
110154,Avon Way K,2023-06-18T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110154,Avon Way K,2023-06-18T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.89
110154,Avon Way K,2023-06-18T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.4
110154,Avon Way K,2023-06-18T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110154,Avon Way K,2023-06-18T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110154,Avon Way K,2023-06-18T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.8
110154,Avon Way K,2023-06-18T10:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-18T10:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-18T10:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-18T10:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.03
110154,Avon Way K,2023-06-18T10:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-18T10:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.07
110154,Avon Way K,2023-06-18T10:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T10:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T10:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T10:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-18T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
110154,Avon Way K,2023-06-18T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
110154,Avon Way K,2023-06-18T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.35
110154,Avon Way K,2023-06-18T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.25
110154,Avon Way K,2023-06-18T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.35
110154,Avon Way K,2023-06-18T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.5
110154,Avon Way K,2023-06-18T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.6
110154,Avon Way K,2023-06-18T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.5
110154,Avon Way K,2023-06-18T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.1
110154,Avon Way K,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,30.6
110154,Avon Way K,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110154,Avon Way K,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
110154,Avon Way K,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
110154,Avon Way K,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
110154,Avon Way K,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110154,Avon Way K,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
110154,Avon Way K,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
110154,Avon Way K,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
110154,Avon Way K,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
110154,Avon Way K,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.4
110154,Avon Way K,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.1
110154,Avon Way K,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.59
110154,Avon Way K,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
110154,Avon Way K,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
110154,Avon Way K,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
110154,Avon Way K,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
110154,Avon Way K,2023-06-18T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-06-18T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.87
110154,Avon Way K,2023-06-18T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-18T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.15
110154,Avon Way K,2023-06-18T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.27
110154,Avon Way K,2023-06-18T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.45
110154,Avon Way K,2023-06-18T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,32.8
110154,Avon Way K,2023-06-18T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.6
110154,Avon Way K,2023-06-18T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.9
110154,Avon Way K,2023-06-18T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.3
110154,Avon Way K,2023-06-18T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-18T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-18T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-18T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.78
110154,Avon Way K,2023-06-18T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.44
110154,Avon Way K,2023-06-18T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.26
110154,Avon Way K,2023-06-18T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110154,Avon Way K,2023-06-18T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110154,Avon Way K,2023-06-18T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110154,Avon Way K,2023-06-18T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110154,Avon Way K,2023-06-18T09:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-18T09:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-18T09:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-18T09:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-18T09:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-18T09:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-18T09:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T09:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T09:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T09:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-18T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-06-18T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
110154,Avon Way K,2023-06-18T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.48
110154,Avon Way K,2023-06-18T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.01
110154,Avon Way K,2023-06-18T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.11
110154,Avon Way K,2023-06-18T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
110154,Avon Way K,2023-06-18T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.2
110154,Avon Way K,2023-06-18T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.8
110154,Avon Way K,2023-06-18T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.1
110154,Avon Way K,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,30.5
110154,Avon Way K,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110154,Avon Way K,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
110154,Avon Way K,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
110154,Avon Way K,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
110154,Avon Way K,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110154,Avon Way K,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
110154,Avon Way K,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
110154,Avon Way K,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
110154,Avon Way K,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
110154,Avon Way K,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.92
110154,Avon Way K,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.86
110154,Avon Way K,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.74
110154,Avon Way K,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
110154,Avon Way K,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
110154,Avon Way K,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
110154,Avon Way K,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
110154,Avon Way K,2023-06-18T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
110154,Avon Way K,2023-06-18T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.01
110154,Avon Way K,2023-06-18T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.88
