Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-18T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.15
110154,Avon Way K,2023-06-18T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.0
110154,Avon Way K,2023-06-18T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.47
110154,Avon Way K,2023-06-18T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,29.3
110154,Avon Way K,2023-06-18T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.8
110154,Avon Way K,2023-06-18T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.4
110154,Avon Way K,2023-06-18T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.2
110154,Avon Way K,2023-06-18T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
110154,Avon Way K,2023-06-18T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-18T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-18T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.51
110154,Avon Way K,2023-06-18T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110154,Avon Way K,2023-06-18T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.69
110154,Avon Way K,2023-06-18T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110154,Avon Way K,2023-06-18T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110154,Avon Way K,2023-06-18T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110154,Avon Way K,2023-06-18T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.1
110154,Avon Way K,2023-06-18T09:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-18T09:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-18T09:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-18T09:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-18T09:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-18T09:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-18T09:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T09:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T09:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T09:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
110154,Avon Way K,2023-06-18T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-18T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
110154,Avon Way K,2023-06-18T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.51
110154,Avon Way K,2023-06-18T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.88
110154,Avon Way K,2023-06-18T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.42
110154,Avon Way K,2023-06-18T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
110154,Avon Way K,2023-06-18T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.7
110154,Avon Way K,2023-06-18T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
110154,Avon Way K,2023-06-18T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.5
110154,Avon Way K,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,30.5
110154,Avon Way K,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110154,Avon Way K,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
110154,Avon Way K,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
110154,Avon Way K,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
110154,Avon Way K,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110154,Avon Way K,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
110154,Avon Way K,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
110154,Avon Way K,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
110154,Avon Way K,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
110154,Avon Way K,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,4.18
110154,Avon Way K,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.76
110154,Avon Way K,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.72
110154,Avon Way K,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
110154,Avon Way K,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
110154,Avon Way K,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
110154,Avon Way K,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
110154,Avon Way K,2023-06-18T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-18T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.69
110154,Avon Way K,2023-06-18T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.57
110154,Avon Way K,2023-06-18T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.32
110154,Avon Way K,2023-06-18T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.51
110154,Avon Way K,2023-06-18T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.26
110154,Avon Way K,2023-06-18T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,46.8
110154,Avon Way K,2023-06-18T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.4
110154,Avon Way K,2023-06-18T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.6
110154,Avon Way K,2023-06-18T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.3
110154,Avon Way K,2023-06-18T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110154,Avon Way K,2023-06-18T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-18T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-18T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.4
110154,Avon Way K,2023-06-18T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.45
110154,Avon Way K,2023-06-18T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.66
110154,Avon Way K,2023-06-18T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110154,Avon Way K,2023-06-18T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110154,Avon Way K,2023-06-18T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110154,Avon Way K,2023-06-18T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
110154,Avon Way K,2023-06-18T09:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-18T09:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-18T09:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-18T09:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.02
110154,Avon Way K,2023-06-18T09:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-18T09:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.06
110154,Avon Way K,2023-06-18T09:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T09:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T09:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T09:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.4
110154,Avon Way K,2023-06-18T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-18T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.49
110154,Avon Way K,2023-06-18T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
110154,Avon Way K,2023-06-18T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.9
110154,Avon Way K,2023-06-18T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.57
110154,Avon Way K,2023-06-18T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
110154,Avon Way K,2023-06-18T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110154,Avon Way K,2023-06-18T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
110154,Avon Way K,2023-06-18T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.8
110154,Avon Way K,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,30.4
110154,Avon Way K,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110154,Avon Way K,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
110154,Avon Way K,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110154,Avon Way K,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
110154,Avon Way K,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110154,Avon Way K,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
110154,Avon Way K,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
110154,Avon Way K,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
110154,Avon Way K,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
110154,Avon Way K,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.85
110154,Avon Way K,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.88
110154,Avon Way K,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.21
110154,Avon Way K,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,84.3
110154,Avon Way K,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
110154,Avon Way K,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
110154,Avon Way K,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
110154,Avon Way K,2023-06-18T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
110154,Avon Way K,2023-06-18T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.48
110154,Avon Way K,2023-06-18T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.43
110154,Avon Way K,2023-06-18T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.19
110154,Avon Way K,2023-06-18T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.02
110154,Avon Way K,2023-06-18T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.41
110154,Avon Way K,2023-06-18T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,42.0
110154,Avon Way K,2023-06-18T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.2
110154,Avon Way K,2023-06-18T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.5
110154,Avon Way K,2023-06-18T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,66.2
110154,Avon Way K,2023-06-18T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110154,Avon Way K,2023-06-18T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110154,Avon Way K,2023-06-18T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-18T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.3
110154,Avon Way K,2023-06-18T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.44
110154,Avon Way K,2023-06-18T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.16
110154,Avon Way K,2023-06-18T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110154,Avon Way K,2023-06-18T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110154,Avon Way K,2023-06-18T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-18T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110154,Avon Way K,2023-06-18T09:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-18T09:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-18T09:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-18T09:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-18T09:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-18T09:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-18T09:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T09:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T09:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T09:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
110154,Avon Way K,2023-06-18T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-06-18T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.91
110154,Avon Way K,2023-06-18T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.52
110154,Avon Way K,2023-06-18T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.48
110154,Avon Way K,2023-06-18T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.4
110154,Avon Way K,2023-06-18T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
110154,Avon Way K,2023-06-18T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.0
110154,Avon Way K,2023-06-18T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
110154,Avon Way K,2023-06-18T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.1
110154,Avon Way K,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,30.2
110154,Avon Way K,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110154,Avon Way K,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
110154,Avon Way K,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110154,Avon Way K,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
110154,Avon Way K,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110154,Avon Way K,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
110154,Avon Way K,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
110154,Avon Way K,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
110154,Avon Way K,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
110154,Avon Way K,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.61
110154,Avon Way K,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.88
110154,Avon Way K,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.07
110154,Avon Way K,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
110154,Avon Way K,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
110154,Avon Way K,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
110154,Avon Way K,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
110154,Avon Way K,2023-06-18T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-18T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.1
110154,Avon Way K,2023-06-18T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
110154,Avon Way K,2023-06-18T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.19
110154,Avon Way K,2023-06-18T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.72
110154,Avon Way K,2023-06-18T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.23
110154,Avon Way K,2023-06-18T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,30.8
110154,Avon Way K,2023-06-18T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.0
110154,Avon Way K,2023-06-18T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.4
110154,Avon Way K,2023-06-18T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.2
110154,Avon Way K,2023-06-18T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110154,Avon Way K,2023-06-18T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-18T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-18T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.91
110154,Avon Way K,2023-06-18T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.45
110154,Avon Way K,2023-06-18T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.72
110154,Avon Way K,2023-06-18T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110154,Avon Way K,2023-06-18T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110154,Avon Way K,2023-06-18T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110154,Avon Way K,2023-06-18T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.6
110154,Avon Way K,2023-06-18T09:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-18T09:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-18T09:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-18T09:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-18T09:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-18T09:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-18T09:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T09:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T09:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T09:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-06-18T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-18T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.5
110154,Avon Way K,2023-06-18T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.29
110154,Avon Way K,2023-06-18T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.64
110154,Avon Way K,2023-06-18T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.88
110154,Avon Way K,2023-06-18T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.3
110154,Avon Way K,2023-06-18T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110154,Avon Way K,2023-06-18T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.3
110154,Avon Way K,2023-06-18T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.7
110154,Avon Way K,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,30.1
110154,Avon Way K,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110154,Avon Way K,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
110154,Avon Way K,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110154,Avon Way K,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
110154,Avon Way K,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110154,Avon Way K,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
110154,Avon Way K,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
110154,Avon Way K,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
110154,Avon Way K,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
110154,Avon Way K,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,4.61
110154,Avon Way K,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.25
110154,Avon Way K,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.89
110154,Avon Way K,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
110154,Avon Way K,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
110154,Avon Way K,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
110154,Avon Way K,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
110154,Avon Way K,2023-06-18T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-18T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.65
110154,Avon Way K,2023-06-18T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
110154,Avon Way K,2023-06-18T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.5
110154,Avon Way K,2023-06-18T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.54
110154,Avon Way K,2023-06-18T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.38
110154,Avon Way K,2023-06-18T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.6
110154,Avon Way K,2023-06-18T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.1
110154,Avon Way K,2023-06-18T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.4
110154,Avon Way K,2023-06-18T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.6
110154,Avon Way K,2023-06-18T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110154,Avon Way K,2023-06-18T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-18T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-18T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.7
110154,Avon Way K,2023-06-18T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.44
110154,Avon Way K,2023-06-18T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.9
110154,Avon Way K,2023-06-18T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110154,Avon Way K,2023-06-18T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110154,Avon Way K,2023-06-18T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110154,Avon Way K,2023-06-18T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110154,Avon Way K,2023-06-18T09:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-18T09:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-18T09:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-18T09:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-18T09:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-18T09:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-18T09:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T09:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T09:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T09:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-18T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-18T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.35
110154,Avon Way K,2023-06-18T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.63
110154,Avon Way K,2023-06-18T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.8
110154,Avon Way K,2023-06-18T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.65
110154,Avon Way K,2023-06-18T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
110154,Avon Way K,2023-06-18T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
110154,Avon Way K,2023-06-18T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
110154,Avon Way K,2023-06-18T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.7
110154,Avon Way K,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,30.0
110154,Avon Way K,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110154,Avon Way K,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
110154,Avon Way K,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110154,Avon Way K,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
110154,Avon Way K,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110154,Avon Way K,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
110154,Avon Way K,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
110154,Avon Way K,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
110154,Avon Way K,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
110154,Avon Way K,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.19
110154,Avon Way K,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.08
110154,Avon Way K,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.01
110154,Avon Way K,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
110154,Avon Way K,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
110154,Avon Way K,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
110154,Avon Way K,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
110154,Avon Way K,2023-06-18T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-18T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.62
110154,Avon Way K,2023-06-18T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.04
110154,Avon Way K,2023-06-18T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.75
110154,Avon Way K,2023-06-18T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.67
110154,Avon Way K,2023-06-18T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.02
110154,Avon Way K,2023-06-18T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.3
110154,Avon Way K,2023-06-18T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.0
110154,Avon Way K,2023-06-18T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.3
110154,Avon Way K,2023-06-18T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.8
110154,Avon Way K,2023-06-18T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110154,Avon Way K,2023-06-18T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-18T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-06-18T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.45
110154,Avon Way K,2023-06-18T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.45
110154,Avon Way K,2023-06-18T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.11
110154,Avon Way K,2023-06-18T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110154,Avon Way K,2023-06-18T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110154,Avon Way K,2023-06-18T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110154,Avon Way K,2023-06-18T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
110154,Avon Way K,2023-06-18T08:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-18T08:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-18T08:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-18T08:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-18T08:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-18T08:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-18T08:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T08:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T08:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T08:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
110154,Avon Way K,2023-06-18T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-06-18T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
110154,Avon Way K,2023-06-18T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.1
110154,Avon Way K,2023-06-18T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.77
110154,Avon Way K,2023-06-18T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.13
110154,Avon Way K,2023-06-18T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
110154,Avon Way K,2023-06-18T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
110154,Avon Way K,2023-06-18T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
110154,Avon Way K,2023-06-18T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.1
110154,Avon Way K,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,29.8
110154,Avon Way K,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110154,Avon Way K,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
110154,Avon Way K,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110154,Avon Way K,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
110154,Avon Way K,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110154,Avon Way K,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
110154,Avon Way K,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
110154,Avon Way K,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
110154,Avon Way K,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
110154,Avon Way K,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.08
110154,Avon Way K,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.95
110154,Avon Way K,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.33
110154,Avon Way K,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
110154,Avon Way K,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
110154,Avon Way K,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
110154,Avon Way K,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
110154,Avon Way K,2023-06-18T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-18T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.36
110154,Avon Way K,2023-06-18T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.06
110154,Avon Way K,2023-06-18T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.38
110154,Avon Way K,2023-06-18T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.49
110154,Avon Way K,2023-06-18T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.23
110154,Avon Way K,2023-06-18T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,17.5
110154,Avon Way K,2023-06-18T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.1
110154,Avon Way K,2023-06-18T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.4
110154,Avon Way K,2023-06-18T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.4
110154,Avon Way K,2023-06-18T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.45
110154,Avon Way K,2023-06-18T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-18T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.57
110154,Avon Way K,2023-06-18T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.46
110154,Avon Way K,2023-06-18T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.45
110154,Avon Way K,2023-06-18T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.19
110154,Avon Way K,2023-06-18T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110154,Avon Way K,2023-06-18T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110154,Avon Way K,2023-06-18T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110154,Avon Way K,2023-06-18T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110154,Avon Way K,2023-06-18T08:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-18T08:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-18T08:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-18T08:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-18T08:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-18T08:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-18T08:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T08:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T08:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T08:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-18T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-06-18T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
110154,Avon Way K,2023-06-18T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.62
110154,Avon Way K,2023-06-18T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.17
110154,Avon Way K,2023-06-18T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.02
110154,Avon Way K,2023-06-18T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
110154,Avon Way K,2023-06-18T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.5
110154,Avon Way K,2023-06-18T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.1
110154,Avon Way K,2023-06-18T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.2
110154,Avon Way K,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,29.7
110154,Avon Way K,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110154,Avon Way K,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
110154,Avon Way K,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110154,Avon Way K,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
110154,Avon Way K,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110154,Avon Way K,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
110154,Avon Way K,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
110154,Avon Way K,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
110154,Avon Way K,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
110154,Avon Way K,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.64
110154,Avon Way K,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.01
110154,Avon Way K,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.23
110154,Avon Way K,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
110154,Avon Way K,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
110154,Avon Way K,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
110154,Avon Way K,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
110154,Avon Way K,2023-06-18T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-18T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-18T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.89
110154,Avon Way K,2023-06-18T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.65
110154,Avon Way K,2023-06-18T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.9
110154,Avon Way K,2023-06-18T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.67
110154,Avon Way K,2023-06-18T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,22.0
110154,Avon Way K,2023-06-18T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.3
110154,Avon Way K,2023-06-18T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.2
110154,Avon Way K,2023-06-18T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.7
110154,Avon Way K,2023-06-18T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.52
110154,Avon Way K,2023-06-18T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-18T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-06-18T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.64
110154,Avon Way K,2023-06-18T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.95
110154,Avon Way K,2023-06-18T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.95
110154,Avon Way K,2023-06-18T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110154,Avon Way K,2023-06-18T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110154,Avon Way K,2023-06-18T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
110154,Avon Way K,2023-06-18T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110154,Avon Way K,2023-06-18T08:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-18T08:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-18T08:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-18T08:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-18T08:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-18T08:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-18T08:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T08:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T08:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T08:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-06-18T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110154,Avon Way K,2023-06-18T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.85
110154,Avon Way K,2023-06-18T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.29
110154,Avon Way K,2023-06-18T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.1
110154,Avon Way K,2023-06-18T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.37
110154,Avon Way K,2023-06-18T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.8
110154,Avon Way K,2023-06-18T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.9
110154,Avon Way K,2023-06-18T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
110154,Avon Way K,2023-06-18T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.0
110154,Avon Way K,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,29.6
110154,Avon Way K,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110154,Avon Way K,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
110154,Avon Way K,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
110154,Avon Way K,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
110154,Avon Way K,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110154,Avon Way K,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
110154,Avon Way K,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
110154,Avon Way K,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
110154,Avon Way K,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
110154,Avon Way K,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
110154,Avon Way K,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.99
110154,Avon Way K,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.39
110154,Avon Way K,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
110154,Avon Way K,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
110154,Avon Way K,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
110154,Avon Way K,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
110154,Avon Way K,2023-06-18T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
110154,Avon Way K,2023-06-18T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.26
110154,Avon Way K,2023-06-18T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.65
110154,Avon Way K,2023-06-18T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.77
110154,Avon Way K,2023-06-18T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.81
110154,Avon Way K,2023-06-18T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.5
110154,Avon Way K,2023-06-18T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.9
110154,Avon Way K,2023-06-18T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.8
110154,Avon Way K,2023-06-18T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.8
110154,Avon Way K,2023-06-18T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.6
110154,Avon Way K,2023-06-18T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.45
110154,Avon Way K,2023-06-18T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-18T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.08
110154,Avon Way K,2023-06-18T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.37
110154,Avon Way K,2023-06-18T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110154,Avon Way K,2023-06-18T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.96
110154,Avon Way K,2023-06-18T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110154,Avon Way K,2023-06-18T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110154,Avon Way K,2023-06-18T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-18T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
110154,Avon Way K,2023-06-18T08:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-18T08:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-18T08:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-18T08:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-18T08:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-18T08:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-18T08:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T08:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T08:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T08:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.32
110154,Avon Way K,2023-06-18T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-18T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.52
110154,Avon Way K,2023-06-18T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.71
110154,Avon Way K,2023-06-18T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.5
110154,Avon Way K,2023-06-18T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.33
110154,Avon Way K,2023-06-18T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
110154,Avon Way K,2023-06-18T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.4
110154,Avon Way K,2023-06-18T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.1
110154,Avon Way K,2023-06-18T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.7
110154,Avon Way K,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,29.5
110154,Avon Way K,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110154,Avon Way K,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
110154,Avon Way K,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110154,Avon Way K,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
110154,Avon Way K,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110154,Avon Way K,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
110154,Avon Way K,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
110154,Avon Way K,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
110154,Avon Way K,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
110154,Avon Way K,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.67
110154,Avon Way K,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.53
110154,Avon Way K,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.5
110154,Avon Way K,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
110154,Avon Way K,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
110154,Avon Way K,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
110154,Avon Way K,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
110154,Avon Way K,2023-06-18T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
110154,Avon Way K,2023-06-18T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.01
110154,Avon Way K,2023-06-18T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110154,Avon Way K,2023-06-18T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.33
110154,Avon Way K,2023-06-18T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.53
110154,Avon Way K,2023-06-18T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.79
110154,Avon Way K,2023-06-18T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,20.4
110154,Avon Way K,2023-06-18T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.6
110154,Avon Way K,2023-06-18T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.9
110154,Avon Way K,2023-06-18T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.7
110154,Avon Way K,2023-06-18T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110154,Avon Way K,2023-06-18T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-18T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
110154,Avon Way K,2023-06-18T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.41
110154,Avon Way K,2023-06-18T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-18T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.97
110154,Avon Way K,2023-06-18T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
110154,Avon Way K,2023-06-18T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110154,Avon Way K,2023-06-18T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-18T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
110154,Avon Way K,2023-06-18T08:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-18T08:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-18T08:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-18T08:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-18T08:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-18T08:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-18T08:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T08:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T08:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T08:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.11
110154,Avon Way K,2023-06-18T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-18T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.4
110154,Avon Way K,2023-06-18T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.02
110154,Avon Way K,2023-06-18T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.04
110154,Avon Way K,2023-06-18T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.44
110154,Avon Way K,2023-06-18T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
110154,Avon Way K,2023-06-18T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.3
110154,Avon Way K,2023-06-18T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.7
110154,Avon Way K,2023-06-18T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.4
110154,Avon Way K,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,29.4
110154,Avon Way K,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110154,Avon Way K,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
110154,Avon Way K,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110154,Avon Way K,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
110154,Avon Way K,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110154,Avon Way K,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
110154,Avon Way K,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
110154,Avon Way K,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
110154,Avon Way K,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
110154,Avon Way K,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.02
110154,Avon Way K,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.85
110154,Avon Way K,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.66
110154,Avon Way K,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
110154,Avon Way K,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
110154,Avon Way K,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
