Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
110154,Avon Way K,2023-06-18T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-18T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-18T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.98
110154,Avon Way K,2023-06-18T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.47
110154,Avon Way K,2023-06-18T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.65
110154,Avon Way K,2023-06-18T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.54
110154,Avon Way K,2023-06-18T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.3
110154,Avon Way K,2023-06-18T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.8
110154,Avon Way K,2023-06-18T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.7
110154,Avon Way K,2023-06-18T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.7
110154,Avon Way K,2023-06-18T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-18T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-18T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-18T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.4
110154,Avon Way K,2023-06-18T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-18T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.21
110154,Avon Way K,2023-06-18T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110154,Avon Way K,2023-06-18T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110154,Avon Way K,2023-06-18T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-18T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
110154,Avon Way K,2023-06-18T08:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-18T08:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-18T08:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-18T08:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-18T08:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-18T08:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-18T08:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T08:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T08:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T08:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.55
110154,Avon Way K,2023-06-18T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-18T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.58
110154,Avon Way K,2023-06-18T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.85
110154,Avon Way K,2023-06-18T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.75
110154,Avon Way K,2023-06-18T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.1
110154,Avon Way K,2023-06-18T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.3
110154,Avon Way K,2023-06-18T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
110154,Avon Way K,2023-06-18T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
110154,Avon Way K,2023-06-18T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.1
110154,Avon Way K,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,29.3
110154,Avon Way K,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110154,Avon Way K,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
110154,Avon Way K,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110154,Avon Way K,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
110154,Avon Way K,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110154,Avon Way K,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
110154,Avon Way K,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
110154,Avon Way K,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
110154,Avon Way K,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
110154,Avon Way K,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.2
110154,Avon Way K,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.55
110154,Avon Way K,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.6
110154,Avon Way K,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
110154,Avon Way K,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
110154,Avon Way K,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
110154,Avon Way K,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
110154,Avon Way K,2023-06-18T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-18T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-18T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
110154,Avon Way K,2023-06-18T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.07
110154,Avon Way K,2023-06-18T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.82
110154,Avon Way K,2023-06-18T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.61
110154,Avon Way K,2023-06-18T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,27.8
110154,Avon Way K,2023-06-18T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.2
110154,Avon Way K,2023-06-18T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.3
110154,Avon Way K,2023-06-18T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.6
110154,Avon Way K,2023-06-18T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110154,Avon Way K,2023-06-18T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-18T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
110154,Avon Way K,2023-06-18T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.63
110154,Avon Way K,2023-06-18T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-18T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.94
110154,Avon Way K,2023-06-18T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110154,Avon Way K,2023-06-18T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110154,Avon Way K,2023-06-18T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-18T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
110154,Avon Way K,2023-06-18T07:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-18T07:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-18T07:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-18T07:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-18T07:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-18T07:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-18T07:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T07:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T07:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T07:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-06-18T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-18T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.6
110154,Avon Way K,2023-06-18T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.54
110154,Avon Way K,2023-06-18T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.3
110154,Avon Way K,2023-06-18T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.67
110154,Avon Way K,2023-06-18T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
110154,Avon Way K,2023-06-18T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.9
110154,Avon Way K,2023-06-18T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.3
110154,Avon Way K,2023-06-18T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.7
110154,Avon Way K,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,29.3
110154,Avon Way K,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110154,Avon Way K,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
110154,Avon Way K,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110154,Avon Way K,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
110154,Avon Way K,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110154,Avon Way K,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
110154,Avon Way K,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
110154,Avon Way K,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
110154,Avon Way K,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
110154,Avon Way K,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.54
110154,Avon Way K,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.67
110154,Avon Way K,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.47
110154,Avon Way K,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
110154,Avon Way K,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
110154,Avon Way K,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
110154,Avon Way K,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
110154,Avon Way K,2023-06-18T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
110154,Avon Way K,2023-06-18T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-06-18T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.17
110154,Avon Way K,2023-06-18T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.45
110154,Avon Way K,2023-06-18T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.68
110154,Avon Way K,2023-06-18T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.46
110154,Avon Way K,2023-06-18T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,29.9
110154,Avon Way K,2023-06-18T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.4
110154,Avon Way K,2023-06-18T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.0
110154,Avon Way K,2023-06-18T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.2
110154,Avon Way K,2023-06-18T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.5
110154,Avon Way K,2023-06-18T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-18T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-06-18T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.6
110154,Avon Way K,2023-06-18T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110154,Avon Way K,2023-06-18T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.29
110154,Avon Way K,2023-06-18T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.3
110154,Avon Way K,2023-06-18T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110154,Avon Way K,2023-06-18T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-18T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.6
110154,Avon Way K,2023-06-18T07:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-18T07:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-18T07:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-18T07:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-18T07:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-18T07:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-06-18T07:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T07:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T07:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T07:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-18T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-06-18T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.57
110154,Avon Way K,2023-06-18T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.24
110154,Avon Way K,2023-06-18T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.11
110154,Avon Way K,2023-06-18T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.94
110154,Avon Way K,2023-06-18T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
110154,Avon Way K,2023-06-18T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110154,Avon Way K,2023-06-18T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
110154,Avon Way K,2023-06-18T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.0
110154,Avon Way K,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,29.2
110154,Avon Way K,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110154,Avon Way K,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
110154,Avon Way K,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110154,Avon Way K,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
110154,Avon Way K,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110154,Avon Way K,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
110154,Avon Way K,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
110154,Avon Way K,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
110154,Avon Way K,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
110154,Avon Way K,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.54
110154,Avon Way K,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.48
110154,Avon Way K,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.29
110154,Avon Way K,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
110154,Avon Way K,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
110154,Avon Way K,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
110154,Avon Way K,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
110154,Avon Way K,2023-06-18T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
110154,Avon Way K,2023-06-18T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.48
110154,Avon Way K,2023-06-18T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.85
110154,Avon Way K,2023-06-18T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.53
110154,Avon Way K,2023-06-18T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.55
110154,Avon Way K,2023-06-18T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.77
110154,Avon Way K,2023-06-18T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,27.5
110154,Avon Way K,2023-06-18T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.0
110154,Avon Way K,2023-06-18T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.8
110154,Avon Way K,2023-06-18T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.5
110154,Avon Way K,2023-06-18T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
110154,Avon Way K,2023-06-18T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-18T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
110154,Avon Way K,2023-06-18T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.5
110154,Avon Way K,2023-06-18T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-18T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.43
110154,Avon Way K,2023-06-18T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110154,Avon Way K,2023-06-18T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110154,Avon Way K,2023-06-18T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-18T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.9
110154,Avon Way K,2023-06-18T07:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-18T07:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-18T07:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-18T07:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-18T07:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-18T07:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-18T07:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T07:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T07:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T07:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-06-18T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-18T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.33
110154,Avon Way K,2023-06-18T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.51
110154,Avon Way K,2023-06-18T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.56
110154,Avon Way K,2023-06-18T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.06
110154,Avon Way K,2023-06-18T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
110154,Avon Way K,2023-06-18T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
110154,Avon Way K,2023-06-18T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
110154,Avon Way K,2023-06-18T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.4
110154,Avon Way K,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,29.1
110154,Avon Way K,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110154,Avon Way K,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
110154,Avon Way K,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110154,Avon Way K,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
110154,Avon Way K,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110154,Avon Way K,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
110154,Avon Way K,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
110154,Avon Way K,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
110154,Avon Way K,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
110154,Avon Way K,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.08
110154,Avon Way K,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.59
110154,Avon Way K,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.55
110154,Avon Way K,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
110154,Avon Way K,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
110154,Avon Way K,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
110154,Avon Way K,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
110154,Avon Way K,2023-06-18T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
110154,Avon Way K,2023-06-18T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-18T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.05
110154,Avon Way K,2023-06-18T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.58
110154,Avon Way K,2023-06-18T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.82
110154,Avon Way K,2023-06-18T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.04
110154,Avon Way K,2023-06-18T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,21.0
110154,Avon Way K,2023-06-18T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.1
110154,Avon Way K,2023-06-18T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.4
110154,Avon Way K,2023-06-18T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.9
110154,Avon Way K,2023-06-18T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-06-18T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-18T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.92
110154,Avon Way K,2023-06-18T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.47
110154,Avon Way K,2023-06-18T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110154,Avon Way K,2023-06-18T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.9
110154,Avon Way K,2023-06-18T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
110154,Avon Way K,2023-06-18T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.1
110154,Avon Way K,2023-06-18T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-18T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.8
110154,Avon Way K,2023-06-18T07:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-18T07:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-18T07:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-18T07:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-18T07:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-18T07:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-18T07:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T07:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T07:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T07:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
110154,Avon Way K,2023-06-18T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
110154,Avon Way K,2023-06-18T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.48
110154,Avon Way K,2023-06-18T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.12
110154,Avon Way K,2023-06-18T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.07
110154,Avon Way K,2023-06-18T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.39
110154,Avon Way K,2023-06-18T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
110154,Avon Way K,2023-06-18T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.1
110154,Avon Way K,2023-06-18T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.5
110154,Avon Way K,2023-06-18T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.2
110154,Avon Way K,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,29.1
110154,Avon Way K,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110154,Avon Way K,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
110154,Avon Way K,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110154,Avon Way K,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
110154,Avon Way K,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110154,Avon Way K,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
110154,Avon Way K,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
110154,Avon Way K,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
110154,Avon Way K,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
110154,Avon Way K,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.53
110154,Avon Way K,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.02
110154,Avon Way K,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.15
110154,Avon Way K,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
110154,Avon Way K,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
110154,Avon Way K,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
110154,Avon Way K,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
110154,Avon Way K,2023-06-18T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110154,Avon Way K,2023-06-18T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.14
110154,Avon Way K,2023-06-18T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.13
110154,Avon Way K,2023-06-18T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.47
110154,Avon Way K,2023-06-18T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.32
110154,Avon Way K,2023-06-18T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.56
110154,Avon Way K,2023-06-18T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,36.4
110154,Avon Way K,2023-06-18T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.5
110154,Avon Way K,2023-06-18T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,64.7
110154,Avon Way K,2023-06-18T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.0
110154,Avon Way K,2023-06-18T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110154,Avon Way K,2023-06-18T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-18T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.08
110154,Avon Way K,2023-06-18T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.72
110154,Avon Way K,2023-06-18T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110154,Avon Way K,2023-06-18T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.84
110154,Avon Way K,2023-06-18T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
110154,Avon Way K,2023-06-18T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.8
110154,Avon Way K,2023-06-18T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-18T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
110154,Avon Way K,2023-06-18T07:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-18T07:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-18T07:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-18T07:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-18T07:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-18T07:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-18T07:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T07:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T07:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T07:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-18T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.13
110154,Avon Way K,2023-06-18T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.85
110154,Avon Way K,2023-06-18T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.7
110154,Avon Way K,2023-06-18T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.54
110154,Avon Way K,2023-06-18T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.89
110154,Avon Way K,2023-06-18T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
110154,Avon Way K,2023-06-18T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.8
110154,Avon Way K,2023-06-18T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.2
110154,Avon Way K,2023-06-18T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.1
110154,Avon Way K,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,29.1
110154,Avon Way K,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110154,Avon Way K,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
110154,Avon Way K,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110154,Avon Way K,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
110154,Avon Way K,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110154,Avon Way K,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
110154,Avon Way K,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
110154,Avon Way K,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
110154,Avon Way K,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
110154,Avon Way K,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.12
110154,Avon Way K,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.08
110154,Avon Way K,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.44
110154,Avon Way K,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
110154,Avon Way K,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
110154,Avon Way K,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
110154,Avon Way K,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
110154,Avon Way K,2023-06-18T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-18T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.4
110154,Avon Way K,2023-06-18T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-06-18T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.68
110154,Avon Way K,2023-06-18T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.59
110154,Avon Way K,2023-06-18T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.48
110154,Avon Way K,2023-06-18T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,19.6
110154,Avon Way K,2023-06-18T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.3
110154,Avon Way K,2023-06-18T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.8
110154,Avon Way K,2023-06-18T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.3
110154,Avon Way K,2023-06-18T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110154,Avon Way K,2023-06-18T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-18T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-18T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.66
110154,Avon Way K,2023-06-18T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110154,Avon Way K,2023-06-18T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.19
110154,Avon Way K,2023-06-18T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.5
110154,Avon Way K,2023-06-18T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.5
110154,Avon Way K,2023-06-18T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-18T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.6
110154,Avon Way K,2023-06-18T07:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-18T07:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-18T07:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-18T07:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-18T07:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-18T07:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-18T07:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T07:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T07:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T07:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-06-18T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-18T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.69
110154,Avon Way K,2023-06-18T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.77
110154,Avon Way K,2023-06-18T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.75
110154,Avon Way K,2023-06-18T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.54
110154,Avon Way K,2023-06-18T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
110154,Avon Way K,2023-06-18T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
110154,Avon Way K,2023-06-18T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
110154,Avon Way K,2023-06-18T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.2
110154,Avon Way K,2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,29.1
110154,Avon Way K,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110154,Avon Way K,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
110154,Avon Way K,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110154,Avon Way K,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
110154,Avon Way K,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110154,Avon Way K,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
110154,Avon Way K,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
110154,Avon Way K,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
110154,Avon Way K,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
110154,Avon Way K,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.67
110154,Avon Way K,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.73
110154,Avon Way K,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.3
110154,Avon Way K,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
110154,Avon Way K,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
110154,Avon Way K,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
110154,Avon Way K,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
110154,Avon Way K,2023-06-18T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110154,Avon Way K,2023-06-18T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-18T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-06-18T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.7
110154,Avon Way K,2023-06-18T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.77
110154,Avon Way K,2023-06-18T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.66
110154,Avon Way K,2023-06-18T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,18.8
110154,Avon Way K,2023-06-18T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.4
110154,Avon Way K,2023-06-18T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.1
110154,Avon Way K,2023-06-18T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.0
110154,Avon Way K,2023-06-18T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110154,Avon Way K,2023-06-18T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-18T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
110154,Avon Way K,2023-06-18T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.65
110154,Avon Way K,2023-06-18T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-06-18T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.93
110154,Avon Way K,2023-06-18T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.1
110154,Avon Way K,2023-06-18T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.5
110154,Avon Way K,2023-06-18T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-18T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.0
110154,Avon Way K,2023-06-18T06:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-18T06:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-18T06:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-18T06:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-18T06:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-18T06:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-18T06:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T06:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T06:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T06:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-06-18T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
110154,Avon Way K,2023-06-18T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.2
110154,Avon Way K,2023-06-18T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.86
110154,Avon Way K,2023-06-18T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.5
110154,Avon Way K,2023-06-18T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.91
110154,Avon Way K,2023-06-18T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
110154,Avon Way K,2023-06-18T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.2
110154,Avon Way K,2023-06-18T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
110154,Avon Way K,2023-06-18T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.2
110154,Avon Way K,2023-06-18T06:50:00.000+00:00,transformer,,Temperature,C,29.1
110154,Avon Way K,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110154,Avon Way K,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
110154,Avon Way K,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110154,Avon Way K,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
110154,Avon Way K,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110154,Avon Way K,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
110154,Avon Way K,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
110154,Avon Way K,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
110154,Avon Way K,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
110154,Avon Way K,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.06
110154,Avon Way K,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.54
110154,Avon Way K,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.57
110154,Avon Way K,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
110154,Avon Way K,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
110154,Avon Way K,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
110154,Avon Way K,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
110154,Avon Way K,2023-06-18T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-18T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.34
110154,Avon Way K,2023-06-18T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
110154,Avon Way K,2023-06-18T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.19
110154,Avon Way K,2023-06-18T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.28
110154,Avon Way K,2023-06-18T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.25
110154,Avon Way K,2023-06-18T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,24.6
110154,Avon Way K,2023-06-18T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.0
110154,Avon Way K,2023-06-18T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.2
110154,Avon Way K,2023-06-18T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.4
110154,Avon Way K,2023-06-18T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-18T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-18T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-18T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.65
110154,Avon Way K,2023-06-18T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-06-18T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.33
110154,Avon Way K,2023-06-18T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
110154,Avon Way K,2023-06-18T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.3
110154,Avon Way K,2023-06-18T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-18T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110154,Avon Way K,2023-06-18T06:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-18T06:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-18T06:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-18T06:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-18T06:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-18T06:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-18T06:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T06:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T06:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T06:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-06-18T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
110154,Avon Way K,2023-06-18T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
110154,Avon Way K,2023-06-18T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.48
110154,Avon Way K,2023-06-18T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.46
110154,Avon Way K,2023-06-18T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.99
110154,Avon Way K,2023-06-18T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
110154,Avon Way K,2023-06-18T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110154,Avon Way K,2023-06-18T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.9
110154,Avon Way K,2023-06-18T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.5
110154,Avon Way K,2023-06-18T06:40:00.000+00:00,transformer,,Temperature,C,29.1
110154,Avon Way K,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110154,Avon Way K,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
110154,Avon Way K,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110154,Avon Way K,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
110154,Avon Way K,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110154,Avon Way K,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
110154,Avon Way K,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
110154,Avon Way K,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
110154,Avon Way K,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
110154,Avon Way K,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.07
110154,Avon Way K,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.56
110154,Avon Way K,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.65
110154,Avon Way K,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
110154,Avon Way K,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
110154,Avon Way K,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
110154,Avon Way K,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
110154,Avon Way K,2023-06-18T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-18T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.3
110154,Avon Way K,2023-06-18T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.09
110154,Avon Way K,2023-06-18T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.44
110154,Avon Way K,2023-06-18T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.97
110154,Avon Way K,2023-06-18T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.35
110154,Avon Way K,2023-06-18T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,15.7
110154,Avon Way K,2023-06-18T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.4
110154,Avon Way K,2023-06-18T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.0
110154,Avon Way K,2023-06-18T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.1
110154,Avon Way K,2023-06-18T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-18T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-18T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-18T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.62
110154,Avon Way K,2023-06-18T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-06-18T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.68
110154,Avon Way K,2023-06-18T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.5
110154,Avon Way K,2023-06-18T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.5
110154,Avon Way K,2023-06-18T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-18T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
110154,Avon Way K,2023-06-18T06:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-18T06:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-18T06:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-18T06:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.04
110154,Avon Way K,2023-06-18T06:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-18T06:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-18T06:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T06:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T06:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T06:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
110154,Avon Way K,2023-06-18T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110154,Avon Way K,2023-06-18T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.26
110154,Avon Way K,2023-06-18T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.78
110154,Avon Way K,2023-06-18T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.79
110154,Avon Way K,2023-06-18T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.58
110154,Avon Way K,2023-06-18T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
110154,Avon Way K,2023-06-18T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110154,Avon Way K,2023-06-18T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
110154,Avon Way K,2023-06-18T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.8
110154,Avon Way K,2023-06-18T06:30:00.000+00:00,transformer,,Temperature,C,29.0
110154,Avon Way K,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110154,Avon Way K,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
110154,Avon Way K,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110154,Avon Way K,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
110154,Avon Way K,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
110154,Avon Way K,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
110154,Avon Way K,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
110154,Avon Way K,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
110154,Avon Way K,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
110154,Avon Way K,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.73
