Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.08
110154,Avon Way K,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.24
110154,Avon Way K,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
110154,Avon Way K,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
110154,Avon Way K,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
110154,Avon Way K,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
110154,Avon Way K,2023-06-18T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-18T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.63
110154,Avon Way K,2023-06-18T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
110154,Avon Way K,2023-06-18T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.31
110154,Avon Way K,2023-06-18T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.78
110154,Avon Way K,2023-06-18T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.38
110154,Avon Way K,2023-06-18T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,20.5
110154,Avon Way K,2023-06-18T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.8
110154,Avon Way K,2023-06-18T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.3
110154,Avon Way K,2023-06-18T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.4
110154,Avon Way K,2023-06-18T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110154,Avon Way K,2023-06-18T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-18T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-18T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.49
110154,Avon Way K,2023-06-18T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-18T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.3
110154,Avon Way K,2023-06-18T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
110154,Avon Way K,2023-06-18T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110154,Avon Way K,2023-06-18T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-18T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
110154,Avon Way K,2023-06-18T06:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-18T06:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-18T06:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-18T06:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-18T06:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-18T06:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-18T06:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-18T06:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T06:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T06:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-18T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-18T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.22
110154,Avon Way K,2023-06-18T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.81
110154,Avon Way K,2023-06-18T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.04
110154,Avon Way K,2023-06-18T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.2
110154,Avon Way K,2023-06-18T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
110154,Avon Way K,2023-06-18T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110154,Avon Way K,2023-06-18T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
110154,Avon Way K,2023-06-18T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.3
110154,Avon Way K,2023-06-18T06:20:00.000+00:00,transformer,,Temperature,C,29.0
110154,Avon Way K,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110154,Avon Way K,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
110154,Avon Way K,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110154,Avon Way K,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
110154,Avon Way K,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
110154,Avon Way K,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
110154,Avon Way K,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
110154,Avon Way K,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
110154,Avon Way K,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
110154,Avon Way K,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.47
110154,Avon Way K,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.57
110154,Avon Way K,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.5
110154,Avon Way K,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
110154,Avon Way K,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
110154,Avon Way K,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
110154,Avon Way K,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
110154,Avon Way K,2023-06-18T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-18T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.02
110154,Avon Way K,2023-06-18T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-18T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.21
110154,Avon Way K,2023-06-18T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.13
110154,Avon Way K,2023-06-18T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.48
110154,Avon Way K,2023-06-18T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,19.0
110154,Avon Way K,2023-06-18T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.4
110154,Avon Way K,2023-06-18T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.4
110154,Avon Way K,2023-06-18T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.0
110154,Avon Way K,2023-06-18T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110154,Avon Way K,2023-06-18T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-18T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
110154,Avon Way K,2023-06-18T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.36
110154,Avon Way K,2023-06-18T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-18T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.09
110154,Avon Way K,2023-06-18T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
110154,Avon Way K,2023-06-18T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110154,Avon Way K,2023-06-18T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-18T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
110154,Avon Way K,2023-06-18T06:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-18T06:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-18T06:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-18T06:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-18T06:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-18T06:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-18T06:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T06:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T06:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T06:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
110154,Avon Way K,2023-06-18T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-18T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.45
110154,Avon Way K,2023-06-18T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.59
110154,Avon Way K,2023-06-18T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.35
110154,Avon Way K,2023-06-18T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.15
110154,Avon Way K,2023-06-18T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
110154,Avon Way K,2023-06-18T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.5
110154,Avon Way K,2023-06-18T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.1
110154,Avon Way K,2023-06-18T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.4
110154,Avon Way K,2023-06-18T06:10:00.000+00:00,transformer,,Temperature,C,29.0
110154,Avon Way K,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110154,Avon Way K,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
110154,Avon Way K,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110154,Avon Way K,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
110154,Avon Way K,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
110154,Avon Way K,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
110154,Avon Way K,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
110154,Avon Way K,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
110154,Avon Way K,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
110154,Avon Way K,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.19
110154,Avon Way K,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.15
110154,Avon Way K,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.67
110154,Avon Way K,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
110154,Avon Way K,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
110154,Avon Way K,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
110154,Avon Way K,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
110154,Avon Way K,2023-06-18T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
110154,Avon Way K,2023-06-18T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.83
110154,Avon Way K,2023-06-18T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
110154,Avon Way K,2023-06-18T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.28
110154,Avon Way K,2023-06-18T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.97
110154,Avon Way K,2023-06-18T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.03
110154,Avon Way K,2023-06-18T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,36.0
110154,Avon Way K,2023-06-18T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.0
110154,Avon Way K,2023-06-18T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.3
110154,Avon Way K,2023-06-18T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.6
110154,Avon Way K,2023-06-18T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-18T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-18T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-18T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.4
110154,Avon Way K,2023-06-18T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-18T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.23
110154,Avon Way K,2023-06-18T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
110154,Avon Way K,2023-06-18T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110154,Avon Way K,2023-06-18T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-18T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
110154,Avon Way K,2023-06-18T06:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-18T06:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-18T06:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-18T06:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-18T06:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-18T06:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-18T06:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T06:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T06:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T06:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.42
110154,Avon Way K,2023-06-18T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-18T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.81
110154,Avon Way K,2023-06-18T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.24
110154,Avon Way K,2023-06-18T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.14
110154,Avon Way K,2023-06-18T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.99
110154,Avon Way K,2023-06-18T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
110154,Avon Way K,2023-06-18T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.7
110154,Avon Way K,2023-06-18T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
110154,Avon Way K,2023-06-18T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.6
110154,Avon Way K,2023-06-18T06:00:00.000+00:00,transformer,,Temperature,C,29.0
110154,Avon Way K,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110154,Avon Way K,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
110154,Avon Way K,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110154,Avon Way K,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
110154,Avon Way K,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110154,Avon Way K,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
110154,Avon Way K,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
110154,Avon Way K,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
110154,Avon Way K,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
110154,Avon Way K,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.96
110154,Avon Way K,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.55
110154,Avon Way K,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.41
110154,Avon Way K,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
110154,Avon Way K,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
110154,Avon Way K,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
110154,Avon Way K,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
110154,Avon Way K,2023-06-18T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
110154,Avon Way K,2023-06-18T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.75
110154,Avon Way K,2023-06-18T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.85
110154,Avon Way K,2023-06-18T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.89
110154,Avon Way K,2023-06-18T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.02
110154,Avon Way K,2023-06-18T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.71
110154,Avon Way K,2023-06-18T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,13.4
110154,Avon Way K,2023-06-18T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.0
110154,Avon Way K,2023-06-18T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.0
110154,Avon Way K,2023-06-18T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.5
110154,Avon Way K,2023-06-18T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-18T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-18T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110154,Avon Way K,2023-06-18T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.5
110154,Avon Way K,2023-06-18T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-18T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.2
110154,Avon Way K,2023-06-18T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110154,Avon Way K,2023-06-18T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110154,Avon Way K,2023-06-18T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-18T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110154,Avon Way K,2023-06-18T05:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-18T05:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-18T05:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-18T05:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-18T05:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-18T05:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-18T05:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-18T05:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.7
110154,Avon Way K,2023-06-18T05:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T05:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
110154,Avon Way K,2023-06-18T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-18T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.95
110154,Avon Way K,2023-06-18T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.71
110154,Avon Way K,2023-06-18T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.29
110154,Avon Way K,2023-06-18T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.76
110154,Avon Way K,2023-06-18T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
110154,Avon Way K,2023-06-18T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110154,Avon Way K,2023-06-18T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
110154,Avon Way K,2023-06-18T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
110154,Avon Way K,2023-06-18T05:50:00.000+00:00,transformer,,Temperature,C,29.1
110154,Avon Way K,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110154,Avon Way K,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
110154,Avon Way K,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110154,Avon Way K,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
110154,Avon Way K,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
110154,Avon Way K,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
110154,Avon Way K,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
110154,Avon Way K,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
110154,Avon Way K,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
110154,Avon Way K,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.27
110154,Avon Way K,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.81
110154,Avon Way K,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.22
110154,Avon Way K,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
110154,Avon Way K,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
110154,Avon Way K,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
110154,Avon Way K,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
110154,Avon Way K,2023-06-18T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-18T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.97
110154,Avon Way K,2023-06-18T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
110154,Avon Way K,2023-06-18T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.05
110154,Avon Way K,2023-06-18T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.98
110154,Avon Way K,2023-06-18T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.82
110154,Avon Way K,2023-06-18T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,14.1
110154,Avon Way K,2023-06-18T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.0
110154,Avon Way K,2023-06-18T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.6
110154,Avon Way K,2023-06-18T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.0
110154,Avon Way K,2023-06-18T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-18T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-18T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
110154,Avon Way K,2023-06-18T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.5
110154,Avon Way K,2023-06-18T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-18T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.35
110154,Avon Way K,2023-06-18T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
110154,Avon Way K,2023-06-18T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110154,Avon Way K,2023-06-18T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-18T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110154,Avon Way K,2023-06-18T05:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-18T05:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-18T05:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-18T05:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-18T05:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-18T05:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-18T05:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-18T05:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T05:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.8
110154,Avon Way K,2023-06-18T05:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,1.1
110154,Avon Way K,2023-06-18T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-18T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-18T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.01
110154,Avon Way K,2023-06-18T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.64
110154,Avon Way K,2023-06-18T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.37
110154,Avon Way K,2023-06-18T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.91
110154,Avon Way K,2023-06-18T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
110154,Avon Way K,2023-06-18T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110154,Avon Way K,2023-06-18T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
110154,Avon Way K,2023-06-18T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.7
110154,Avon Way K,2023-06-18T05:40:00.000+00:00,transformer,,Temperature,C,29.1
110154,Avon Way K,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110154,Avon Way K,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
110154,Avon Way K,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110154,Avon Way K,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
110154,Avon Way K,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110154,Avon Way K,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
110154,Avon Way K,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
110154,Avon Way K,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
110154,Avon Way K,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
110154,Avon Way K,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.36
110154,Avon Way K,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.47
110154,Avon Way K,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.7
110154,Avon Way K,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
110154,Avon Way K,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
110154,Avon Way K,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
110154,Avon Way K,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
110154,Avon Way K,2023-06-18T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-18T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.99
110154,Avon Way K,2023-06-18T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.54
110154,Avon Way K,2023-06-18T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.91
110154,Avon Way K,2023-06-18T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.18
110154,Avon Way K,2023-06-18T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.25
110154,Avon Way K,2023-06-18T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,21.0
110154,Avon Way K,2023-06-18T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.4
110154,Avon Way K,2023-06-18T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.4
110154,Avon Way K,2023-06-18T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.6
110154,Avon Way K,2023-06-18T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110154,Avon Way K,2023-06-18T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-18T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
110154,Avon Way K,2023-06-18T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.51
110154,Avon Way K,2023-06-18T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-18T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.92
110154,Avon Way K,2023-06-18T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110154,Avon Way K,2023-06-18T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110154,Avon Way K,2023-06-18T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-18T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110154,Avon Way K,2023-06-18T05:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-18T05:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-18T05:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-18T05:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-18T05:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-18T05:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-18T05:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T05:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T05:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.9
110154,Avon Way K,2023-06-18T05:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,1.1
110154,Avon Way K,2023-06-18T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
110154,Avon Way K,2023-06-18T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-18T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.86
110154,Avon Way K,2023-06-18T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.72
110154,Avon Way K,2023-06-18T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.5
110154,Avon Way K,2023-06-18T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.1
110154,Avon Way K,2023-06-18T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.0
110154,Avon Way K,2023-06-18T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110154,Avon Way K,2023-06-18T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
110154,Avon Way K,2023-06-18T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.7
110154,Avon Way K,2023-06-18T05:30:00.000+00:00,transformer,,Temperature,C,29.1
110154,Avon Way K,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110154,Avon Way K,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
110154,Avon Way K,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110154,Avon Way K,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
110154,Avon Way K,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
110154,Avon Way K,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
110154,Avon Way K,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
110154,Avon Way K,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
110154,Avon Way K,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
110154,Avon Way K,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.24
110154,Avon Way K,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.85
110154,Avon Way K,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.61
110154,Avon Way K,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
110154,Avon Way K,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
110154,Avon Way K,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
110154,Avon Way K,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
110154,Avon Way K,2023-06-18T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
110154,Avon Way K,2023-06-18T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.7
110154,Avon Way K,2023-06-18T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.92
110154,Avon Way K,2023-06-18T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.54
110154,Avon Way K,2023-06-18T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.55
110154,Avon Way K,2023-06-18T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.43
110154,Avon Way K,2023-06-18T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,21.3
110154,Avon Way K,2023-06-18T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.7
110154,Avon Way K,2023-06-18T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.3
110154,Avon Way K,2023-06-18T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.4
110154,Avon Way K,2023-06-18T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110154,Avon Way K,2023-06-18T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-18T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-06-18T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.45
110154,Avon Way K,2023-06-18T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-18T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.21
110154,Avon Way K,2023-06-18T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110154,Avon Way K,2023-06-18T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110154,Avon Way K,2023-06-18T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-18T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
110154,Avon Way K,2023-06-18T05:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-18T05:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-18T05:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-18T05:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-18T05:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-18T05:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-18T05:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-18T05:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T05:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,2.0
110154,Avon Way K,2023-06-18T05:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,1.3
110154,Avon Way K,2023-06-18T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-06-18T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-18T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.19
110154,Avon Way K,2023-06-18T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.53
110154,Avon Way K,2023-06-18T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.42
110154,Avon Way K,2023-06-18T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.46
110154,Avon Way K,2023-06-18T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.1
110154,Avon Way K,2023-06-18T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110154,Avon Way K,2023-06-18T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.9
110154,Avon Way K,2023-06-18T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.7
110154,Avon Way K,2023-06-18T05:20:00.000+00:00,transformer,,Temperature,C,29.2
110154,Avon Way K,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110154,Avon Way K,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
110154,Avon Way K,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110154,Avon Way K,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
110154,Avon Way K,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
110154,Avon Way K,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
110154,Avon Way K,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
110154,Avon Way K,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
110154,Avon Way K,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
110154,Avon Way K,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.53
110154,Avon Way K,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.05
110154,Avon Way K,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.6
110154,Avon Way K,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
110154,Avon Way K,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
110154,Avon Way K,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
110154,Avon Way K,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
110154,Avon Way K,2023-06-18T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
110154,Avon Way K,2023-06-18T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.64
110154,Avon Way K,2023-06-18T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.91
110154,Avon Way K,2023-06-18T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.82
110154,Avon Way K,2023-06-18T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.36
110154,Avon Way K,2023-06-18T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.27
110154,Avon Way K,2023-06-18T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,14.0
110154,Avon Way K,2023-06-18T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.7
110154,Avon Way K,2023-06-18T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.9
110154,Avon Way K,2023-06-18T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.9
110154,Avon Way K,2023-06-18T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.58
110154,Avon Way K,2023-06-18T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-18T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-06-18T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.41
110154,Avon Way K,2023-06-18T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-18T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.65
110154,Avon Way K,2023-06-18T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110154,Avon Way K,2023-06-18T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110154,Avon Way K,2023-06-18T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-18T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
110154,Avon Way K,2023-06-18T05:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-18T05:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-18T05:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-18T05:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-18T05:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-18T05:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-18T05:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-18T05:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T05:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,2.1
110154,Avon Way K,2023-06-18T05:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,1.3
110154,Avon Way K,2023-06-18T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
110154,Avon Way K,2023-06-18T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-18T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.44
110154,Avon Way K,2023-06-18T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.53
110154,Avon Way K,2023-06-18T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.28
110154,Avon Way K,2023-06-18T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.27
110154,Avon Way K,2023-06-18T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.9
110154,Avon Way K,2023-06-18T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
110154,Avon Way K,2023-06-18T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
110154,Avon Way K,2023-06-18T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.9
110154,Avon Way K,2023-06-18T05:10:00.000+00:00,transformer,,Temperature,C,29.3
110154,Avon Way K,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110154,Avon Way K,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
110154,Avon Way K,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110154,Avon Way K,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
110154,Avon Way K,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
110154,Avon Way K,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
110154,Avon Way K,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
110154,Avon Way K,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
110154,Avon Way K,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
110154,Avon Way K,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.55
110154,Avon Way K,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.59
110154,Avon Way K,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.91
110154,Avon Way K,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
110154,Avon Way K,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
110154,Avon Way K,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
110154,Avon Way K,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
110154,Avon Way K,2023-06-18T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-18T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.66
110154,Avon Way K,2023-06-18T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.72
110154,Avon Way K,2023-06-18T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.2
110154,Avon Way K,2023-06-18T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.98
110154,Avon Way K,2023-06-18T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.97
110154,Avon Way K,2023-06-18T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,13.2
110154,Avon Way K,2023-06-18T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.2
110154,Avon Way K,2023-06-18T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.6
110154,Avon Way K,2023-06-18T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.0
110154,Avon Way K,2023-06-18T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110154,Avon Way K,2023-06-18T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-18T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-18T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.38
110154,Avon Way K,2023-06-18T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110154,Avon Way K,2023-06-18T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.74
110154,Avon Way K,2023-06-18T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110154,Avon Way K,2023-06-18T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110154,Avon Way K,2023-06-18T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-18T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
110154,Avon Way K,2023-06-18T05:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-18T05:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-18T05:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-18T05:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-18T05:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-18T05:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-18T05:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-18T05:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T05:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,2.1
110154,Avon Way K,2023-06-18T05:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,1.3
110154,Avon Way K,2023-06-18T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
110154,Avon Way K,2023-06-18T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-18T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.57
110154,Avon Way K,2023-06-18T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.65
110154,Avon Way K,2023-06-18T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.51
110154,Avon Way K,2023-06-18T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.33
110154,Avon Way K,2023-06-18T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
110154,Avon Way K,2023-06-18T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110154,Avon Way K,2023-06-18T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.3
110154,Avon Way K,2023-06-18T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.3
110154,Avon Way K,2023-06-18T05:00:00.000+00:00,transformer,,Temperature,C,29.3
110154,Avon Way K,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110154,Avon Way K,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
110154,Avon Way K,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110154,Avon Way K,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
110154,Avon Way K,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
110154,Avon Way K,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
110154,Avon Way K,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
110154,Avon Way K,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
110154,Avon Way K,2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
110154,Avon Way K,2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.1
110154,Avon Way K,2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.35
110154,Avon Way K,2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.5
110154,Avon Way K,2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
110154,Avon Way K,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
110154,Avon Way K,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
110154,Avon Way K,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
110154,Avon Way K,2023-06-18T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.35
110154,Avon Way K,2023-06-18T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.27
110154,Avon Way K,2023-06-18T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.06
110154,Avon Way K,2023-06-18T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.37
110154,Avon Way K,2023-06-18T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.76
110154,Avon Way K,2023-06-18T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.5
110154,Avon Way K,2023-06-18T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,12.5
110154,Avon Way K,2023-06-18T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.2
110154,Avon Way K,2023-06-18T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.7
110154,Avon Way K,2023-06-18T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.1
110154,Avon Way K,2023-06-18T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
110154,Avon Way K,2023-06-18T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-18T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
110154,Avon Way K,2023-06-18T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.61
110154,Avon Way K,2023-06-18T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110154,Avon Way K,2023-06-18T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.94
110154,Avon Way K,2023-06-18T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
110154,Avon Way K,2023-06-18T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110154,Avon Way K,2023-06-18T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-18T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110154,Avon Way K,2023-06-18T04:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-18T04:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-18T04:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-18T04:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-18T04:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-18T04:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-18T04:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-18T04:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T04:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,2.0
110154,Avon Way K,2023-06-18T04:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,1.2
110154,Avon Way K,2023-06-18T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
110154,Avon Way K,2023-06-18T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-18T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.48
110154,Avon Way K,2023-06-18T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.64
110154,Avon Way K,2023-06-18T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.57
110154,Avon Way K,2023-06-18T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.02
110154,Avon Way K,2023-06-18T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
110154,Avon Way K,2023-06-18T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110154,Avon Way K,2023-06-18T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.5
110154,Avon Way K,2023-06-18T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
110154,Avon Way K,2023-06-18T04:50:00.000+00:00,transformer,,Temperature,C,29.4
110154,Avon Way K,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110154,Avon Way K,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
110154,Avon Way K,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110154,Avon Way K,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
110154,Avon Way K,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110154,Avon Way K,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
