Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
110154,Avon Way K,2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
110154,Avon Way K,2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
110154,Avon Way K,2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.51
110154,Avon Way K,2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.32
110154,Avon Way K,2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.09
110154,Avon Way K,2023-06-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
110154,Avon Way K,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
110154,Avon Way K,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
110154,Avon Way K,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
110154,Avon Way K,2023-06-18T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.32
110154,Avon Way K,2023-06-18T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.32
110154,Avon Way K,2023-06-18T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.14
110154,Avon Way K,2023-06-18T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.4
110154,Avon Way K,2023-06-18T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.41
110154,Avon Way K,2023-06-18T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.86
110154,Avon Way K,2023-06-18T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,12.9
110154,Avon Way K,2023-06-18T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.5
110154,Avon Way K,2023-06-18T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.3
110154,Avon Way K,2023-06-18T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.6
110154,Avon Way K,2023-06-18T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.52
110154,Avon Way K,2023-06-18T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-18T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110154,Avon Way K,2023-06-18T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.39
110154,Avon Way K,2023-06-18T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110154,Avon Way K,2023-06-18T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.59
110154,Avon Way K,2023-06-18T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
110154,Avon Way K,2023-06-18T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110154,Avon Way K,2023-06-18T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-18T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110154,Avon Way K,2023-06-18T04:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-18T04:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-18T04:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-18T04:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-18T04:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-18T04:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-18T04:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-18T04:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T04:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.9
110154,Avon Way K,2023-06-18T04:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,1.1
110154,Avon Way K,2023-06-18T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
110154,Avon Way K,2023-06-18T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.1
110154,Avon Way K,2023-06-18T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.26
110154,Avon Way K,2023-06-18T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.56
110154,Avon Way K,2023-06-18T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.49
110154,Avon Way K,2023-06-18T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.24
110154,Avon Way K,2023-06-18T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
110154,Avon Way K,2023-06-18T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110154,Avon Way K,2023-06-18T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
110154,Avon Way K,2023-06-18T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.1
110154,Avon Way K,2023-06-18T04:40:00.000+00:00,transformer,,Temperature,C,29.5
110154,Avon Way K,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110154,Avon Way K,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
110154,Avon Way K,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110154,Avon Way K,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
110154,Avon Way K,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
110154,Avon Way K,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
110154,Avon Way K,2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
110154,Avon Way K,2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
110154,Avon Way K,2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
110154,Avon Way K,2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.41
110154,Avon Way K,2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.48
110154,Avon Way K,2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.38
110154,Avon Way K,2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
110154,Avon Way K,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
110154,Avon Way K,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
110154,Avon Way K,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
110154,Avon Way K,2023-06-18T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.52
110154,Avon Way K,2023-06-18T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.73
110154,Avon Way K,2023-06-18T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.0
110154,Avon Way K,2023-06-18T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.68
110154,Avon Way K,2023-06-18T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.32
110154,Avon Way K,2023-06-18T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.59
110154,Avon Way K,2023-06-18T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,12.2
110154,Avon Way K,2023-06-18T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.2
110154,Avon Way K,2023-06-18T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.7
110154,Avon Way K,2023-06-18T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.4
110154,Avon Way K,2023-06-18T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
110154,Avon Way K,2023-06-18T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-18T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110154,Avon Way K,2023-06-18T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.48
110154,Avon Way K,2023-06-18T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110154,Avon Way K,2023-06-18T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.94
110154,Avon Way K,2023-06-18T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110154,Avon Way K,2023-06-18T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110154,Avon Way K,2023-06-18T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-18T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.3
110154,Avon Way K,2023-06-18T04:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-18T04:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-18T04:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-18T04:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-18T04:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-18T04:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-18T04:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.8
110154,Avon Way K,2023-06-18T04:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T04:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,2.2
110154,Avon Way K,2023-06-18T04:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,1.3
110154,Avon Way K,2023-06-18T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-06-18T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
110154,Avon Way K,2023-06-18T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.23
110154,Avon Way K,2023-06-18T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.65
110154,Avon Way K,2023-06-18T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.54
110154,Avon Way K,2023-06-18T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.42
110154,Avon Way K,2023-06-18T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
110154,Avon Way K,2023-06-18T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110154,Avon Way K,2023-06-18T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.5
110154,Avon Way K,2023-06-18T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
110154,Avon Way K,2023-06-18T04:30:00.000+00:00,transformer,,Temperature,C,29.5
110154,Avon Way K,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110154,Avon Way K,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
110154,Avon Way K,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110154,Avon Way K,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
110154,Avon Way K,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
110154,Avon Way K,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
110154,Avon Way K,2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
110154,Avon Way K,2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
110154,Avon Way K,2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
110154,Avon Way K,2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.95
110154,Avon Way K,2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.6
110154,Avon Way K,2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.57
110154,Avon Way K,2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
110154,Avon Way K,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
110154,Avon Way K,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
110154,Avon Way K,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
110154,Avon Way K,2023-06-18T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
110154,Avon Way K,2023-06-18T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.78
110154,Avon Way K,2023-06-18T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.95
110154,Avon Way K,2023-06-18T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.03
110154,Avon Way K,2023-06-18T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.51
110154,Avon Way K,2023-06-18T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.55
110154,Avon Way K,2023-06-18T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,12.4
110154,Avon Way K,2023-06-18T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.8
110154,Avon Way K,2023-06-18T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.4
110154,Avon Way K,2023-06-18T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.1
110154,Avon Way K,2023-06-18T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-18T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-18T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
110154,Avon Way K,2023-06-18T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.48
110154,Avon Way K,2023-06-18T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110154,Avon Way K,2023-06-18T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.37
110154,Avon Way K,2023-06-18T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.4
110154,Avon Way K,2023-06-18T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110154,Avon Way K,2023-06-18T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-18T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110154,Avon Way K,2023-06-18T04:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-18T04:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-18T04:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-18T04:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-18T04:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-18T04:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-18T04:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-18T04:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T04:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,2.0
110154,Avon Way K,2023-06-18T04:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,1.2
110154,Avon Way K,2023-06-18T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-18T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.19
110154,Avon Way K,2023-06-18T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.22
110154,Avon Way K,2023-06-18T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.81
110154,Avon Way K,2023-06-18T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.74
110154,Avon Way K,2023-06-18T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.38
110154,Avon Way K,2023-06-18T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
110154,Avon Way K,2023-06-18T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
110154,Avon Way K,2023-06-18T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.2
110154,Avon Way K,2023-06-18T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.4
110154,Avon Way K,2023-06-18T04:20:00.000+00:00,transformer,,Temperature,C,29.6
110154,Avon Way K,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110154,Avon Way K,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
110154,Avon Way K,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110154,Avon Way K,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
110154,Avon Way K,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
110154,Avon Way K,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
110154,Avon Way K,2023-06-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
110154,Avon Way K,2023-06-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
110154,Avon Way K,2023-06-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
110154,Avon Way K,2023-06-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.45
110154,Avon Way K,2023-06-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.25
110154,Avon Way K,2023-06-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.91
110154,Avon Way K,2023-06-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
110154,Avon Way K,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
110154,Avon Way K,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
110154,Avon Way K,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
110154,Avon Way K,2023-06-18T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-06-18T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.45
110154,Avon Way K,2023-06-18T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.91
110154,Avon Way K,2023-06-18T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.6
110154,Avon Way K,2023-06-18T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.74
110154,Avon Way K,2023-06-18T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.72
110154,Avon Way K,2023-06-18T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,12.2
110154,Avon Way K,2023-06-18T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.4
110154,Avon Way K,2023-06-18T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.7
110154,Avon Way K,2023-06-18T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.6
110154,Avon Way K,2023-06-18T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.55
110154,Avon Way K,2023-06-18T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-18T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
110154,Avon Way K,2023-06-18T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.47
110154,Avon Way K,2023-06-18T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110154,Avon Way K,2023-06-18T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
110154,Avon Way K,2023-06-18T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.5
110154,Avon Way K,2023-06-18T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110154,Avon Way K,2023-06-18T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-18T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110154,Avon Way K,2023-06-18T04:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-18T04:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-18T04:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-18T04:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-18T04:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-18T04:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-18T04:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T04:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T04:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.9
110154,Avon Way K,2023-06-18T04:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,1.1
110154,Avon Way K,2023-06-18T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
110154,Avon Way K,2023-06-18T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-18T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.52
110154,Avon Way K,2023-06-18T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.53
110154,Avon Way K,2023-06-18T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.99
110154,Avon Way K,2023-06-18T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.2
110154,Avon Way K,2023-06-18T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
110154,Avon Way K,2023-06-18T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
110154,Avon Way K,2023-06-18T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
110154,Avon Way K,2023-06-18T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
110154,Avon Way K,2023-06-18T04:10:00.000+00:00,transformer,,Temperature,C,29.7
110154,Avon Way K,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110154,Avon Way K,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
110154,Avon Way K,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110154,Avon Way K,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
110154,Avon Way K,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
110154,Avon Way K,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
110154,Avon Way K,2023-06-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
110154,Avon Way K,2023-06-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
110154,Avon Way K,2023-06-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
110154,Avon Way K,2023-06-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.66
110154,Avon Way K,2023-06-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.75
110154,Avon Way K,2023-06-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.47
110154,Avon Way K,2023-06-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
110154,Avon Way K,2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
110154,Avon Way K,2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
110154,Avon Way K,2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
110154,Avon Way K,2023-06-18T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-18T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.55
110154,Avon Way K,2023-06-18T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.85
110154,Avon Way K,2023-06-18T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.47
110154,Avon Way K,2023-06-18T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.16
110154,Avon Way K,2023-06-18T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.67
110154,Avon Way K,2023-06-18T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,12.4
110154,Avon Way K,2023-06-18T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.5
110154,Avon Way K,2023-06-18T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.0
110154,Avon Way K,2023-06-18T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.5
110154,Avon Way K,2023-06-18T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.5
110154,Avon Way K,2023-06-18T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-18T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-18T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.43
110154,Avon Way K,2023-06-18T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110154,Avon Way K,2023-06-18T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.15
110154,Avon Way K,2023-06-18T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
110154,Avon Way K,2023-06-18T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110154,Avon Way K,2023-06-18T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-18T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110154,Avon Way K,2023-06-18T04:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-18T04:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-18T04:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-18T04:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-18T04:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-18T04:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-18T04:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-18T04:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T04:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,2.2
110154,Avon Way K,2023-06-18T04:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,1.3
110154,Avon Way K,2023-06-18T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.42
110154,Avon Way K,2023-06-18T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-18T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.46
110154,Avon Way K,2023-06-18T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.76
110154,Avon Way K,2023-06-18T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.32
110154,Avon Way K,2023-06-18T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.27
110154,Avon Way K,2023-06-18T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.9
110154,Avon Way K,2023-06-18T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110154,Avon Way K,2023-06-18T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
110154,Avon Way K,2023-06-18T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.9
110154,Avon Way K,2023-06-18T04:00:00.000+00:00,transformer,,Temperature,C,29.8
110154,Avon Way K,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110154,Avon Way K,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
110154,Avon Way K,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110154,Avon Way K,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
110154,Avon Way K,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
110154,Avon Way K,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
110154,Avon Way K,2023-06-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
110154,Avon Way K,2023-06-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
110154,Avon Way K,2023-06-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
110154,Avon Way K,2023-06-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.58
110154,Avon Way K,2023-06-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.48
110154,Avon Way K,2023-06-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.45
110154,Avon Way K,2023-06-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
110154,Avon Way K,2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
110154,Avon Way K,2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
110154,Avon Way K,2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
110154,Avon Way K,2023-06-18T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.38
110154,Avon Way K,2023-06-18T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.77
110154,Avon Way K,2023-06-18T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.7
110154,Avon Way K,2023-06-18T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.71
110154,Avon Way K,2023-06-18T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.39
110154,Avon Way K,2023-06-18T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.52
110154,Avon Way K,2023-06-18T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,12.8
110154,Avon Way K,2023-06-18T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.3
110154,Avon Way K,2023-06-18T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.1
110154,Avon Way K,2023-06-18T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.8
110154,Avon Way K,2023-06-18T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
110154,Avon Way K,2023-06-18T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-18T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-18T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.55
110154,Avon Way K,2023-06-18T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110154,Avon Way K,2023-06-18T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.07
110154,Avon Way K,2023-06-18T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110154,Avon Way K,2023-06-18T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110154,Avon Way K,2023-06-18T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-18T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.2
110154,Avon Way K,2023-06-18T03:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-18T03:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-18T03:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-18T03:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-18T03:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-18T03:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-18T03:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-18T03:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T03:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.9
110154,Avon Way K,2023-06-18T03:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,1.1
110154,Avon Way K,2023-06-18T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.45
110154,Avon Way K,2023-06-18T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-18T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.66
110154,Avon Way K,2023-06-18T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.58
110154,Avon Way K,2023-06-18T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.33
110154,Avon Way K,2023-06-18T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.08
110154,Avon Way K,2023-06-18T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.8
110154,Avon Way K,2023-06-18T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110154,Avon Way K,2023-06-18T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.7
110154,Avon Way K,2023-06-18T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
110154,Avon Way K,2023-06-18T03:50:00.000+00:00,transformer,,Temperature,C,29.9
110154,Avon Way K,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110154,Avon Way K,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
110154,Avon Way K,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110154,Avon Way K,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
110154,Avon Way K,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
110154,Avon Way K,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
110154,Avon Way K,2023-06-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
110154,Avon Way K,2023-06-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
110154,Avon Way K,2023-06-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
110154,Avon Way K,2023-06-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.77
110154,Avon Way K,2023-06-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.5
110154,Avon Way K,2023-06-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.1
110154,Avon Way K,2023-06-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
110154,Avon Way K,2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
110154,Avon Way K,2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
110154,Avon Way K,2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
110154,Avon Way K,2023-06-18T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-18T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.63
110154,Avon Way K,2023-06-18T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
110154,Avon Way K,2023-06-18T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.48
110154,Avon Way K,2023-06-18T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.64
110154,Avon Way K,2023-06-18T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.69
110154,Avon Way K,2023-06-18T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,12.4
110154,Avon Way K,2023-06-18T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.2
110154,Avon Way K,2023-06-18T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.1
110154,Avon Way K,2023-06-18T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.9
110154,Avon Way K,2023-06-18T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.5
110154,Avon Way K,2023-06-18T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-18T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-18T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.56
110154,Avon Way K,2023-06-18T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110154,Avon Way K,2023-06-18T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.51
110154,Avon Way K,2023-06-18T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
110154,Avon Way K,2023-06-18T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110154,Avon Way K,2023-06-18T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-18T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110154,Avon Way K,2023-06-18T03:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-18T03:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-18T03:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-18T03:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-18T03:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-18T03:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-18T03:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-18T03:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T03:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.9
110154,Avon Way K,2023-06-18T03:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,1.1
110154,Avon Way K,2023-06-18T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
110154,Avon Way K,2023-06-18T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-18T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.46
110154,Avon Way K,2023-06-18T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.59
110154,Avon Way K,2023-06-18T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.38
110154,Avon Way K,2023-06-18T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.28
110154,Avon Way K,2023-06-18T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.9
110154,Avon Way K,2023-06-18T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110154,Avon Way K,2023-06-18T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.9
110154,Avon Way K,2023-06-18T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
110154,Avon Way K,2023-06-18T03:40:00.000+00:00,transformer,,Temperature,C,30.0
110154,Avon Way K,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110154,Avon Way K,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
110154,Avon Way K,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
110154,Avon Way K,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
110154,Avon Way K,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
110154,Avon Way K,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
110154,Avon Way K,2023-06-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
110154,Avon Way K,2023-06-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
110154,Avon Way K,2023-06-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
110154,Avon Way K,2023-06-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.86
110154,Avon Way K,2023-06-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.62
110154,Avon Way K,2023-06-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.92
110154,Avon Way K,2023-06-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
110154,Avon Way K,2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
110154,Avon Way K,2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
110154,Avon Way K,2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
110154,Avon Way K,2023-06-18T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-06-18T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.66
110154,Avon Way K,2023-06-18T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.88
110154,Avon Way K,2023-06-18T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.3
110154,Avon Way K,2023-06-18T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.74
110154,Avon Way K,2023-06-18T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.72
110154,Avon Way K,2023-06-18T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,12.8
110154,Avon Way K,2023-06-18T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.2
110154,Avon Way K,2023-06-18T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.2
110154,Avon Way K,2023-06-18T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.7
110154,Avon Way K,2023-06-18T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.58
110154,Avon Way K,2023-06-18T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-18T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.92
110154,Avon Way K,2023-06-18T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.82
110154,Avon Way K,2023-06-18T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110154,Avon Way K,2023-06-18T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
110154,Avon Way K,2023-06-18T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
110154,Avon Way K,2023-06-18T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110154,Avon Way K,2023-06-18T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-18T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110154,Avon Way K,2023-06-18T03:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-18T03:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-18T03:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-18T03:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-18T03:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-18T03:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-18T03:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-18T03:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T03:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,2.0
110154,Avon Way K,2023-06-18T03:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,1.2
110154,Avon Way K,2023-06-18T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-06-18T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-18T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.81
110154,Avon Way K,2023-06-18T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.61
110154,Avon Way K,2023-06-18T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.49
110154,Avon Way K,2023-06-18T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.33
110154,Avon Way K,2023-06-18T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
110154,Avon Way K,2023-06-18T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110154,Avon Way K,2023-06-18T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
110154,Avon Way K,2023-06-18T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
110154,Avon Way K,2023-06-18T03:30:00.000+00:00,transformer,,Temperature,C,30.1
110154,Avon Way K,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110154,Avon Way K,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
110154,Avon Way K,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110154,Avon Way K,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
110154,Avon Way K,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
110154,Avon Way K,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
110154,Avon Way K,2023-06-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
110154,Avon Way K,2023-06-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
110154,Avon Way K,2023-06-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
110154,Avon Way K,2023-06-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.75
110154,Avon Way K,2023-06-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
110154,Avon Way K,2023-06-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
110154,Avon Way K,2023-06-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
110154,Avon Way K,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
110154,Avon Way K,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
110154,Avon Way K,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
110154,Avon Way K,2023-06-18T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.3
110154,Avon Way K,2023-06-18T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.67
110154,Avon Way K,2023-06-18T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110154,Avon Way K,2023-06-18T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.32
110154,Avon Way K,2023-06-18T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.69
110154,Avon Way K,2023-06-18T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.96
110154,Avon Way K,2023-06-18T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,12.7
110154,Avon Way K,2023-06-18T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.2
110154,Avon Way K,2023-06-18T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.0
110154,Avon Way K,2023-06-18T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.2
110154,Avon Way K,2023-06-18T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-18T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-18T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-18T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.08
110154,Avon Way K,2023-06-18T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110154,Avon Way K,2023-06-18T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.39
110154,Avon Way K,2023-06-18T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
110154,Avon Way K,2023-06-18T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110154,Avon Way K,2023-06-18T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-18T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110154,Avon Way K,2023-06-18T03:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-18T03:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-18T03:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-18T03:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-18T03:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-18T03:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-18T03:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-18T03:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T03:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.9
110154,Avon Way K,2023-06-18T03:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,1.1
110154,Avon Way K,2023-06-18T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-06-18T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-18T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
110154,Avon Way K,2023-06-18T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.48
110154,Avon Way K,2023-06-18T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.46
110154,Avon Way K,2023-06-18T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.33
110154,Avon Way K,2023-06-18T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.5
110154,Avon Way K,2023-06-18T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110154,Avon Way K,2023-06-18T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.1
110154,Avon Way K,2023-06-18T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.3
110154,Avon Way K,2023-06-18T03:20:00.000+00:00,transformer,,Temperature,C,30.2
110154,Avon Way K,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110154,Avon Way K,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
110154,Avon Way K,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
110154,Avon Way K,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
110154,Avon Way K,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
110154,Avon Way K,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
110154,Avon Way K,2023-06-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
110154,Avon Way K,2023-06-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
110154,Avon Way K,2023-06-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
110154,Avon Way K,2023-06-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.89
110154,Avon Way K,2023-06-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.78
110154,Avon Way K,2023-06-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.09
110154,Avon Way K,2023-06-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
110154,Avon Way K,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
110154,Avon Way K,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
110154,Avon Way K,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
110154,Avon Way K,2023-06-18T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110154,Avon Way K,2023-06-18T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.64
110154,Avon Way K,2023-06-18T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.83
110154,Avon Way K,2023-06-18T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.86
110154,Avon Way K,2023-06-18T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.53
110154,Avon Way K,2023-06-18T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.92
110154,Avon Way K,2023-06-18T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,12.6
110154,Avon Way K,2023-06-18T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.8
110154,Avon Way K,2023-06-18T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.2
110154,Avon Way K,2023-06-18T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.1
110154,Avon Way K,2023-06-18T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-06-18T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-18T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
110154,Avon Way K,2023-06-18T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.05
110154,Avon Way K,2023-06-18T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110154,Avon Way K,2023-06-18T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
110154,Avon Way K,2023-06-18T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
110154,Avon Way K,2023-06-18T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110154,Avon Way K,2023-06-18T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-18T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110154,Avon Way K,2023-06-18T03:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-18T03:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-18T03:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-18T03:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-18T03:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-18T03:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-18T03:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T03:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T03:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.9
110154,Avon Way K,2023-06-18T03:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,1.1
110154,Avon Way K,2023-06-18T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
110154,Avon Way K,2023-06-18T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-18T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.14
110154,Avon Way K,2023-06-18T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.67
110154,Avon Way K,2023-06-18T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.33
110154,Avon Way K,2023-06-18T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.6
110154,Avon Way K,2023-06-18T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.9
110154,Avon Way K,2023-06-18T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110154,Avon Way K,2023-06-18T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
110154,Avon Way K,2023-06-18T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.9
110154,Avon Way K,2023-06-18T03:10:00.000+00:00,transformer,,Temperature,C,30.3
110154,Avon Way K,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110154,Avon Way K,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
