Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-18T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.7
110154,Avon Way K,2023-06-18T01:30:00.000+00:00,transformer,,Temperature,C,31.0
110154,Avon Way K,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110154,Avon Way K,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
110154,Avon Way K,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110154,Avon Way K,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
110154,Avon Way K,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110154,Avon Way K,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
110154,Avon Way K,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
110154,Avon Way K,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
110154,Avon Way K,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
110154,Avon Way K,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.05
110154,Avon Way K,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.13
110154,Avon Way K,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.97
110154,Avon Way K,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
110154,Avon Way K,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
110154,Avon Way K,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
110154,Avon Way K,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
110154,Avon Way K,2023-06-18T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.37
110154,Avon Way K,2023-06-18T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.68
110154,Avon Way K,2023-06-18T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.96
110154,Avon Way K,2023-06-18T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.94
110154,Avon Way K,2023-06-18T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.85
110154,Avon Way K,2023-06-18T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.74
110154,Avon Way K,2023-06-18T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,12.7
110154,Avon Way K,2023-06-18T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.2
110154,Avon Way K,2023-06-18T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.5
110154,Avon Way K,2023-06-18T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.8
110154,Avon Way K,2023-06-18T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110154,Avon Way K,2023-06-18T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-18T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-18T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.1
110154,Avon Way K,2023-06-18T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-06-18T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.58
110154,Avon Way K,2023-06-18T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110154,Avon Way K,2023-06-18T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110154,Avon Way K,2023-06-18T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-18T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110154,Avon Way K,2023-06-18T01:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-18T01:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-18T01:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-18T01:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-18T01:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-18T01:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-18T01:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T01:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T01:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.8
110154,Avon Way K,2023-06-18T01:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,1.0
110154,Avon Way K,2023-06-18T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.05
110154,Avon Way K,2023-06-18T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-18T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.49
110154,Avon Way K,2023-06-18T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.86
110154,Avon Way K,2023-06-18T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.59
110154,Avon Way K,2023-06-18T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.61
110154,Avon Way K,2023-06-18T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
110154,Avon Way K,2023-06-18T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
110154,Avon Way K,2023-06-18T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.6
110154,Avon Way K,2023-06-18T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
110154,Avon Way K,2023-06-18T01:20:00.000+00:00,transformer,,Temperature,C,31.0
110154,Avon Way K,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110154,Avon Way K,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
110154,Avon Way K,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110154,Avon Way K,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
110154,Avon Way K,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
110154,Avon Way K,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
110154,Avon Way K,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
110154,Avon Way K,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
110154,Avon Way K,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
110154,Avon Way K,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
110154,Avon Way K,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.16
110154,Avon Way K,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.38
110154,Avon Way K,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
110154,Avon Way K,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
110154,Avon Way K,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
110154,Avon Way K,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
110154,Avon Way K,2023-06-18T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110154,Avon Way K,2023-06-18T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.68
110154,Avon Way K,2023-06-18T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.01
110154,Avon Way K,2023-06-18T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.47
110154,Avon Way K,2023-06-18T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.87
110154,Avon Way K,2023-06-18T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.81
110154,Avon Way K,2023-06-18T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,14.2
110154,Avon Way K,2023-06-18T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.3
110154,Avon Way K,2023-06-18T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.6
110154,Avon Way K,2023-06-18T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.1
110154,Avon Way K,2023-06-18T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110154,Avon Way K,2023-06-18T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-18T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110154,Avon Way K,2023-06-18T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.38
110154,Avon Way K,2023-06-18T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-18T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.52
110154,Avon Way K,2023-06-18T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110154,Avon Way K,2023-06-18T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110154,Avon Way K,2023-06-18T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-18T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110154,Avon Way K,2023-06-18T01:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-18T01:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-18T01:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-18T01:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-18T01:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-18T01:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-18T01:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-18T01:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T01:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,2.0
110154,Avon Way K,2023-06-18T01:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,1.2
110154,Avon Way K,2023-06-18T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-06-18T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.08
110154,Avon Way K,2023-06-18T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.8
110154,Avon Way K,2023-06-18T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.14
110154,Avon Way K,2023-06-18T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.72
110154,Avon Way K,2023-06-18T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.29
110154,Avon Way K,2023-06-18T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
110154,Avon Way K,2023-06-18T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
110154,Avon Way K,2023-06-18T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.2
110154,Avon Way K,2023-06-18T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
110154,Avon Way K,2023-06-18T01:10:00.000+00:00,transformer,,Temperature,C,31.1
110154,Avon Way K,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110154,Avon Way K,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
110154,Avon Way K,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110154,Avon Way K,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
110154,Avon Way K,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
110154,Avon Way K,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
110154,Avon Way K,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
110154,Avon Way K,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
110154,Avon Way K,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
110154,Avon Way K,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.17
110154,Avon Way K,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.32
110154,Avon Way K,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.06
110154,Avon Way K,2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
110154,Avon Way K,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
110154,Avon Way K,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
110154,Avon Way K,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
110154,Avon Way K,2023-06-18T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.57
110154,Avon Way K,2023-06-18T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-06-18T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
110154,Avon Way K,2023-06-18T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.63
110154,Avon Way K,2023-06-18T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.09
110154,Avon Way K,2023-06-18T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.02
110154,Avon Way K,2023-06-18T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,14.7
110154,Avon Way K,2023-06-18T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.1
110154,Avon Way K,2023-06-18T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.4
110154,Avon Way K,2023-06-18T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.7
110154,Avon Way K,2023-06-18T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110154,Avon Way K,2023-06-18T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-18T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110154,Avon Way K,2023-06-18T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.07
110154,Avon Way K,2023-06-18T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-18T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.37
110154,Avon Way K,2023-06-18T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110154,Avon Way K,2023-06-18T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110154,Avon Way K,2023-06-18T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-18T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110154,Avon Way K,2023-06-18T01:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-18T01:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-18T01:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-18T01:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-18T01:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-18T01:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-18T01:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.8
110154,Avon Way K,2023-06-18T01:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T01:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,2.2
110154,Avon Way K,2023-06-18T01:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,1.3
110154,Avon Way K,2023-06-18T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
110154,Avon Way K,2023-06-18T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-18T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.57
110154,Avon Way K,2023-06-18T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.13
110154,Avon Way K,2023-06-18T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.69
110154,Avon Way K,2023-06-18T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.67
110154,Avon Way K,2023-06-18T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.5
110154,Avon Way K,2023-06-18T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.5
110154,Avon Way K,2023-06-18T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.1
110154,Avon Way K,2023-06-18T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.1
110154,Avon Way K,2023-06-18T01:00:00.000+00:00,transformer,,Temperature,C,31.2
110154,Avon Way K,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110154,Avon Way K,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
110154,Avon Way K,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110154,Avon Way K,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
110154,Avon Way K,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
110154,Avon Way K,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
110154,Avon Way K,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
110154,Avon Way K,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
110154,Avon Way K,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
110154,Avon Way K,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.93
110154,Avon Way K,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.88
110154,Avon Way K,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.26
110154,Avon Way K,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
110154,Avon Way K,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
110154,Avon Way K,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
110154,Avon Way K,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
110154,Avon Way K,2023-06-18T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
110154,Avon Way K,2023-06-18T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.6
110154,Avon Way K,2023-06-18T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.06
110154,Avon Way K,2023-06-18T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.02
110154,Avon Way K,2023-06-18T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.67
110154,Avon Way K,2023-06-18T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.85
110154,Avon Way K,2023-06-18T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,13.9
110154,Avon Way K,2023-06-18T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.2
110154,Avon Way K,2023-06-18T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.8
110154,Avon Way K,2023-06-18T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.5
110154,Avon Way K,2023-06-18T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110154,Avon Way K,2023-06-18T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-18T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
110154,Avon Way K,2023-06-18T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.07
110154,Avon Way K,2023-06-18T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-18T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.37
110154,Avon Way K,2023-06-18T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110154,Avon Way K,2023-06-18T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110154,Avon Way K,2023-06-18T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-18T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110154,Avon Way K,2023-06-18T00:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-18T00:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-18T00:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-18T00:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-18T00:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-18T00:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-18T00:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T00:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T00:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.7
110154,Avon Way K,2023-06-18T00:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,1.0
110154,Avon Way K,2023-06-18T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-18T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-18T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.43
110154,Avon Way K,2023-06-18T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.01
110154,Avon Way K,2023-06-18T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.96
110154,Avon Way K,2023-06-18T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.6
110154,Avon Way K,2023-06-18T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.1
110154,Avon Way K,2023-06-18T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.0
110154,Avon Way K,2023-06-18T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.0
110154,Avon Way K,2023-06-18T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.7
110154,Avon Way K,2023-06-18T00:50:00.000+00:00,transformer,,Temperature,C,31.3
110154,Avon Way K,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110154,Avon Way K,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
110154,Avon Way K,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110154,Avon Way K,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
110154,Avon Way K,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
110154,Avon Way K,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
110154,Avon Way K,2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
110154,Avon Way K,2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
110154,Avon Way K,2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
110154,Avon Way K,2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.25
110154,Avon Way K,2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.44
110154,Avon Way K,2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.16
110154,Avon Way K,2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
110154,Avon Way K,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
110154,Avon Way K,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
110154,Avon Way K,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
110154,Avon Way K,2023-06-18T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.2
110154,Avon Way K,2023-06-18T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.51
110154,Avon Way K,2023-06-18T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.11
110154,Avon Way K,2023-06-18T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.14
110154,Avon Way K,2023-06-18T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.83
110154,Avon Way K,2023-06-18T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.15
110154,Avon Way K,2023-06-18T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,13.9
110154,Avon Way K,2023-06-18T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.8
110154,Avon Way K,2023-06-18T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.2
110154,Avon Way K,2023-06-18T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.5
110154,Avon Way K,2023-06-18T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.51
110154,Avon Way K,2023-06-18T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-18T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
110154,Avon Way K,2023-06-18T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.03
110154,Avon Way K,2023-06-18T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-18T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.37
110154,Avon Way K,2023-06-18T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110154,Avon Way K,2023-06-18T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110154,Avon Way K,2023-06-18T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-18T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110154,Avon Way K,2023-06-18T00:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-18T00:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-18T00:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-18T00:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-18T00:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-18T00:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-18T00:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-18T00:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T00:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.9
110154,Avon Way K,2023-06-18T00:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,1.1
110154,Avon Way K,2023-06-18T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.14
110154,Avon Way K,2023-06-18T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-18T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.29
110154,Avon Way K,2023-06-18T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.5
110154,Avon Way K,2023-06-18T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.89
110154,Avon Way K,2023-06-18T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.62
110154,Avon Way K,2023-06-18T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.9
110154,Avon Way K,2023-06-18T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.0
110154,Avon Way K,2023-06-18T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.9
110154,Avon Way K,2023-06-18T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.3
110154,Avon Way K,2023-06-18T00:40:00.000+00:00,transformer,,Temperature,C,31.4
110154,Avon Way K,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110154,Avon Way K,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
110154,Avon Way K,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110154,Avon Way K,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
110154,Avon Way K,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110154,Avon Way K,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
110154,Avon Way K,2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
110154,Avon Way K,2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
110154,Avon Way K,2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
110154,Avon Way K,2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.75
110154,Avon Way K,2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.78
110154,Avon Way K,2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.66
110154,Avon Way K,2023-06-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
110154,Avon Way K,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
110154,Avon Way K,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
110154,Avon Way K,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
110154,Avon Way K,2023-06-18T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-18T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.45
110154,Avon Way K,2023-06-18T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.92
110154,Avon Way K,2023-06-18T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.68
110154,Avon Way K,2023-06-18T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.02
110154,Avon Way K,2023-06-18T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.36
110154,Avon Way K,2023-06-18T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,14.1
110154,Avon Way K,2023-06-18T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.7
110154,Avon Way K,2023-06-18T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.8
110154,Avon Way K,2023-06-18T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.0
110154,Avon Way K,2023-06-18T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-06-18T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-18T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-06-18T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.14
110154,Avon Way K,2023-06-18T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-18T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.33
110154,Avon Way K,2023-06-18T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110154,Avon Way K,2023-06-18T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110154,Avon Way K,2023-06-18T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-18T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110154,Avon Way K,2023-06-18T00:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-18T00:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-18T00:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-18T00:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-18T00:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-18T00:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-18T00:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-18T00:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T00:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,2.2
110154,Avon Way K,2023-06-18T00:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,1.3
110154,Avon Way K,2023-06-18T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-06-18T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-18T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.26
110154,Avon Way K,2023-06-18T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.8
110154,Avon Way K,2023-06-18T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.89
110154,Avon Way K,2023-06-18T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.71
110154,Avon Way K,2023-06-18T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.8
110154,Avon Way K,2023-06-18T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.4
110154,Avon Way K,2023-06-18T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.0
110154,Avon Way K,2023-06-18T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
110154,Avon Way K,2023-06-18T00:30:00.000+00:00,transformer,,Temperature,C,31.5
110154,Avon Way K,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110154,Avon Way K,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
110154,Avon Way K,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110154,Avon Way K,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
110154,Avon Way K,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110154,Avon Way K,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
110154,Avon Way K,2023-06-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
110154,Avon Way K,2023-06-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
110154,Avon Way K,2023-06-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
110154,Avon Way K,2023-06-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.84
110154,Avon Way K,2023-06-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.97
110154,Avon Way K,2023-06-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.92
110154,Avon Way K,2023-06-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
110154,Avon Way K,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
110154,Avon Way K,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
110154,Avon Way K,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
110154,Avon Way K,2023-06-18T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-18T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.59
110154,Avon Way K,2023-06-18T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.16
110154,Avon Way K,2023-06-18T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.45
110154,Avon Way K,2023-06-18T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.89
110154,Avon Way K,2023-06-18T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.16
110154,Avon Way K,2023-06-18T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,15.4
110154,Avon Way K,2023-06-18T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.0
110154,Avon Way K,2023-06-18T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.6
110154,Avon Way K,2023-06-18T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.9
110154,Avon Way K,2023-06-18T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.5
110154,Avon Way K,2023-06-18T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-18T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
110154,Avon Way K,2023-06-18T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.16
110154,Avon Way K,2023-06-18T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-18T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.43
110154,Avon Way K,2023-06-18T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110154,Avon Way K,2023-06-18T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110154,Avon Way K,2023-06-18T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-18T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110154,Avon Way K,2023-06-18T00:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-18T00:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-18T00:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-18T00:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-18T00:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-18T00:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-18T00:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T00:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T00:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.5
110154,Avon Way K,2023-06-18T00:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.9
110154,Avon Way K,2023-06-18T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
110154,Avon Way K,2023-06-18T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-18T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.67
110154,Avon Way K,2023-06-18T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.64
110154,Avon Way K,2023-06-18T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.95
110154,Avon Way K,2023-06-18T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.27
110154,Avon Way K,2023-06-18T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.1
110154,Avon Way K,2023-06-18T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.3
110154,Avon Way K,2023-06-18T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.0
110154,Avon Way K,2023-06-18T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
110154,Avon Way K,2023-06-18T00:20:00.000+00:00,transformer,,Temperature,C,31.5
110154,Avon Way K,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110154,Avon Way K,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
110154,Avon Way K,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110154,Avon Way K,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
110154,Avon Way K,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110154,Avon Way K,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
110154,Avon Way K,2023-06-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
110154,Avon Way K,2023-06-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
110154,Avon Way K,2023-06-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
110154,Avon Way K,2023-06-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.49
110154,Avon Way K,2023-06-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.84
110154,Avon Way K,2023-06-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.39
110154,Avon Way K,2023-06-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
110154,Avon Way K,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
110154,Avon Way K,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
110154,Avon Way K,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
110154,Avon Way K,2023-06-18T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.31
110154,Avon Way K,2023-06-18T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.99
110154,Avon Way K,2023-06-18T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.35
110154,Avon Way K,2023-06-18T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.62
110154,Avon Way K,2023-06-18T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.73
110154,Avon Way K,2023-06-18T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.48
110154,Avon Way K,2023-06-18T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,16.5
110154,Avon Way K,2023-06-18T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.1
110154,Avon Way K,2023-06-18T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.8
110154,Avon Way K,2023-06-18T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.4
110154,Avon Way K,2023-06-18T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110154,Avon Way K,2023-06-18T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-18T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
110154,Avon Way K,2023-06-18T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.2
110154,Avon Way K,2023-06-18T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-18T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.57
110154,Avon Way K,2023-06-18T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110154,Avon Way K,2023-06-18T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110154,Avon Way K,2023-06-18T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-18T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110154,Avon Way K,2023-06-18T00:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-18T00:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-18T00:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-18T00:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-18T00:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-18T00:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-18T00:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T00:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T00:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-18T00:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.15
110154,Avon Way K,2023-06-18T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-18T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.54
110154,Avon Way K,2023-06-18T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.84
110154,Avon Way K,2023-06-18T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.85
110154,Avon Way K,2023-06-18T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.91
110154,Avon Way K,2023-06-18T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.6
110154,Avon Way K,2023-06-18T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.2
110154,Avon Way K,2023-06-18T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.5
110154,Avon Way K,2023-06-18T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
110154,Avon Way K,2023-06-18T00:10:00.000+00:00,transformer,,Temperature,C,31.6
110154,Avon Way K,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110154,Avon Way K,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
110154,Avon Way K,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110154,Avon Way K,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
110154,Avon Way K,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
110154,Avon Way K,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
110154,Avon Way K,2023-06-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
110154,Avon Way K,2023-06-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
110154,Avon Way K,2023-06-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
110154,Avon Way K,2023-06-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.82
110154,Avon Way K,2023-06-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.65
110154,Avon Way K,2023-06-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.65
110154,Avon Way K,2023-06-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
110154,Avon Way K,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
110154,Avon Way K,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
110154,Avon Way K,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
110154,Avon Way K,2023-06-18T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-18T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.86
110154,Avon Way K,2023-06-18T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.16
110154,Avon Way K,2023-06-18T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.88
110154,Avon Way K,2023-06-18T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.35
110154,Avon Way K,2023-06-18T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.8
110154,Avon Way K,2023-06-18T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,16.2
110154,Avon Way K,2023-06-18T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.8
110154,Avon Way K,2023-06-18T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.3
110154,Avon Way K,2023-06-18T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.9
110154,Avon Way K,2023-06-18T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110154,Avon Way K,2023-06-18T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-18T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-06-18T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.12
110154,Avon Way K,2023-06-18T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-18T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.57
110154,Avon Way K,2023-06-18T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110154,Avon Way K,2023-06-18T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110154,Avon Way K,2023-06-18T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-18T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110154,Avon Way K,2023-06-18T00:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-18T00:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-18T00:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-18T00:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-18T00:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-18T00:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-18T00:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T00:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-18T00:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-18T00:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-18T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.1
110154,Avon Way K,2023-06-18T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.11
110154,Avon Way K,2023-06-18T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.23
110154,Avon Way K,2023-06-18T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.06
110154,Avon Way K,2023-06-18T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.78
110154,Avon Way K,2023-06-18T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.86
110154,Avon Way K,2023-06-18T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.1
110154,Avon Way K,2023-06-18T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.2
110154,Avon Way K,2023-06-18T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.3
110154,Avon Way K,2023-06-18T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.9
110154,Avon Way K,2023-06-18T00:00:00.000+00:00,transformer,,Temperature,C,31.6
110154,Avon Way K,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110154,Avon Way K,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
110154,Avon Way K,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110154,Avon Way K,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
110154,Avon Way K,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110154,Avon Way K,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
110154,Avon Way K,2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
110154,Avon Way K,2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
110154,Avon Way K,2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
110154,Avon Way K,2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.34
110154,Avon Way K,2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.87
110154,Avon Way K,2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.7
110154,Avon Way K,2023-06-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
110154,Avon Way K,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
110154,Avon Way K,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
110154,Avon Way K,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
110154,Avon Way K,2023-06-17T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.47
110154,Avon Way K,2023-06-17T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.65
110154,Avon Way K,2023-06-17T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.79
110154,Avon Way K,2023-06-17T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.89
110154,Avon Way K,2023-06-17T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.2
110154,Avon Way K,2023-06-17T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.55
110154,Avon Way K,2023-06-17T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,13.3
110154,Avon Way K,2023-06-17T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.3
110154,Avon Way K,2023-06-17T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.8
110154,Avon Way K,2023-06-17T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.7
110154,Avon Way K,2023-06-17T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-06-17T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-17T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
110154,Avon Way K,2023-06-17T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.12
110154,Avon Way K,2023-06-17T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-17T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.65
110154,Avon Way K,2023-06-17T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110154,Avon Way K,2023-06-17T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110154,Avon Way K,2023-06-17T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-17T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110154,Avon Way K,2023-06-17T23:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-17T23:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-17T23:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-17T23:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-17T23:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-17T23:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-17T23:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T23:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T23:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-17T23:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-17T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-17T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-17T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.08
110154,Avon Way K,2023-06-17T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.94
