Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-17T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.32
110154,Avon Way K,2023-06-17T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.01
110154,Avon Way K,2023-06-17T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.1
110154,Avon Way K,2023-06-17T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.7
110154,Avon Way K,2023-06-17T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.0
110154,Avon Way K,2023-06-17T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.9
110154,Avon Way K,2023-06-17T23:50:00.000+00:00,transformer,,Temperature,C,31.7
110154,Avon Way K,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110154,Avon Way K,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
110154,Avon Way K,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110154,Avon Way K,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
110154,Avon Way K,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110154,Avon Way K,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
110154,Avon Way K,2023-06-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
110154,Avon Way K,2023-06-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
110154,Avon Way K,2023-06-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
110154,Avon Way K,2023-06-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.19
110154,Avon Way K,2023-06-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.48
110154,Avon Way K,2023-06-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.49
110154,Avon Way K,2023-06-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
110154,Avon Way K,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
110154,Avon Way K,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
110154,Avon Way K,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
110154,Avon Way K,2023-06-17T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.32
110154,Avon Way K,2023-06-17T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.78
110154,Avon Way K,2023-06-17T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.19
110154,Avon Way K,2023-06-17T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.1
110154,Avon Way K,2023-06-17T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.91
110154,Avon Way K,2023-06-17T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.09
110154,Avon Way K,2023-06-17T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,13.7
110154,Avon Way K,2023-06-17T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.9
110154,Avon Way K,2023-06-17T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.0
110154,Avon Way K,2023-06-17T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.7
110154,Avon Way K,2023-06-17T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-17T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-17T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-17T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.24
110154,Avon Way K,2023-06-17T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-06-17T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.61
110154,Avon Way K,2023-06-17T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110154,Avon Way K,2023-06-17T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110154,Avon Way K,2023-06-17T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-17T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110154,Avon Way K,2023-06-17T23:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-17T23:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-17T23:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-17T23:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-17T23:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-17T23:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-17T23:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T23:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T23:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-17T23:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-17T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-17T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-17T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
110154,Avon Way K,2023-06-17T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.01
110154,Avon Way K,2023-06-17T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.42
110154,Avon Way K,2023-06-17T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.86
110154,Avon Way K,2023-06-17T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.9
110154,Avon Way K,2023-06-17T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.0
110154,Avon Way K,2023-06-17T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.5
110154,Avon Way K,2023-06-17T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.9
110154,Avon Way K,2023-06-17T23:40:00.000+00:00,transformer,,Temperature,C,31.8
110154,Avon Way K,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110154,Avon Way K,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
110154,Avon Way K,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110154,Avon Way K,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
110154,Avon Way K,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
110154,Avon Way K,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
110154,Avon Way K,2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
110154,Avon Way K,2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
110154,Avon Way K,2023-06-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
110154,Avon Way K,2023-06-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.57
110154,Avon Way K,2023-06-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.56
110154,Avon Way K,2023-06-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.97
110154,Avon Way K,2023-06-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
110154,Avon Way K,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
110154,Avon Way K,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
110154,Avon Way K,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
110154,Avon Way K,2023-06-17T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.48
110154,Avon Way K,2023-06-17T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.67
110154,Avon Way K,2023-06-17T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.01
110154,Avon Way K,2023-06-17T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.88
110154,Avon Way K,2023-06-17T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.96
110154,Avon Way K,2023-06-17T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.28
110154,Avon Way K,2023-06-17T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,13.2
110154,Avon Way K,2023-06-17T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.2
110154,Avon Way K,2023-06-17T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.8
110154,Avon Way K,2023-06-17T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.9
110154,Avon Way K,2023-06-17T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-17T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-17T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-17T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.49
110154,Avon Way K,2023-06-17T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-06-17T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.47
110154,Avon Way K,2023-06-17T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110154,Avon Way K,2023-06-17T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110154,Avon Way K,2023-06-17T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-17T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110154,Avon Way K,2023-06-17T23:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-17T23:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-17T23:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-17T23:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-17T23:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-17T23:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-17T23:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T23:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T23:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-17T23:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-17T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-17T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-17T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.37
110154,Avon Way K,2023-06-17T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.08
110154,Avon Way K,2023-06-17T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.13
110154,Avon Way K,2023-06-17T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.02
110154,Avon Way K,2023-06-17T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.4
110154,Avon Way K,2023-06-17T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.1
110154,Avon Way K,2023-06-17T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.3
110154,Avon Way K,2023-06-17T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.7
110154,Avon Way K,2023-06-17T23:30:00.000+00:00,transformer,,Temperature,C,31.8
110154,Avon Way K,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110154,Avon Way K,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
110154,Avon Way K,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110154,Avon Way K,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
110154,Avon Way K,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110154,Avon Way K,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
110154,Avon Way K,2023-06-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
110154,Avon Way K,2023-06-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
110154,Avon Way K,2023-06-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
110154,Avon Way K,2023-06-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.18
110154,Avon Way K,2023-06-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.02
110154,Avon Way K,2023-06-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.46
110154,Avon Way K,2023-06-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
110154,Avon Way K,2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
110154,Avon Way K,2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
110154,Avon Way K,2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
110154,Avon Way K,2023-06-17T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.48
110154,Avon Way K,2023-06-17T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.62
110154,Avon Way K,2023-06-17T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
110154,Avon Way K,2023-06-17T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.51
110154,Avon Way K,2023-06-17T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.0
110154,Avon Way K,2023-06-17T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.5
110154,Avon Way K,2023-06-17T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,13.6
110154,Avon Way K,2023-06-17T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.1
110154,Avon Way K,2023-06-17T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.0
110154,Avon Way K,2023-06-17T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.4
110154,Avon Way K,2023-06-17T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110154,Avon Way K,2023-06-17T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-17T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-06-17T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.08
110154,Avon Way K,2023-06-17T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-06-17T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.92
110154,Avon Way K,2023-06-17T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110154,Avon Way K,2023-06-17T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110154,Avon Way K,2023-06-17T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-17T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110154,Avon Way K,2023-06-17T23:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-17T23:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-17T23:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-17T23:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-17T23:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-17T23:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-17T23:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T23:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T23:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-17T23:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-17T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
110154,Avon Way K,2023-06-17T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-17T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.43
110154,Avon Way K,2023-06-17T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.11
110154,Avon Way K,2023-06-17T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.19
110154,Avon Way K,2023-06-17T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.86
110154,Avon Way K,2023-06-17T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.8
110154,Avon Way K,2023-06-17T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.3
110154,Avon Way K,2023-06-17T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.3
110154,Avon Way K,2023-06-17T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
110154,Avon Way K,2023-06-17T23:20:00.000+00:00,transformer,,Temperature,C,31.9
110154,Avon Way K,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110154,Avon Way K,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
110154,Avon Way K,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110154,Avon Way K,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
110154,Avon Way K,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
110154,Avon Way K,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
110154,Avon Way K,2023-06-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
110154,Avon Way K,2023-06-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
110154,Avon Way K,2023-06-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
110154,Avon Way K,2023-06-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.5
110154,Avon Way K,2023-06-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.54
110154,Avon Way K,2023-06-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.04
110154,Avon Way K,2023-06-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
110154,Avon Way K,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
110154,Avon Way K,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
110154,Avon Way K,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
110154,Avon Way K,2023-06-17T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-17T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.76
110154,Avon Way K,2023-06-17T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.57
110154,Avon Way K,2023-06-17T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.36
110154,Avon Way K,2023-06-17T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.71
110154,Avon Way K,2023-06-17T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.98
110154,Avon Way K,2023-06-17T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,14.5
110154,Avon Way K,2023-06-17T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.7
110154,Avon Way K,2023-06-17T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.4
110154,Avon Way K,2023-06-17T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.2
110154,Avon Way K,2023-06-17T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110154,Avon Way K,2023-06-17T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-17T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
110154,Avon Way K,2023-06-17T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.09
110154,Avon Way K,2023-06-17T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-17T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.58
110154,Avon Way K,2023-06-17T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110154,Avon Way K,2023-06-17T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110154,Avon Way K,2023-06-17T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-17T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110154,Avon Way K,2023-06-17T23:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-17T23:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-17T23:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-17T23:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-17T23:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-17T23:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-17T23:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T23:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T23:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-17T23:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-17T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.08
110154,Avon Way K,2023-06-17T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-17T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.62
110154,Avon Way K,2023-06-17T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.15
110154,Avon Way K,2023-06-17T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.1
110154,Avon Way K,2023-06-17T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.6
110154,Avon Way K,2023-06-17T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.3
110154,Avon Way K,2023-06-17T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.3
110154,Avon Way K,2023-06-17T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.4
110154,Avon Way K,2023-06-17T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.1
110154,Avon Way K,2023-06-17T23:10:00.000+00:00,transformer,,Temperature,C,31.9
110154,Avon Way K,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110154,Avon Way K,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
110154,Avon Way K,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110154,Avon Way K,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
110154,Avon Way K,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110154,Avon Way K,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
110154,Avon Way K,2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
110154,Avon Way K,2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
110154,Avon Way K,2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
110154,Avon Way K,2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.87
110154,Avon Way K,2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.01
110154,Avon Way K,2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.02
110154,Avon Way K,2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
110154,Avon Way K,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
110154,Avon Way K,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
110154,Avon Way K,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
110154,Avon Way K,2023-06-17T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110154,Avon Way K,2023-06-17T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.83
110154,Avon Way K,2023-06-17T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.07
110154,Avon Way K,2023-06-17T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.58
110154,Avon Way K,2023-06-17T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.34
110154,Avon Way K,2023-06-17T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.9
110154,Avon Way K,2023-06-17T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,15.1
110154,Avon Way K,2023-06-17T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.5
110154,Avon Way K,2023-06-17T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.7
110154,Avon Way K,2023-06-17T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.2
110154,Avon Way K,2023-06-17T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.51
110154,Avon Way K,2023-06-17T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-17T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-06-17T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.27
110154,Avon Way K,2023-06-17T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-17T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.63
110154,Avon Way K,2023-06-17T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110154,Avon Way K,2023-06-17T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110154,Avon Way K,2023-06-17T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-17T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110154,Avon Way K,2023-06-17T23:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-17T23:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-17T23:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-17T23:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-17T23:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-17T23:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-17T23:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T23:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T23:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-17T23:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-17T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-17T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
110154,Avon Way K,2023-06-17T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.5
110154,Avon Way K,2023-06-17T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.32
110154,Avon Way K,2023-06-17T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.38
110154,Avon Way K,2023-06-17T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.79
110154,Avon Way K,2023-06-17T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,35.2
110154,Avon Way K,2023-06-17T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.0
110154,Avon Way K,2023-06-17T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.5
110154,Avon Way K,2023-06-17T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
110154,Avon Way K,2023-06-17T23:00:00.000+00:00,transformer,,Temperature,C,32.0
110154,Avon Way K,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110154,Avon Way K,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
110154,Avon Way K,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110154,Avon Way K,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
110154,Avon Way K,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
110154,Avon Way K,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
110154,Avon Way K,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
110154,Avon Way K,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
110154,Avon Way K,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
110154,Avon Way K,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.91
110154,Avon Way K,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.29
110154,Avon Way K,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.69
110154,Avon Way K,2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
110154,Avon Way K,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
110154,Avon Way K,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
110154,Avon Way K,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
110154,Avon Way K,2023-06-17T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-17T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.43
110154,Avon Way K,2023-06-17T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
110154,Avon Way K,2023-06-17T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.9
110154,Avon Way K,2023-06-17T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.83
110154,Avon Way K,2023-06-17T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.17
110154,Avon Way K,2023-06-17T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,14.6
110154,Avon Way K,2023-06-17T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.5
110154,Avon Way K,2023-06-17T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.4
110154,Avon Way K,2023-06-17T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.9
110154,Avon Way K,2023-06-17T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-17T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-17T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-17T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.35
110154,Avon Way K,2023-06-17T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-17T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.39
110154,Avon Way K,2023-06-17T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110154,Avon Way K,2023-06-17T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110154,Avon Way K,2023-06-17T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-17T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.4
110154,Avon Way K,2023-06-17T22:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-17T22:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-17T22:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-17T22:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-17T22:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-17T22:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-17T22:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T22:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T22:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-17T22:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-17T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.2
110154,Avon Way K,2023-06-17T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.11
110154,Avon Way K,2023-06-17T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.78
110154,Avon Way K,2023-06-17T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.28
110154,Avon Way K,2023-06-17T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.31
110154,Avon Way K,2023-06-17T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.69
110154,Avon Way K,2023-06-17T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.9
110154,Avon Way K,2023-06-17T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.0
110154,Avon Way K,2023-06-17T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.0
110154,Avon Way K,2023-06-17T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.9
110154,Avon Way K,2023-06-17T22:50:00.000+00:00,transformer,,Temperature,C,32.0
110154,Avon Way K,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110154,Avon Way K,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
110154,Avon Way K,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110154,Avon Way K,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
110154,Avon Way K,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
110154,Avon Way K,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
110154,Avon Way K,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
110154,Avon Way K,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
110154,Avon Way K,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
110154,Avon Way K,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.42
110154,Avon Way K,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.43
110154,Avon Way K,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.84
110154,Avon Way K,2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
110154,Avon Way K,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
110154,Avon Way K,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
110154,Avon Way K,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
110154,Avon Way K,2023-06-17T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-17T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.31
110154,Avon Way K,2023-06-17T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110154,Avon Way K,2023-06-17T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.81
110154,Avon Way K,2023-06-17T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.99
110154,Avon Way K,2023-06-17T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.5
110154,Avon Way K,2023-06-17T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,17.4
110154,Avon Way K,2023-06-17T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.4
110154,Avon Way K,2023-06-17T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.6
110154,Avon Way K,2023-06-17T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.2
110154,Avon Way K,2023-06-17T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110154,Avon Way K,2023-06-17T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-17T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-06-17T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.15
110154,Avon Way K,2023-06-17T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-17T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.31
110154,Avon Way K,2023-06-17T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110154,Avon Way K,2023-06-17T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110154,Avon Way K,2023-06-17T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-17T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.9
110154,Avon Way K,2023-06-17T22:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-17T22:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-17T22:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-17T22:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-17T22:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-17T22:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-17T22:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T22:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T22:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-17T22:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-17T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
110154,Avon Way K,2023-06-17T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-17T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.61
110154,Avon Way K,2023-06-17T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.35
110154,Avon Way K,2023-06-17T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.24
110154,Avon Way K,2023-06-17T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.87
110154,Avon Way K,2023-06-17T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.3
110154,Avon Way K,2023-06-17T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.2
110154,Avon Way K,2023-06-17T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.5
110154,Avon Way K,2023-06-17T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.9
110154,Avon Way K,2023-06-17T22:40:00.000+00:00,transformer,,Temperature,C,32.1
110154,Avon Way K,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110154,Avon Way K,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
110154,Avon Way K,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110154,Avon Way K,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
110154,Avon Way K,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110154,Avon Way K,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
110154,Avon Way K,2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
110154,Avon Way K,2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
110154,Avon Way K,2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
110154,Avon Way K,2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.29
110154,Avon Way K,2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.43
110154,Avon Way K,2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.73
110154,Avon Way K,2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
110154,Avon Way K,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
110154,Avon Way K,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
110154,Avon Way K,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
110154,Avon Way K,2023-06-17T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-17T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.64
110154,Avon Way K,2023-06-17T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.06
110154,Avon Way K,2023-06-17T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.03
110154,Avon Way K,2023-06-17T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.96
110154,Avon Way K,2023-06-17T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.9
110154,Avon Way K,2023-06-17T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,18.3
110154,Avon Way K,2023-06-17T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.1
110154,Avon Way K,2023-06-17T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.1
110154,Avon Way K,2023-06-17T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.2
110154,Avon Way K,2023-06-17T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110154,Avon Way K,2023-06-17T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-17T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-17T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.13
110154,Avon Way K,2023-06-17T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-17T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.9
110154,Avon Way K,2023-06-17T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110154,Avon Way K,2023-06-17T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110154,Avon Way K,2023-06-17T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-17T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.1
110154,Avon Way K,2023-06-17T22:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-17T22:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-17T22:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-17T22:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-17T22:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-17T22:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-17T22:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T22:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T22:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-17T22:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-17T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
110154,Avon Way K,2023-06-17T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-17T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.46
110154,Avon Way K,2023-06-17T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.16
110154,Avon Way K,2023-06-17T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.09
110154,Avon Way K,2023-06-17T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.09
110154,Avon Way K,2023-06-17T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.9
110154,Avon Way K,2023-06-17T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.4
110154,Avon Way K,2023-06-17T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.5
110154,Avon Way K,2023-06-17T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.3
110154,Avon Way K,2023-06-17T22:30:00.000+00:00,transformer,,Temperature,C,32.1
110154,Avon Way K,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110154,Avon Way K,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
110154,Avon Way K,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110154,Avon Way K,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
110154,Avon Way K,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110154,Avon Way K,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
110154,Avon Way K,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
110154,Avon Way K,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
110154,Avon Way K,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
110154,Avon Way K,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.95
110154,Avon Way K,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.64
110154,Avon Way K,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.85
110154,Avon Way K,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
110154,Avon Way K,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
110154,Avon Way K,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
110154,Avon Way K,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
110154,Avon Way K,2023-06-17T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110154,Avon Way K,2023-06-17T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.09
110154,Avon Way K,2023-06-17T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.0
110154,Avon Way K,2023-06-17T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.07
110154,Avon Way K,2023-06-17T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.26
110154,Avon Way K,2023-06-17T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.99
110154,Avon Way K,2023-06-17T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,15.5
110154,Avon Way K,2023-06-17T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.4
110154,Avon Way K,2023-06-17T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.0
110154,Avon Way K,2023-06-17T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.5
110154,Avon Way K,2023-06-17T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110154,Avon Way K,2023-06-17T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-17T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-17T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.15
110154,Avon Way K,2023-06-17T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-17T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.88
110154,Avon Way K,2023-06-17T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110154,Avon Way K,2023-06-17T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110154,Avon Way K,2023-06-17T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-17T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.3
110154,Avon Way K,2023-06-17T22:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-17T22:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-17T22:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-17T22:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-17T22:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-17T22:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-17T22:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T22:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T22:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-17T22:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-17T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-17T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.09
110154,Avon Way K,2023-06-17T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.17
110154,Avon Way K,2023-06-17T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.77
110154,Avon Way K,2023-06-17T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.31
110154,Avon Way K,2023-06-17T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.88
110154,Avon Way K,2023-06-17T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.6
110154,Avon Way K,2023-06-17T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.2
110154,Avon Way K,2023-06-17T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.4
110154,Avon Way K,2023-06-17T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.5
110154,Avon Way K,2023-06-17T22:20:00.000+00:00,transformer,,Temperature,C,32.1
110154,Avon Way K,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110154,Avon Way K,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
110154,Avon Way K,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110154,Avon Way K,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
110154,Avon Way K,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110154,Avon Way K,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
110154,Avon Way K,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
110154,Avon Way K,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
110154,Avon Way K,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
110154,Avon Way K,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
110154,Avon Way K,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.45
110154,Avon Way K,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.02
110154,Avon Way K,2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
110154,Avon Way K,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
110154,Avon Way K,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
110154,Avon Way K,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
110154,Avon Way K,2023-06-17T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
110154,Avon Way K,2023-06-17T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.92
110154,Avon Way K,2023-06-17T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.79
110154,Avon Way K,2023-06-17T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.05
110154,Avon Way K,2023-06-17T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.95
110154,Avon Way K,2023-06-17T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.62
110154,Avon Way K,2023-06-17T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,21.4
110154,Avon Way K,2023-06-17T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.4
110154,Avon Way K,2023-06-17T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.1
110154,Avon Way K,2023-06-17T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.8
110154,Avon Way K,2023-06-17T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110154,Avon Way K,2023-06-17T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-17T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
110154,Avon Way K,2023-06-17T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.15
110154,Avon Way K,2023-06-17T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-17T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.09
110154,Avon Way K,2023-06-17T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110154,Avon Way K,2023-06-17T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110154,Avon Way K,2023-06-17T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-17T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.1
110154,Avon Way K,2023-06-17T22:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-17T22:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-17T22:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-17T22:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-17T22:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-17T22:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-17T22:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T22:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T22:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
