Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-17T22:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-17T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.15
110154,Avon Way K,2023-06-17T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-17T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.24
110154,Avon Way K,2023-06-17T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.23
110154,Avon Way K,2023-06-17T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.38
110154,Avon Way K,2023-06-17T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.73
110154,Avon Way K,2023-06-17T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.5
110154,Avon Way K,2023-06-17T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.9
110154,Avon Way K,2023-06-17T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
110154,Avon Way K,2023-06-17T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.4
110154,Avon Way K,2023-06-17T22:10:00.000+00:00,transformer,,Temperature,C,32.2
110154,Avon Way K,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110154,Avon Way K,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
110154,Avon Way K,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110154,Avon Way K,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
110154,Avon Way K,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110154,Avon Way K,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
110154,Avon Way K,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
110154,Avon Way K,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
110154,Avon Way K,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
110154,Avon Way K,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.32
110154,Avon Way K,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.04
110154,Avon Way K,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.98
110154,Avon Way K,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
110154,Avon Way K,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
110154,Avon Way K,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
110154,Avon Way K,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
110154,Avon Way K,2023-06-17T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.42
110154,Avon Way K,2023-06-17T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.52
110154,Avon Way K,2023-06-17T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.03
110154,Avon Way K,2023-06-17T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.99
110154,Avon Way K,2023-06-17T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.21
110154,Avon Way K,2023-06-17T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.97
110154,Avon Way K,2023-06-17T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,16.3
110154,Avon Way K,2023-06-17T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.4
110154,Avon Way K,2023-06-17T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.4
110154,Avon Way K,2023-06-17T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.8
110154,Avon Way K,2023-06-17T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110154,Avon Way K,2023-06-17T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-17T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
110154,Avon Way K,2023-06-17T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.17
110154,Avon Way K,2023-06-17T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-17T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.08
110154,Avon Way K,2023-06-17T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110154,Avon Way K,2023-06-17T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110154,Avon Way K,2023-06-17T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-17T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
110154,Avon Way K,2023-06-17T22:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-17T22:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-17T22:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-17T22:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-17T22:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-17T22:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-17T22:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T22:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T22:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-17T22:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-17T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-17T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-17T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.58
110154,Avon Way K,2023-06-17T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.4
110154,Avon Way K,2023-06-17T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.34
110154,Avon Way K,2023-06-17T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.25
110154,Avon Way K,2023-06-17T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.5
110154,Avon Way K,2023-06-17T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.4
110154,Avon Way K,2023-06-17T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
110154,Avon Way K,2023-06-17T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.2
110154,Avon Way K,2023-06-17T22:00:00.000+00:00,transformer,,Temperature,C,32.3
110154,Avon Way K,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110154,Avon Way K,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
110154,Avon Way K,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110154,Avon Way K,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
110154,Avon Way K,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110154,Avon Way K,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
110154,Avon Way K,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
110154,Avon Way K,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
110154,Avon Way K,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
110154,Avon Way K,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.75
110154,Avon Way K,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.34
110154,Avon Way K,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.78
110154,Avon Way K,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
110154,Avon Way K,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
110154,Avon Way K,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
110154,Avon Way K,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
110154,Avon Way K,2023-06-17T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.35
110154,Avon Way K,2023-06-17T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.49
110154,Avon Way K,2023-06-17T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.05
110154,Avon Way K,2023-06-17T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.94
110154,Avon Way K,2023-06-17T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.04
110154,Avon Way K,2023-06-17T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.91
110154,Avon Way K,2023-06-17T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,16.4
110154,Avon Way K,2023-06-17T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.2
110154,Avon Way K,2023-06-17T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.2
110154,Avon Way K,2023-06-17T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.8
110154,Avon Way K,2023-06-17T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-17T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-17T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
110154,Avon Way K,2023-06-17T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.42
110154,Avon Way K,2023-06-17T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110154,Avon Way K,2023-06-17T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.11
110154,Avon Way K,2023-06-17T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110154,Avon Way K,2023-06-17T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110154,Avon Way K,2023-06-17T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-17T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
110154,Avon Way K,2023-06-17T21:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-17T21:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-17T21:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-17T21:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-17T21:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-17T21:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-17T21:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T21:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T21:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-17T21:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-17T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-06-17T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-17T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.32
110154,Avon Way K,2023-06-17T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.42
110154,Avon Way K,2023-06-17T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.51
110154,Avon Way K,2023-06-17T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.7
110154,Avon Way K,2023-06-17T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.2
110154,Avon Way K,2023-06-17T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.6
110154,Avon Way K,2023-06-17T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.3
110154,Avon Way K,2023-06-17T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.1
110154,Avon Way K,2023-06-17T21:50:00.000+00:00,transformer,,Temperature,C,32.3
110154,Avon Way K,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110154,Avon Way K,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
110154,Avon Way K,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110154,Avon Way K,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
110154,Avon Way K,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110154,Avon Way K,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
110154,Avon Way K,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
110154,Avon Way K,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
110154,Avon Way K,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
110154,Avon Way K,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.15
110154,Avon Way K,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.9
110154,Avon Way K,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.5
110154,Avon Way K,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
110154,Avon Way K,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
110154,Avon Way K,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
110154,Avon Way K,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
110154,Avon Way K,2023-06-17T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.43
110154,Avon Way K,2023-06-17T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.47
110154,Avon Way K,2023-06-17T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.94
110154,Avon Way K,2023-06-17T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.85
110154,Avon Way K,2023-06-17T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.23
110154,Avon Way K,2023-06-17T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.51
110154,Avon Way K,2023-06-17T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,16.8
110154,Avon Way K,2023-06-17T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.0
110154,Avon Way K,2023-06-17T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.8
110154,Avon Way K,2023-06-17T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.4
110154,Avon Way K,2023-06-17T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-06-17T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-17T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.89
110154,Avon Way K,2023-06-17T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.27
110154,Avon Way K,2023-06-17T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-17T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.15
110154,Avon Way K,2023-06-17T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110154,Avon Way K,2023-06-17T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110154,Avon Way K,2023-06-17T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-17T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
110154,Avon Way K,2023-06-17T21:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-17T21:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-17T21:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-17T21:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-17T21:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-17T21:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-17T21:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T21:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T21:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-17T21:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-17T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-17T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.3
110154,Avon Way K,2023-06-17T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.35
110154,Avon Way K,2023-06-17T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.65
110154,Avon Way K,2023-06-17T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.82
110154,Avon Way K,2023-06-17T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.56
110154,Avon Way K,2023-06-17T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.1
110154,Avon Way K,2023-06-17T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.2
110154,Avon Way K,2023-06-17T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
110154,Avon Way K,2023-06-17T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.3
110154,Avon Way K,2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,32.4
110154,Avon Way K,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110154,Avon Way K,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
110154,Avon Way K,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110154,Avon Way K,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
110154,Avon Way K,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
110154,Avon Way K,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
110154,Avon Way K,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
110154,Avon Way K,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
110154,Avon Way K,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
110154,Avon Way K,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.64
110154,Avon Way K,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.56
110154,Avon Way K,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.75
110154,Avon Way K,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
110154,Avon Way K,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
110154,Avon Way K,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
110154,Avon Way K,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
110154,Avon Way K,2023-06-17T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.2
110154,Avon Way K,2023-06-17T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-06-17T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
110154,Avon Way K,2023-06-17T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.84
110154,Avon Way K,2023-06-17T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.25
110154,Avon Way K,2023-06-17T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.57
110154,Avon Way K,2023-06-17T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,16.4
110154,Avon Way K,2023-06-17T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.5
110154,Avon Way K,2023-06-17T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.6
110154,Avon Way K,2023-06-17T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.4
110154,Avon Way K,2023-06-17T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
110154,Avon Way K,2023-06-17T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-17T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-17T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.38
110154,Avon Way K,2023-06-17T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-17T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.98
110154,Avon Way K,2023-06-17T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
110154,Avon Way K,2023-06-17T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.4
110154,Avon Way K,2023-06-17T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-17T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110154,Avon Way K,2023-06-17T21:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-17T21:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-17T21:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-17T21:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-17T21:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-17T21:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-17T21:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T21:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T21:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-17T21:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-17T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-06-17T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
110154,Avon Way K,2023-06-17T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
110154,Avon Way K,2023-06-17T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.61
110154,Avon Way K,2023-06-17T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.16
110154,Avon Way K,2023-06-17T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.62
110154,Avon Way K,2023-06-17T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.2
110154,Avon Way K,2023-06-17T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.1
110154,Avon Way K,2023-06-17T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.9
110154,Avon Way K,2023-06-17T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.9
110154,Avon Way K,2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,32.4
110154,Avon Way K,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110154,Avon Way K,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
110154,Avon Way K,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110154,Avon Way K,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
110154,Avon Way K,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110154,Avon Way K,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
110154,Avon Way K,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
110154,Avon Way K,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
110154,Avon Way K,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
110154,Avon Way K,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.66
110154,Avon Way K,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.99
110154,Avon Way K,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.91
110154,Avon Way K,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
110154,Avon Way K,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
110154,Avon Way K,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
110154,Avon Way K,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
110154,Avon Way K,2023-06-17T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.45
110154,Avon Way K,2023-06-17T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.69
110154,Avon Way K,2023-06-17T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.19
110154,Avon Way K,2023-06-17T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.78
110154,Avon Way K,2023-06-17T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.33
110154,Avon Way K,2023-06-17T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.57
110154,Avon Way K,2023-06-17T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,20.2
110154,Avon Way K,2023-06-17T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.7
110154,Avon Way K,2023-06-17T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.2
110154,Avon Way K,2023-06-17T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.9
110154,Avon Way K,2023-06-17T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110154,Avon Way K,2023-06-17T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-17T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
110154,Avon Way K,2023-06-17T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.05
110154,Avon Way K,2023-06-17T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-17T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.99
110154,Avon Way K,2023-06-17T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
110154,Avon Way K,2023-06-17T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.8
110154,Avon Way K,2023-06-17T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-17T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110154,Avon Way K,2023-06-17T21:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-17T21:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-17T21:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-17T21:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-17T21:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-17T21:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-17T21:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T21:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T21:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-17T21:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-17T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.2
110154,Avon Way K,2023-06-17T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-17T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.47
110154,Avon Way K,2023-06-17T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.32
110154,Avon Way K,2023-06-17T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.26
110154,Avon Way K,2023-06-17T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.36
110154,Avon Way K,2023-06-17T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.2
110154,Avon Way K,2023-06-17T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.0
110154,Avon Way K,2023-06-17T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.7
110154,Avon Way K,2023-06-17T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.6
110154,Avon Way K,2023-06-17T21:20:00.000+00:00,transformer,,Temperature,C,32.5
110154,Avon Way K,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110154,Avon Way K,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
110154,Avon Way K,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110154,Avon Way K,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
110154,Avon Way K,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110154,Avon Way K,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
110154,Avon Way K,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
110154,Avon Way K,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
110154,Avon Way K,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
110154,Avon Way K,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.12
110154,Avon Way K,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.73
110154,Avon Way K,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.92
110154,Avon Way K,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
110154,Avon Way K,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
110154,Avon Way K,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
110154,Avon Way K,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
110154,Avon Way K,2023-06-17T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.32
110154,Avon Way K,2023-06-17T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.57
110154,Avon Way K,2023-06-17T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.0
110154,Avon Way K,2023-06-17T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.0
110154,Avon Way K,2023-06-17T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.48
110154,Avon Way K,2023-06-17T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.92
110154,Avon Way K,2023-06-17T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,18.1
110154,Avon Way K,2023-06-17T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.9
110154,Avon Way K,2023-06-17T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.7
110154,Avon Way K,2023-06-17T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.4
110154,Avon Way K,2023-06-17T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110154,Avon Way K,2023-06-17T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-17T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-17T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.81
110154,Avon Way K,2023-06-17T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110154,Avon Way K,2023-06-17T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.63
110154,Avon Way K,2023-06-17T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
110154,Avon Way K,2023-06-17T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
110154,Avon Way K,2023-06-17T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-17T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.3
110154,Avon Way K,2023-06-17T21:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-17T21:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-17T21:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-17T21:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-17T21:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-17T21:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-17T21:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T21:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T21:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-17T21:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-17T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-17T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-17T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.47
110154,Avon Way K,2023-06-17T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.52
110154,Avon Way K,2023-06-17T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.2
110154,Avon Way K,2023-06-17T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.82
110154,Avon Way K,2023-06-17T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.7
110154,Avon Way K,2023-06-17T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.8
110154,Avon Way K,2023-06-17T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.5
110154,Avon Way K,2023-06-17T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.6
110154,Avon Way K,2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,32.5
110154,Avon Way K,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110154,Avon Way K,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
110154,Avon Way K,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110154,Avon Way K,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
110154,Avon Way K,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110154,Avon Way K,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
110154,Avon Way K,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
110154,Avon Way K,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
110154,Avon Way K,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
110154,Avon Way K,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.19
110154,Avon Way K,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
110154,Avon Way K,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.26
110154,Avon Way K,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
110154,Avon Way K,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
110154,Avon Way K,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
110154,Avon Way K,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
110154,Avon Way K,2023-06-17T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.62
110154,Avon Way K,2023-06-17T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.44
110154,Avon Way K,2023-06-17T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.09
110154,Avon Way K,2023-06-17T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.47
110154,Avon Way K,2023-06-17T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.71
110154,Avon Way K,2023-06-17T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.26
110154,Avon Way K,2023-06-17T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,20.7
110154,Avon Way K,2023-06-17T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.6
110154,Avon Way K,2023-06-17T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.8
110154,Avon Way K,2023-06-17T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.2
110154,Avon Way K,2023-06-17T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
110154,Avon Way K,2023-06-17T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-17T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-17T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.78
110154,Avon Way K,2023-06-17T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-17T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.75
110154,Avon Way K,2023-06-17T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.0
110154,Avon Way K,2023-06-17T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.6
110154,Avon Way K,2023-06-17T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-17T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.0
110154,Avon Way K,2023-06-17T21:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-17T21:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-17T21:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-17T21:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-17T21:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-17T21:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-17T21:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T21:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-17T21:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-17T21:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-17T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
110154,Avon Way K,2023-06-17T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-17T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.28
110154,Avon Way K,2023-06-17T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.97
110154,Avon Way K,2023-06-17T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.35
110154,Avon Way K,2023-06-17T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.32
110154,Avon Way K,2023-06-17T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.7
110154,Avon Way K,2023-06-17T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.7
110154,Avon Way K,2023-06-17T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.4
110154,Avon Way K,2023-06-17T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.2
110154,Avon Way K,2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,32.5
110154,Avon Way K,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110154,Avon Way K,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
110154,Avon Way K,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110154,Avon Way K,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
110154,Avon Way K,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110154,Avon Way K,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
110154,Avon Way K,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
110154,Avon Way K,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
110154,Avon Way K,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
110154,Avon Way K,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.17
110154,Avon Way K,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.43
110154,Avon Way K,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.7
110154,Avon Way K,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
110154,Avon Way K,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
110154,Avon Way K,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
110154,Avon Way K,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
110154,Avon Way K,2023-06-17T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.81
110154,Avon Way K,2023-06-17T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.19
110154,Avon Way K,2023-06-17T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.14
110154,Avon Way K,2023-06-17T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.91
110154,Avon Way K,2023-06-17T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.27
110154,Avon Way K,2023-06-17T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.86
110154,Avon Way K,2023-06-17T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,19.9
110154,Avon Way K,2023-06-17T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.7
110154,Avon Way K,2023-06-17T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.0
110154,Avon Way K,2023-06-17T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.6
110154,Avon Way K,2023-06-17T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
110154,Avon Way K,2023-06-17T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-17T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-17T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.17
110154,Avon Way K,2023-06-17T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-17T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.47
110154,Avon Way K,2023-06-17T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110154,Avon Way K,2023-06-17T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110154,Avon Way K,2023-06-17T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-17T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.7
110154,Avon Way K,2023-06-17T20:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-17T20:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-17T20:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-17T20:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-17T20:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-17T20:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-17T20:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T20:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T20:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-17T20:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-17T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-17T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-17T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
110154,Avon Way K,2023-06-17T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.34
110154,Avon Way K,2023-06-17T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.52
110154,Avon Way K,2023-06-17T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.58
110154,Avon Way K,2023-06-17T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
110154,Avon Way K,2023-06-17T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.1
110154,Avon Way K,2023-06-17T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.4
110154,Avon Way K,2023-06-17T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.4
110154,Avon Way K,2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,32.6
110154,Avon Way K,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110154,Avon Way K,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
110154,Avon Way K,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110154,Avon Way K,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
110154,Avon Way K,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110154,Avon Way K,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
110154,Avon Way K,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
110154,Avon Way K,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
110154,Avon Way K,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
110154,Avon Way K,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.58
110154,Avon Way K,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.23
110154,Avon Way K,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.76
110154,Avon Way K,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
110154,Avon Way K,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
110154,Avon Way K,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
110154,Avon Way K,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
110154,Avon Way K,2023-06-17T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-17T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.31
110154,Avon Way K,2023-06-17T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.04
110154,Avon Way K,2023-06-17T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.24
110154,Avon Way K,2023-06-17T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.75
110154,Avon Way K,2023-06-17T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.43
110154,Avon Way K,2023-06-17T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,19.3
110154,Avon Way K,2023-06-17T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.5
110154,Avon Way K,2023-06-17T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.2
110154,Avon Way K,2023-06-17T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.9
110154,Avon Way K,2023-06-17T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110154,Avon Way K,2023-06-17T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-17T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110154,Avon Way K,2023-06-17T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.89
110154,Avon Way K,2023-06-17T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-17T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.28
110154,Avon Way K,2023-06-17T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110154,Avon Way K,2023-06-17T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110154,Avon Way K,2023-06-17T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-17T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.4
110154,Avon Way K,2023-06-17T20:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-17T20:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-17T20:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-17T20:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-17T20:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-17T20:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-17T20:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T20:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T20:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-17T20:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-17T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
110154,Avon Way K,2023-06-17T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-17T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.58
110154,Avon Way K,2023-06-17T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.25
110154,Avon Way K,2023-06-17T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.16
110154,Avon Way K,2023-06-17T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.87
110154,Avon Way K,2023-06-17T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
110154,Avon Way K,2023-06-17T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
110154,Avon Way K,2023-06-17T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.0
110154,Avon Way K,2023-06-17T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.2
110154,Avon Way K,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,32.6
110154,Avon Way K,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110154,Avon Way K,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
110154,Avon Way K,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110154,Avon Way K,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
110154,Avon Way K,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110154,Avon Way K,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
110154,Avon Way K,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
110154,Avon Way K,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
110154,Avon Way K,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
110154,Avon Way K,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.28
110154,Avon Way K,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.71
110154,Avon Way K,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.28
110154,Avon Way K,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
110154,Avon Way K,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
110154,Avon Way K,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
110154,Avon Way K,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
110154,Avon Way K,2023-06-17T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-17T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.39
110154,Avon Way K,2023-06-17T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.22
110154,Avon Way K,2023-06-17T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.29
110154,Avon Way K,2023-06-17T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.96
110154,Avon Way K,2023-06-17T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.0
110154,Avon Way K,2023-06-17T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.5
110154,Avon Way K,2023-06-17T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.8
110154,Avon Way K,2023-06-17T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.6
110154,Avon Way K,2023-06-17T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.2
110154,Avon Way K,2023-06-17T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110154,Avon Way K,2023-06-17T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-17T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110154,Avon Way K,2023-06-17T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.66
110154,Avon Way K,2023-06-17T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-17T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.31
110154,Avon Way K,2023-06-17T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110154,Avon Way K,2023-06-17T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110154,Avon Way K,2023-06-17T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-17T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.3
110154,Avon Way K,2023-06-17T20:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-17T20:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-17T20:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-17T20:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
