Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-17T20:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-17T20:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-17T20:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T20:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T20:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-17T20:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-17T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-06-17T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-17T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.81
110154,Avon Way K,2023-06-17T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.97
110154,Avon Way K,2023-06-17T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.17
110154,Avon Way K,2023-06-17T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.12
110154,Avon Way K,2023-06-17T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
110154,Avon Way K,2023-06-17T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.3
110154,Avon Way K,2023-06-17T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.5
110154,Avon Way K,2023-06-17T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.8
110154,Avon Way K,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,32.7
110154,Avon Way K,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110154,Avon Way K,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
110154,Avon Way K,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110154,Avon Way K,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
110154,Avon Way K,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110154,Avon Way K,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
110154,Avon Way K,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
110154,Avon Way K,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
110154,Avon Way K,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
110154,Avon Way K,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.73
110154,Avon Way K,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.08
110154,Avon Way K,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.74
110154,Avon Way K,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
110154,Avon Way K,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
110154,Avon Way K,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
110154,Avon Way K,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
110154,Avon Way K,2023-06-17T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-06-17T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.61
110154,Avon Way K,2023-06-17T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.25
110154,Avon Way K,2023-06-17T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.78
110154,Avon Way K,2023-06-17T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.66
110154,Avon Way K,2023-06-17T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.12
110154,Avon Way K,2023-06-17T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,18.1
110154,Avon Way K,2023-06-17T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.8
110154,Avon Way K,2023-06-17T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.7
110154,Avon Way K,2023-06-17T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.7
110154,Avon Way K,2023-06-17T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-17T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-17T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-17T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.61
110154,Avon Way K,2023-06-17T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110154,Avon Way K,2023-06-17T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.17
110154,Avon Way K,2023-06-17T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110154,Avon Way K,2023-06-17T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110154,Avon Way K,2023-06-17T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-17T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.2
110154,Avon Way K,2023-06-17T20:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-17T20:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-17T20:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-17T20:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-17T20:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-17T20:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-17T20:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T20:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T20:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-17T20:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-17T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-17T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.18
110154,Avon Way K,2023-06-17T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.27
110154,Avon Way K,2023-06-17T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.59
110154,Avon Way K,2023-06-17T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.31
110154,Avon Way K,2023-06-17T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.76
110154,Avon Way K,2023-06-17T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
110154,Avon Way K,2023-06-17T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
110154,Avon Way K,2023-06-17T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.4
110154,Avon Way K,2023-06-17T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.8
110154,Avon Way K,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,32.8
110154,Avon Way K,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110154,Avon Way K,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
110154,Avon Way K,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110154,Avon Way K,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
110154,Avon Way K,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110154,Avon Way K,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
110154,Avon Way K,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
110154,Avon Way K,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
110154,Avon Way K,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
110154,Avon Way K,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.21
110154,Avon Way K,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.72
110154,Avon Way K,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.82
110154,Avon Way K,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
110154,Avon Way K,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
110154,Avon Way K,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
110154,Avon Way K,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
110154,Avon Way K,2023-06-17T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.57
110154,Avon Way K,2023-06-17T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-06-17T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
110154,Avon Way K,2023-06-17T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.85
110154,Avon Way K,2023-06-17T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.98
110154,Avon Way K,2023-06-17T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.4
110154,Avon Way K,2023-06-17T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,16.5
110154,Avon Way K,2023-06-17T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.5
110154,Avon Way K,2023-06-17T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.3
110154,Avon Way K,2023-06-17T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.2
110154,Avon Way K,2023-06-17T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110154,Avon Way K,2023-06-17T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.21
110154,Avon Way K,2023-06-17T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110154,Avon Way K,2023-06-17T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.64
110154,Avon Way K,2023-06-17T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.78
110154,Avon Way K,2023-06-17T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.27
110154,Avon Way K,2023-06-17T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.8
110154,Avon Way K,2023-06-17T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110154,Avon Way K,2023-06-17T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110154,Avon Way K,2023-06-17T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.0
110154,Avon Way K,2023-06-17T20:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-17T20:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-17T20:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-17T20:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-17T20:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-17T20:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-06-17T20:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T20:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-17T20:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-17T20:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-17T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-06-17T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.1
110154,Avon Way K,2023-06-17T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.36
110154,Avon Way K,2023-06-17T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.15
110154,Avon Way K,2023-06-17T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.06
110154,Avon Way K,2023-06-17T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.7
110154,Avon Way K,2023-06-17T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
110154,Avon Way K,2023-06-17T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.0
110154,Avon Way K,2023-06-17T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.4
110154,Avon Way K,2023-06-17T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.4
110154,Avon Way K,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,32.8
110154,Avon Way K,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110154,Avon Way K,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
110154,Avon Way K,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110154,Avon Way K,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
110154,Avon Way K,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110154,Avon Way K,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
110154,Avon Way K,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
110154,Avon Way K,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
110154,Avon Way K,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
110154,Avon Way K,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.98
110154,Avon Way K,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.81
110154,Avon Way K,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.76
110154,Avon Way K,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
110154,Avon Way K,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
110154,Avon Way K,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
110154,Avon Way K,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
110154,Avon Way K,2023-06-17T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.41
110154,Avon Way K,2023-06-17T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-06-17T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
110154,Avon Way K,2023-06-17T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.29
110154,Avon Way K,2023-06-17T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.54
110154,Avon Way K,2023-06-17T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.75
110154,Avon Way K,2023-06-17T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,21.6
110154,Avon Way K,2023-06-17T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.2
110154,Avon Way K,2023-06-17T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.3
110154,Avon Way K,2023-06-17T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.3
110154,Avon Way K,2023-06-17T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110154,Avon Way K,2023-06-17T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.09
110154,Avon Way K,2023-06-17T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110154,Avon Way K,2023-06-17T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.78
110154,Avon Way K,2023-06-17T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.66
110154,Avon Way K,2023-06-17T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.91
110154,Avon Way K,2023-06-17T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.5
110154,Avon Way K,2023-06-17T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110154,Avon Way K,2023-06-17T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-17T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.4
110154,Avon Way K,2023-06-17T20:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-17T20:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-17T20:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-17T20:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-17T20:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-17T20:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-17T20:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T20:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T20:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-17T20:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-17T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-06-17T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-17T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.24
110154,Avon Way K,2023-06-17T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.09
110154,Avon Way K,2023-06-17T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.92
110154,Avon Way K,2023-06-17T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.19
110154,Avon Way K,2023-06-17T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
110154,Avon Way K,2023-06-17T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.5
110154,Avon Way K,2023-06-17T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.0
110154,Avon Way K,2023-06-17T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.9
110154,Avon Way K,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,32.8
110154,Avon Way K,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110154,Avon Way K,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
110154,Avon Way K,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110154,Avon Way K,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
110154,Avon Way K,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110154,Avon Way K,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
110154,Avon Way K,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
110154,Avon Way K,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
110154,Avon Way K,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
110154,Avon Way K,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.42
110154,Avon Way K,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.16
110154,Avon Way K,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.92
110154,Avon Way K,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
110154,Avon Way K,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
110154,Avon Way K,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
110154,Avon Way K,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
110154,Avon Way K,2023-06-17T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-17T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.11
110154,Avon Way K,2023-06-17T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.11
110154,Avon Way K,2023-06-17T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.08
110154,Avon Way K,2023-06-17T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.4
110154,Avon Way K,2023-06-17T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.42
110154,Avon Way K,2023-06-17T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.0
110154,Avon Way K,2023-06-17T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.2
110154,Avon Way K,2023-06-17T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.9
110154,Avon Way K,2023-06-17T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.8
110154,Avon Way K,2023-06-17T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
110154,Avon Way K,2023-06-17T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-17T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-17T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.58
110154,Avon Way K,2023-06-17T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110154,Avon Way K,2023-06-17T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.27
110154,Avon Way K,2023-06-17T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
110154,Avon Way K,2023-06-17T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110154,Avon Way K,2023-06-17T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-17T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.1
110154,Avon Way K,2023-06-17T19:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-17T19:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-17T19:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-17T19:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-17T19:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-17T19:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-17T19:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T19:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T19:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-17T19:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-17T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-06-17T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
110154,Avon Way K,2023-06-17T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.57
110154,Avon Way K,2023-06-17T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.9
110154,Avon Way K,2023-06-17T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.66
110154,Avon Way K,2023-06-17T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.25
110154,Avon Way K,2023-06-17T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
110154,Avon Way K,2023-06-17T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
110154,Avon Way K,2023-06-17T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.7
110154,Avon Way K,2023-06-17T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.1
110154,Avon Way K,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,32.9
110154,Avon Way K,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110154,Avon Way K,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
110154,Avon Way K,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110154,Avon Way K,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
110154,Avon Way K,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110154,Avon Way K,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
110154,Avon Way K,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
110154,Avon Way K,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
110154,Avon Way K,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
110154,Avon Way K,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.15
110154,Avon Way K,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.57
110154,Avon Way K,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.3
110154,Avon Way K,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
110154,Avon Way K,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
110154,Avon Way K,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
110154,Avon Way K,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
110154,Avon Way K,2023-06-17T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-06-17T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.48
110154,Avon Way K,2023-06-17T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.03
110154,Avon Way K,2023-06-17T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.37
110154,Avon Way K,2023-06-17T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.9
110154,Avon Way K,2023-06-17T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.25
110154,Avon Way K,2023-06-17T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,25.4
110154,Avon Way K,2023-06-17T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.2
110154,Avon Way K,2023-06-17T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.0
110154,Avon Way K,2023-06-17T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.0
110154,Avon Way K,2023-06-17T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110154,Avon Way K,2023-06-17T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-17T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
110154,Avon Way K,2023-06-17T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.55
110154,Avon Way K,2023-06-17T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.68
110154,Avon Way K,2023-06-17T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.03
110154,Avon Way K,2023-06-17T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110154,Avon Way K,2023-06-17T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110154,Avon Way K,2023-06-17T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-17T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.1
110154,Avon Way K,2023-06-17T19:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-17T19:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-17T19:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-17T19:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-17T19:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-17T19:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-17T19:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T19:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T19:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-17T19:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-17T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-17T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.24
110154,Avon Way K,2023-06-17T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.94
110154,Avon Way K,2023-06-17T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.6
110154,Avon Way K,2023-06-17T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.0
110154,Avon Way K,2023-06-17T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.83
110154,Avon Way K,2023-06-17T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
110154,Avon Way K,2023-06-17T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
110154,Avon Way K,2023-06-17T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.4
110154,Avon Way K,2023-06-17T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.8
110154,Avon Way K,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,32.9
110154,Avon Way K,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110154,Avon Way K,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
110154,Avon Way K,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110154,Avon Way K,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
110154,Avon Way K,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110154,Avon Way K,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
110154,Avon Way K,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
110154,Avon Way K,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
110154,Avon Way K,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
110154,Avon Way K,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.31
110154,Avon Way K,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.25
110154,Avon Way K,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.46
110154,Avon Way K,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
110154,Avon Way K,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
110154,Avon Way K,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
110154,Avon Way K,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
110154,Avon Way K,2023-06-17T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-17T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.59
110154,Avon Way K,2023-06-17T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
110154,Avon Way K,2023-06-17T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.24
110154,Avon Way K,2023-06-17T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.7
110154,Avon Way K,2023-06-17T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.57
110154,Avon Way K,2023-06-17T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.1
110154,Avon Way K,2023-06-17T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.3
110154,Avon Way K,2023-06-17T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.5
110154,Avon Way K,2023-06-17T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.0
110154,Avon Way K,2023-06-17T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110154,Avon Way K,2023-06-17T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-17T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-06-17T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.55
110154,Avon Way K,2023-06-17T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.75
110154,Avon Way K,2023-06-17T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.73
110154,Avon Way K,2023-06-17T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110154,Avon Way K,2023-06-17T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110154,Avon Way K,2023-06-17T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110154,Avon Way K,2023-06-17T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
110154,Avon Way K,2023-06-17T19:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-17T19:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-17T19:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-17T19:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-17T19:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-17T19:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-17T19:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T19:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T19:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-17T19:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-17T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-06-17T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.27
110154,Avon Way K,2023-06-17T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.52
110154,Avon Way K,2023-06-17T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.94
110154,Avon Way K,2023-06-17T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.79
110154,Avon Way K,2023-06-17T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.31
110154,Avon Way K,2023-06-17T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.5
110154,Avon Way K,2023-06-17T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.9
110154,Avon Way K,2023-06-17T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.0
110154,Avon Way K,2023-06-17T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.5
110154,Avon Way K,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,32.9
110154,Avon Way K,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110154,Avon Way K,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
110154,Avon Way K,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110154,Avon Way K,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
110154,Avon Way K,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110154,Avon Way K,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
110154,Avon Way K,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
110154,Avon Way K,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
110154,Avon Way K,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
110154,Avon Way K,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.72
110154,Avon Way K,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.76
110154,Avon Way K,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.01
110154,Avon Way K,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
110154,Avon Way K,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
110154,Avon Way K,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
110154,Avon Way K,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
110154,Avon Way K,2023-06-17T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110154,Avon Way K,2023-06-17T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.55
110154,Avon Way K,2023-06-17T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
110154,Avon Way K,2023-06-17T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.68
110154,Avon Way K,2023-06-17T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.3
110154,Avon Way K,2023-06-17T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.54
110154,Avon Way K,2023-06-17T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,21.0
110154,Avon Way K,2023-06-17T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.4
110154,Avon Way K,2023-06-17T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.9
110154,Avon Way K,2023-06-17T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.4
110154,Avon Way K,2023-06-17T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110154,Avon Way K,2023-06-17T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-17T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-17T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.58
110154,Avon Way K,2023-06-17T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.76
110154,Avon Way K,2023-06-17T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.44
110154,Avon Way K,2023-06-17T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110154,Avon Way K,2023-06-17T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110154,Avon Way K,2023-06-17T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110154,Avon Way K,2023-06-17T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.9
110154,Avon Way K,2023-06-17T19:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-17T19:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-17T19:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-17T19:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-17T19:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-17T19:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-17T19:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T19:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T19:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-17T19:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-17T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-17T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
110154,Avon Way K,2023-06-17T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.36
110154,Avon Way K,2023-06-17T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.24
110154,Avon Way K,2023-06-17T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.0
110154,Avon Way K,2023-06-17T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.92
110154,Avon Way K,2023-06-17T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
110154,Avon Way K,2023-06-17T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.0
110154,Avon Way K,2023-06-17T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.9
110154,Avon Way K,2023-06-17T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.2
110154,Avon Way K,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,32.9
110154,Avon Way K,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110154,Avon Way K,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
110154,Avon Way K,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110154,Avon Way K,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
110154,Avon Way K,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110154,Avon Way K,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
110154,Avon Way K,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
110154,Avon Way K,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
110154,Avon Way K,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
110154,Avon Way K,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.78
110154,Avon Way K,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.25
110154,Avon Way K,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.9
110154,Avon Way K,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
110154,Avon Way K,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
110154,Avon Way K,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
110154,Avon Way K,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
110154,Avon Way K,2023-06-17T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.35
110154,Avon Way K,2023-06-17T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.54
110154,Avon Way K,2023-06-17T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.91
110154,Avon Way K,2023-06-17T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.91
110154,Avon Way K,2023-06-17T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.69
110154,Avon Way K,2023-06-17T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.34
110154,Avon Way K,2023-06-17T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,20.1
110154,Avon Way K,2023-06-17T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.1
110154,Avon Way K,2023-06-17T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.3
110154,Avon Way K,2023-06-17T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.4
110154,Avon Way K,2023-06-17T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.51
110154,Avon Way K,2023-06-17T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-17T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-06-17T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.6
110154,Avon Way K,2023-06-17T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.81
110154,Avon Way K,2023-06-17T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.12
110154,Avon Way K,2023-06-17T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110154,Avon Way K,2023-06-17T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110154,Avon Way K,2023-06-17T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.3
110154,Avon Way K,2023-06-17T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.8
110154,Avon Way K,2023-06-17T19:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-17T19:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-17T19:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-17T19:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-17T19:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-17T19:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-17T19:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T19:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T19:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-17T19:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-17T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-17T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
110154,Avon Way K,2023-06-17T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.24
110154,Avon Way K,2023-06-17T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.27
110154,Avon Way K,2023-06-17T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.13
110154,Avon Way K,2023-06-17T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.44
110154,Avon Way K,2023-06-17T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
110154,Avon Way K,2023-06-17T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.3
110154,Avon Way K,2023-06-17T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.3
110154,Avon Way K,2023-06-17T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.0
110154,Avon Way K,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,33.0
110154,Avon Way K,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110154,Avon Way K,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
110154,Avon Way K,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110154,Avon Way K,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
110154,Avon Way K,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110154,Avon Way K,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
110154,Avon Way K,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
110154,Avon Way K,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
110154,Avon Way K,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
110154,Avon Way K,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.07
110154,Avon Way K,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.89
110154,Avon Way K,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.63
110154,Avon Way K,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
110154,Avon Way K,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
110154,Avon Way K,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
110154,Avon Way K,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
110154,Avon Way K,2023-06-17T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.38
110154,Avon Way K,2023-06-17T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.91
110154,Avon Way K,2023-06-17T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.12
110154,Avon Way K,2023-06-17T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.01
110154,Avon Way K,2023-06-17T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.06
110154,Avon Way K,2023-06-17T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.88
110154,Avon Way K,2023-06-17T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,29.5
110154,Avon Way K,2023-06-17T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.0
110154,Avon Way K,2023-06-17T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.9
110154,Avon Way K,2023-06-17T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.4
110154,Avon Way K,2023-06-17T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
110154,Avon Way K,2023-06-17T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-17T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110154,Avon Way K,2023-06-17T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.63
110154,Avon Way K,2023-06-17T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.72
110154,Avon Way K,2023-06-17T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.55
110154,Avon Way K,2023-06-17T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110154,Avon Way K,2023-06-17T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110154,Avon Way K,2023-06-17T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110154,Avon Way K,2023-06-17T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.2
110154,Avon Way K,2023-06-17T19:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-17T19:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-17T19:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-17T19:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-17T19:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-17T19:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-17T19:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T19:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T19:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-17T19:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-17T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-06-17T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-17T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.58
110154,Avon Way K,2023-06-17T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.96
110154,Avon Way K,2023-06-17T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.94
110154,Avon Way K,2023-06-17T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.75
110154,Avon Way K,2023-06-17T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
110154,Avon Way K,2023-06-17T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.7
110154,Avon Way K,2023-06-17T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.3
110154,Avon Way K,2023-06-17T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.3
110154,Avon Way K,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,33.0
110154,Avon Way K,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110154,Avon Way K,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
110154,Avon Way K,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110154,Avon Way K,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
110154,Avon Way K,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110154,Avon Way K,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
110154,Avon Way K,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
110154,Avon Way K,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
110154,Avon Way K,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
110154,Avon Way K,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.2
110154,Avon Way K,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.03
110154,Avon Way K,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.4
110154,Avon Way K,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
110154,Avon Way K,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
110154,Avon Way K,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
110154,Avon Way K,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
110154,Avon Way K,2023-06-17T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.34
110154,Avon Way K,2023-06-17T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.92
110154,Avon Way K,2023-06-17T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.83
110154,Avon Way K,2023-06-17T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.77
110154,Avon Way K,2023-06-17T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.1
110154,Avon Way K,2023-06-17T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.97
110154,Avon Way K,2023-06-17T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.1
110154,Avon Way K,2023-06-17T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.5
110154,Avon Way K,2023-06-17T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,61.6
110154,Avon Way K,2023-06-17T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.2
110154,Avon Way K,2023-06-17T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-06-17T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-17T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
110154,Avon Way K,2023-06-17T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.59
110154,Avon Way K,2023-06-17T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.66
110154,Avon Way K,2023-06-17T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.78
110154,Avon Way K,2023-06-17T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.0
110154,Avon Way K,2023-06-17T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110154,Avon Way K,2023-06-17T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
