Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-17T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.3
110154,Avon Way K,2023-06-17T18:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-17T18:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-17T18:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-17T18:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-17T18:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-17T18:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-17T18:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T18:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T18:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-17T18:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-17T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-06-17T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-17T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.32
110154,Avon Way K,2023-06-17T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.93
110154,Avon Way K,2023-06-17T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.73
110154,Avon Way K,2023-06-17T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.66
110154,Avon Way K,2023-06-17T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
110154,Avon Way K,2023-06-17T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
110154,Avon Way K,2023-06-17T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.9
110154,Avon Way K,2023-06-17T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.9
110154,Avon Way K,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,33.0
110154,Avon Way K,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110154,Avon Way K,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
110154,Avon Way K,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110154,Avon Way K,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
110154,Avon Way K,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110154,Avon Way K,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
110154,Avon Way K,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
110154,Avon Way K,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
110154,Avon Way K,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
110154,Avon Way K,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.48
110154,Avon Way K,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.21
110154,Avon Way K,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.57
110154,Avon Way K,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
110154,Avon Way K,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
110154,Avon Way K,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
110154,Avon Way K,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
110154,Avon Way K,2023-06-17T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-17T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.69
110154,Avon Way K,2023-06-17T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.97
110154,Avon Way K,2023-06-17T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.96
110154,Avon Way K,2023-06-17T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.98
110154,Avon Way K,2023-06-17T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.69
110154,Avon Way K,2023-06-17T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,21.9
110154,Avon Way K,2023-06-17T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.4
110154,Avon Way K,2023-06-17T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.3
110154,Avon Way K,2023-06-17T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.6
110154,Avon Way K,2023-06-17T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110154,Avon Way K,2023-06-17T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-17T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-06-17T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.53
110154,Avon Way K,2023-06-17T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.66
110154,Avon Way K,2023-06-17T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.39
110154,Avon Way K,2023-06-17T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110154,Avon Way K,2023-06-17T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110154,Avon Way K,2023-06-17T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-17T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.5
110154,Avon Way K,2023-06-17T18:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-17T18:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-17T18:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-17T18:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-17T18:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-17T18:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-17T18:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T18:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T18:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-17T18:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-17T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-06-17T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.07
110154,Avon Way K,2023-06-17T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
110154,Avon Way K,2023-06-17T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.61
110154,Avon Way K,2023-06-17T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.25
110154,Avon Way K,2023-06-17T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.31
110154,Avon Way K,2023-06-17T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
110154,Avon Way K,2023-06-17T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
110154,Avon Way K,2023-06-17T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.4
110154,Avon Way K,2023-06-17T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.5
110154,Avon Way K,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,33.0
110154,Avon Way K,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110154,Avon Way K,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
110154,Avon Way K,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110154,Avon Way K,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
110154,Avon Way K,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110154,Avon Way K,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
110154,Avon Way K,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
110154,Avon Way K,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
110154,Avon Way K,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
110154,Avon Way K,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.25
110154,Avon Way K,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.09
110154,Avon Way K,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.45
110154,Avon Way K,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
110154,Avon Way K,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
110154,Avon Way K,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
110154,Avon Way K,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
110154,Avon Way K,2023-06-17T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-06-17T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.46
110154,Avon Way K,2023-06-17T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
110154,Avon Way K,2023-06-17T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.68
110154,Avon Way K,2023-06-17T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.77
110154,Avon Way K,2023-06-17T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.0
110154,Avon Way K,2023-06-17T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,21.6
110154,Avon Way K,2023-06-17T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.3
110154,Avon Way K,2023-06-17T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.0
110154,Avon Way K,2023-06-17T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.9
110154,Avon Way K,2023-06-17T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110154,Avon Way K,2023-06-17T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-17T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110154,Avon Way K,2023-06-17T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.55
110154,Avon Way K,2023-06-17T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-17T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.77
110154,Avon Way K,2023-06-17T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110154,Avon Way K,2023-06-17T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110154,Avon Way K,2023-06-17T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-17T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.5
110154,Avon Way K,2023-06-17T18:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-17T18:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-17T18:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-17T18:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-17T18:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-17T18:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-17T18:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T18:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T18:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-17T18:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-17T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
110154,Avon Way K,2023-06-17T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
110154,Avon Way K,2023-06-17T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
110154,Avon Way K,2023-06-17T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.12
110154,Avon Way K,2023-06-17T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.19
110154,Avon Way K,2023-06-17T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.56
110154,Avon Way K,2023-06-17T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
110154,Avon Way K,2023-06-17T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.6
110154,Avon Way K,2023-06-17T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.3
110154,Avon Way K,2023-06-17T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.4
110154,Avon Way K,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,33.0
110154,Avon Way K,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110154,Avon Way K,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
110154,Avon Way K,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110154,Avon Way K,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
110154,Avon Way K,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110154,Avon Way K,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
110154,Avon Way K,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
110154,Avon Way K,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
110154,Avon Way K,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
110154,Avon Way K,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.14
110154,Avon Way K,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.54
110154,Avon Way K,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.72
110154,Avon Way K,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
110154,Avon Way K,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
110154,Avon Way K,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
110154,Avon Way K,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
110154,Avon Way K,2023-06-17T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.26
110154,Avon Way K,2023-06-17T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.61
110154,Avon Way K,2023-06-17T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110154,Avon Way K,2023-06-17T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.74
110154,Avon Way K,2023-06-17T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.52
110154,Avon Way K,2023-06-17T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.16
110154,Avon Way K,2023-06-17T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,17.2
110154,Avon Way K,2023-06-17T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.3
110154,Avon Way K,2023-06-17T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.7
110154,Avon Way K,2023-06-17T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.2
110154,Avon Way K,2023-06-17T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110154,Avon Way K,2023-06-17T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-17T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-06-17T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.84
110154,Avon Way K,2023-06-17T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-17T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.87
110154,Avon Way K,2023-06-17T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110154,Avon Way K,2023-06-17T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110154,Avon Way K,2023-06-17T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-17T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110154,Avon Way K,2023-06-17T18:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-17T18:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-17T18:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-17T18:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-17T18:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-17T18:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-17T18:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T18:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T18:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-17T18:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-17T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.55
110154,Avon Way K,2023-06-17T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-17T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.29
110154,Avon Way K,2023-06-17T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.21
110154,Avon Way K,2023-06-17T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.44
110154,Avon Way K,2023-06-17T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.82
110154,Avon Way K,2023-06-17T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
110154,Avon Way K,2023-06-17T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.2
110154,Avon Way K,2023-06-17T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.1
110154,Avon Way K,2023-06-17T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.8
110154,Avon Way K,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,33.0
110154,Avon Way K,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110154,Avon Way K,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
110154,Avon Way K,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110154,Avon Way K,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
110154,Avon Way K,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110154,Avon Way K,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
110154,Avon Way K,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
110154,Avon Way K,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
110154,Avon Way K,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
110154,Avon Way K,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,9.85
110154,Avon Way K,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.32
110154,Avon Way K,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.16
110154,Avon Way K,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
110154,Avon Way K,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
110154,Avon Way K,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
110154,Avon Way K,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
110154,Avon Way K,2023-06-17T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-17T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.13
110154,Avon Way K,2023-06-17T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
110154,Avon Way K,2023-06-17T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.63
110154,Avon Way K,2023-06-17T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.0
110154,Avon Way K,2023-06-17T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.7
110154,Avon Way K,2023-06-17T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,18.5
110154,Avon Way K,2023-06-17T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.8
110154,Avon Way K,2023-06-17T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.1
110154,Avon Way K,2023-06-17T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.4
110154,Avon Way K,2023-06-17T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110154,Avon Way K,2023-06-17T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-17T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-17T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.64
110154,Avon Way K,2023-06-17T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-17T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.76
110154,Avon Way K,2023-06-17T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110154,Avon Way K,2023-06-17T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110154,Avon Way K,2023-06-17T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-17T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.9
110154,Avon Way K,2023-06-17T18:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-17T18:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-17T18:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-17T18:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-17T18:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-17T18:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-17T18:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T18:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T18:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-17T18:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-17T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.55
110154,Avon Way K,2023-06-17T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110154,Avon Way K,2023-06-17T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.4
110154,Avon Way K,2023-06-17T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.67
110154,Avon Way K,2023-06-17T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.4
110154,Avon Way K,2023-06-17T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.3
110154,Avon Way K,2023-06-17T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
110154,Avon Way K,2023-06-17T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.6
110154,Avon Way K,2023-06-17T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.6
110154,Avon Way K,2023-06-17T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.9
110154,Avon Way K,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,33.0
110154,Avon Way K,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110154,Avon Way K,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
110154,Avon Way K,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110154,Avon Way K,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
110154,Avon Way K,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110154,Avon Way K,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
110154,Avon Way K,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
110154,Avon Way K,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
110154,Avon Way K,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
110154,Avon Way K,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,8.95
110154,Avon Way K,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.61
110154,Avon Way K,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.7
110154,Avon Way K,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
110154,Avon Way K,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
110154,Avon Way K,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
110154,Avon Way K,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
110154,Avon Way K,2023-06-17T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
110154,Avon Way K,2023-06-17T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
110154,Avon Way K,2023-06-17T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
110154,Avon Way K,2023-06-17T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.2
110154,Avon Way K,2023-06-17T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.25
110154,Avon Way K,2023-06-17T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.66
110154,Avon Way K,2023-06-17T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,20.8
110154,Avon Way K,2023-06-17T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.8
110154,Avon Way K,2023-06-17T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.6
110154,Avon Way K,2023-06-17T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.3
110154,Avon Way K,2023-06-17T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
110154,Avon Way K,2023-06-17T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-17T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-17T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.6
110154,Avon Way K,2023-06-17T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-17T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.08
110154,Avon Way K,2023-06-17T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110154,Avon Way K,2023-06-17T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110154,Avon Way K,2023-06-17T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-17T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
110154,Avon Way K,2023-06-17T18:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-17T18:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-17T18:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-17T18:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-17T18:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-17T18:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-17T18:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T18:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T18:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-17T18:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-17T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-17T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
110154,Avon Way K,2023-06-17T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.35
110154,Avon Way K,2023-06-17T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.74
110154,Avon Way K,2023-06-17T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.31
110154,Avon Way K,2023-06-17T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.94
110154,Avon Way K,2023-06-17T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.7
110154,Avon Way K,2023-06-17T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110154,Avon Way K,2023-06-17T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.5
110154,Avon Way K,2023-06-17T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.4
110154,Avon Way K,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,33.0
110154,Avon Way K,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110154,Avon Way K,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
110154,Avon Way K,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110154,Avon Way K,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
110154,Avon Way K,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110154,Avon Way K,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
110154,Avon Way K,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
110154,Avon Way K,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
110154,Avon Way K,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
110154,Avon Way K,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.55
110154,Avon Way K,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.31
110154,Avon Way K,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.97
110154,Avon Way K,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
110154,Avon Way K,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
110154,Avon Way K,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
110154,Avon Way K,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
110154,Avon Way K,2023-06-17T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-17T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.92
110154,Avon Way K,2023-06-17T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
110154,Avon Way K,2023-06-17T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.47
110154,Avon Way K,2023-06-17T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.64
110154,Avon Way K,2023-06-17T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.94
110154,Avon Way K,2023-06-17T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,19.8
110154,Avon Way K,2023-06-17T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.2
110154,Avon Way K,2023-06-17T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.5
110154,Avon Way K,2023-06-17T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.0
110154,Avon Way K,2023-06-17T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
110154,Avon Way K,2023-06-17T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-17T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
110154,Avon Way K,2023-06-17T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.7
110154,Avon Way K,2023-06-17T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-17T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.13
110154,Avon Way K,2023-06-17T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.3
110154,Avon Way K,2023-06-17T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110154,Avon Way K,2023-06-17T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-17T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.1
110154,Avon Way K,2023-06-17T17:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-17T17:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-17T17:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-17T17:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-17T17:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-17T17:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-06-17T17:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T17:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-17T17:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-17T17:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-17T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
110154,Avon Way K,2023-06-17T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-17T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.22
110154,Avon Way K,2023-06-17T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.36
110154,Avon Way K,2023-06-17T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.99
110154,Avon Way K,2023-06-17T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.0
110154,Avon Way K,2023-06-17T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.8
110154,Avon Way K,2023-06-17T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.8
110154,Avon Way K,2023-06-17T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.1
110154,Avon Way K,2023-06-17T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.7
110154,Avon Way K,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,33.0
110154,Avon Way K,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110154,Avon Way K,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
110154,Avon Way K,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110154,Avon Way K,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
110154,Avon Way K,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110154,Avon Way K,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
110154,Avon Way K,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
110154,Avon Way K,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
110154,Avon Way K,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
110154,Avon Way K,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,10.9
110154,Avon Way K,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.47
110154,Avon Way K,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.87
110154,Avon Way K,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
110154,Avon Way K,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
110154,Avon Way K,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
110154,Avon Way K,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
110154,Avon Way K,2023-06-17T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-17T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.76
110154,Avon Way K,2023-06-17T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110154,Avon Way K,2023-06-17T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.59
110154,Avon Way K,2023-06-17T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.92
110154,Avon Way K,2023-06-17T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.75
110154,Avon Way K,2023-06-17T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,22.1
110154,Avon Way K,2023-06-17T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.6
110154,Avon Way K,2023-06-17T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.2
110154,Avon Way K,2023-06-17T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.9
110154,Avon Way K,2023-06-17T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-06-17T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-17T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-17T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.09
110154,Avon Way K,2023-06-17T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-17T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.01
110154,Avon Way K,2023-06-17T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
110154,Avon Way K,2023-06-17T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110154,Avon Way K,2023-06-17T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-17T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.9
110154,Avon Way K,2023-06-17T17:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-17T17:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-17T17:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-17T17:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-17T17:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-17T17:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-06-17T17:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T17:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-17T17:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-17T17:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-17T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
110154,Avon Way K,2023-06-17T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110154,Avon Way K,2023-06-17T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
110154,Avon Way K,2023-06-17T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.02
110154,Avon Way K,2023-06-17T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.96
110154,Avon Way K,2023-06-17T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.5
110154,Avon Way K,2023-06-17T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
110154,Avon Way K,2023-06-17T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.1
110154,Avon Way K,2023-06-17T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
110154,Avon Way K,2023-06-17T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.0
110154,Avon Way K,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,33.0
110154,Avon Way K,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110154,Avon Way K,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
110154,Avon Way K,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110154,Avon Way K,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
110154,Avon Way K,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110154,Avon Way K,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
110154,Avon Way K,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
110154,Avon Way K,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
110154,Avon Way K,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
110154,Avon Way K,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.78
110154,Avon Way K,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.14
110154,Avon Way K,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.11
110154,Avon Way K,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
110154,Avon Way K,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
110154,Avon Way K,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
110154,Avon Way K,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
110154,Avon Way K,2023-06-17T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-06-17T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.61
110154,Avon Way K,2023-06-17T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
110154,Avon Way K,2023-06-17T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.74
110154,Avon Way K,2023-06-17T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.52
110154,Avon Way K,2023-06-17T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.0
110154,Avon Way K,2023-06-17T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,24.1
110154,Avon Way K,2023-06-17T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.8
110154,Avon Way K,2023-06-17T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.6
110154,Avon Way K,2023-06-17T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.0
110154,Avon Way K,2023-06-17T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
110154,Avon Way K,2023-06-17T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-17T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
110154,Avon Way K,2023-06-17T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.86
110154,Avon Way K,2023-06-17T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-17T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.24
110154,Avon Way K,2023-06-17T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110154,Avon Way K,2023-06-17T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110154,Avon Way K,2023-06-17T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-17T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
110154,Avon Way K,2023-06-17T17:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-17T17:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-17T17:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-17T17:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-17T17:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-17T17:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-17T17:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T17:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T17:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-17T17:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-17T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
110154,Avon Way K,2023-06-17T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110154,Avon Way K,2023-06-17T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.45
110154,Avon Way K,2023-06-17T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.11
110154,Avon Way K,2023-06-17T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.26
110154,Avon Way K,2023-06-17T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.99
110154,Avon Way K,2023-06-17T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
110154,Avon Way K,2023-06-17T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
110154,Avon Way K,2023-06-17T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.2
110154,Avon Way K,2023-06-17T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.7
110154,Avon Way K,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,33.0
110154,Avon Way K,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110154,Avon Way K,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
110154,Avon Way K,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110154,Avon Way K,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
110154,Avon Way K,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110154,Avon Way K,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
110154,Avon Way K,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
110154,Avon Way K,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
110154,Avon Way K,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
110154,Avon Way K,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,10.8
110154,Avon Way K,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.92
110154,Avon Way K,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.39
110154,Avon Way K,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
110154,Avon Way K,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
110154,Avon Way K,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
110154,Avon Way K,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
110154,Avon Way K,2023-06-17T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-17T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.41
110154,Avon Way K,2023-06-17T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.83
110154,Avon Way K,2023-06-17T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.95
110154,Avon Way K,2023-06-17T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.18
110154,Avon Way K,2023-06-17T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.29
110154,Avon Way K,2023-06-17T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,18.8
110154,Avon Way K,2023-06-17T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.4
110154,Avon Way K,2023-06-17T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.0
110154,Avon Way K,2023-06-17T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.9
110154,Avon Way K,2023-06-17T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.55
110154,Avon Way K,2023-06-17T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-17T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
110154,Avon Way K,2023-06-17T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.58
110154,Avon Way K,2023-06-17T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-17T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.78
110154,Avon Way K,2023-06-17T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
110154,Avon Way K,2023-06-17T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110154,Avon Way K,2023-06-17T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-17T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.4
110154,Avon Way K,2023-06-17T17:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-17T17:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-17T17:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-17T17:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-17T17:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-17T17:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-17T17:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T17:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-17T17:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-17T17:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-17T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-17T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-17T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.2
110154,Avon Way K,2023-06-17T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.08
110154,Avon Way K,2023-06-17T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.32
110154,Avon Way K,2023-06-17T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.61
110154,Avon Way K,2023-06-17T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.5
110154,Avon Way K,2023-06-17T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
110154,Avon Way K,2023-06-17T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.9
110154,Avon Way K,2023-06-17T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.6
110154,Avon Way K,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,32.9
110154,Avon Way K,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110154,Avon Way K,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
110154,Avon Way K,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110154,Avon Way K,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
110154,Avon Way K,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110154,Avon Way K,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
110154,Avon Way K,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
110154,Avon Way K,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
110154,Avon Way K,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
110154,Avon Way K,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,10.83
110154,Avon Way K,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.83
110154,Avon Way K,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.36
110154,Avon Way K,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
110154,Avon Way K,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
110154,Avon Way K,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
110154,Avon Way K,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
110154,Avon Way K,2023-06-17T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-06-17T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.47
110154,Avon Way K,2023-06-17T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
110154,Avon Way K,2023-06-17T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.99
110154,Avon Way K,2023-06-17T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.19
110154,Avon Way K,2023-06-17T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.5
110154,Avon Way K,2023-06-17T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,19.1
110154,Avon Way K,2023-06-17T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.8
110154,Avon Way K,2023-06-17T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.0
110154,Avon Way K,2023-06-17T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.8
110154,Avon Way K,2023-06-17T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-06-17T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-17T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-17T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.53
