Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-17T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-17T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.08
110154,Avon Way K,2023-06-17T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
110154,Avon Way K,2023-06-17T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110154,Avon Way K,2023-06-17T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-17T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.2
110154,Avon Way K,2023-06-17T17:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-17T17:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-17T17:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-17T17:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-17T17:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-17T17:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-17T17:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T17:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T17:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-17T17:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-17T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-17T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-17T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.17
110154,Avon Way K,2023-06-17T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.69
110154,Avon Way K,2023-06-17T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.2
110154,Avon Way K,2023-06-17T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.54
110154,Avon Way K,2023-06-17T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
110154,Avon Way K,2023-06-17T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.9
110154,Avon Way K,2023-06-17T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
110154,Avon Way K,2023-06-17T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.2
110154,Avon Way K,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,32.9
110154,Avon Way K,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110154,Avon Way K,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
110154,Avon Way K,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110154,Avon Way K,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
110154,Avon Way K,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110154,Avon Way K,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
110154,Avon Way K,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
110154,Avon Way K,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
110154,Avon Way K,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
110154,Avon Way K,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,13.53
110154,Avon Way K,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,11.64
110154,Avon Way K,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.72
110154,Avon Way K,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
110154,Avon Way K,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
110154,Avon Way K,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
110154,Avon Way K,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
110154,Avon Way K,2023-06-17T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.51
110154,Avon Way K,2023-06-17T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.82
110154,Avon Way K,2023-06-17T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-17T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.09
110154,Avon Way K,2023-06-17T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.94
110154,Avon Way K,2023-06-17T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.5
110154,Avon Way K,2023-06-17T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.4
110154,Avon Way K,2023-06-17T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.9
110154,Avon Way K,2023-06-17T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.6
110154,Avon Way K,2023-06-17T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.4
110154,Avon Way K,2023-06-17T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
110154,Avon Way K,2023-06-17T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-17T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-06-17T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.63
110154,Avon Way K,2023-06-17T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-17T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.56
110154,Avon Way K,2023-06-17T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.8
110154,Avon Way K,2023-06-17T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110154,Avon Way K,2023-06-17T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-17T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.0
110154,Avon Way K,2023-06-17T17:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-17T17:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-17T17:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-17T17:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-17T17:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-17T17:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.06
110154,Avon Way K,2023-06-17T17:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T17:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-17T17:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-17T17:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-17T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-17T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-17T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.14
110154,Avon Way K,2023-06-17T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.36
110154,Avon Way K,2023-06-17T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.18
110154,Avon Way K,2023-06-17T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.54
110154,Avon Way K,2023-06-17T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
110154,Avon Way K,2023-06-17T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.4
110154,Avon Way K,2023-06-17T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.7
110154,Avon Way K,2023-06-17T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.4
110154,Avon Way K,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,32.9
110154,Avon Way K,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110154,Avon Way K,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
110154,Avon Way K,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110154,Avon Way K,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
110154,Avon Way K,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110154,Avon Way K,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
110154,Avon Way K,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
110154,Avon Way K,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
110154,Avon Way K,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
110154,Avon Way K,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,14.38
110154,Avon Way K,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.87
110154,Avon Way K,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.66
110154,Avon Way K,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
110154,Avon Way K,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
110154,Avon Way K,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
110154,Avon Way K,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
110154,Avon Way K,2023-06-17T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.45
110154,Avon Way K,2023-06-17T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.9
110154,Avon Way K,2023-06-17T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
110154,Avon Way K,2023-06-17T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.57
110154,Avon Way K,2023-06-17T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.14
110154,Avon Way K,2023-06-17T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.46
110154,Avon Way K,2023-06-17T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,22.4
110154,Avon Way K,2023-06-17T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.6
110154,Avon Way K,2023-06-17T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.6
110154,Avon Way K,2023-06-17T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.0
110154,Avon Way K,2023-06-17T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110154,Avon Way K,2023-06-17T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-17T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-06-17T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.64
110154,Avon Way K,2023-06-17T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110154,Avon Way K,2023-06-17T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.61
110154,Avon Way K,2023-06-17T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.3
110154,Avon Way K,2023-06-17T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110154,Avon Way K,2023-06-17T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-17T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.4
110154,Avon Way K,2023-06-17T16:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-17T16:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-17T16:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-17T16:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-17T16:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-17T16:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.07
110154,Avon Way K,2023-06-17T16:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T16:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-17T16:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-17T16:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-17T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-17T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-06-17T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.32
110154,Avon Way K,2023-06-17T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.78
110154,Avon Way K,2023-06-17T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.01
110154,Avon Way K,2023-06-17T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.85
110154,Avon Way K,2023-06-17T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
110154,Avon Way K,2023-06-17T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.1
110154,Avon Way K,2023-06-17T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
110154,Avon Way K,2023-06-17T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.2
110154,Avon Way K,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,32.9
110154,Avon Way K,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110154,Avon Way K,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
110154,Avon Way K,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110154,Avon Way K,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
110154,Avon Way K,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110154,Avon Way K,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
110154,Avon Way K,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
110154,Avon Way K,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
110154,Avon Way K,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
110154,Avon Way K,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.13
110154,Avon Way K,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.62
110154,Avon Way K,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.13
110154,Avon Way K,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
110154,Avon Way K,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
110154,Avon Way K,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
110154,Avon Way K,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
110154,Avon Way K,2023-06-17T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-17T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.53
110154,Avon Way K,2023-06-17T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
110154,Avon Way K,2023-06-17T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.35
110154,Avon Way K,2023-06-17T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.39
110154,Avon Way K,2023-06-17T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.35
110154,Avon Way K,2023-06-17T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.4
110154,Avon Way K,2023-06-17T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.6
110154,Avon Way K,2023-06-17T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.7
110154,Avon Way K,2023-06-17T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.8
110154,Avon Way K,2023-06-17T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110154,Avon Way K,2023-06-17T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-17T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-17T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.8
110154,Avon Way K,2023-06-17T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110154,Avon Way K,2023-06-17T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.73
110154,Avon Way K,2023-06-17T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.4
110154,Avon Way K,2023-06-17T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110154,Avon Way K,2023-06-17T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-17T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.2
110154,Avon Way K,2023-06-17T16:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-17T16:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-17T16:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-17T16:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-17T16:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-17T16:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-17T16:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T16:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T16:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-17T16:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-17T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-17T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-17T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
110154,Avon Way K,2023-06-17T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.94
110154,Avon Way K,2023-06-17T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.78
110154,Avon Way K,2023-06-17T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.82
110154,Avon Way K,2023-06-17T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
110154,Avon Way K,2023-06-17T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.8
110154,Avon Way K,2023-06-17T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
110154,Avon Way K,2023-06-17T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.5
110154,Avon Way K,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,32.9
110154,Avon Way K,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110154,Avon Way K,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
110154,Avon Way K,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110154,Avon Way K,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
110154,Avon Way K,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110154,Avon Way K,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
110154,Avon Way K,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
110154,Avon Way K,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
110154,Avon Way K,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
110154,Avon Way K,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,7.31
110154,Avon Way K,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.23
110154,Avon Way K,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.39
110154,Avon Way K,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
110154,Avon Way K,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
110154,Avon Way K,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
110154,Avon Way K,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
110154,Avon Way K,2023-06-17T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110154,Avon Way K,2023-06-17T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.3
110154,Avon Way K,2023-06-17T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.06
110154,Avon Way K,2023-06-17T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.1
110154,Avon Way K,2023-06-17T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.75
110154,Avon Way K,2023-06-17T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.88
110154,Avon Way K,2023-06-17T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,27.4
110154,Avon Way K,2023-06-17T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.5
110154,Avon Way K,2023-06-17T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.7
110154,Avon Way K,2023-06-17T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.8
110154,Avon Way K,2023-06-17T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110154,Avon Way K,2023-06-17T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-17T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-17T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.42
110154,Avon Way K,2023-06-17T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-17T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.04
110154,Avon Way K,2023-06-17T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110154,Avon Way K,2023-06-17T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110154,Avon Way K,2023-06-17T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-17T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
110154,Avon Way K,2023-06-17T16:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-17T16:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-17T16:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-17T16:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-17T16:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-17T16:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-17T16:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T16:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T16:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-17T16:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-17T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-17T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-06-17T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
110154,Avon Way K,2023-06-17T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.59
110154,Avon Way K,2023-06-17T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.89
110154,Avon Way K,2023-06-17T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.75
110154,Avon Way K,2023-06-17T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.2
110154,Avon Way K,2023-06-17T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.6
110154,Avon Way K,2023-06-17T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
110154,Avon Way K,2023-06-17T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.2
110154,Avon Way K,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,32.9
110154,Avon Way K,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110154,Avon Way K,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
110154,Avon Way K,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110154,Avon Way K,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
110154,Avon Way K,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110154,Avon Way K,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
110154,Avon Way K,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
110154,Avon Way K,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
110154,Avon Way K,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
110154,Avon Way K,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,6.45
110154,Avon Way K,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.65
110154,Avon Way K,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.58
110154,Avon Way K,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
110154,Avon Way K,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
110154,Avon Way K,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
110154,Avon Way K,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
110154,Avon Way K,2023-06-17T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.39
110154,Avon Way K,2023-06-17T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.57
110154,Avon Way K,2023-06-17T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110154,Avon Way K,2023-06-17T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.08
110154,Avon Way K,2023-06-17T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.38
110154,Avon Way K,2023-06-17T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.15
110154,Avon Way K,2023-06-17T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,33.5
110154,Avon Way K,2023-06-17T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.4
110154,Avon Way K,2023-06-17T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.8
110154,Avon Way K,2023-06-17T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.3
110154,Avon Way K,2023-06-17T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-06-17T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-17T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
110154,Avon Way K,2023-06-17T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.41
110154,Avon Way K,2023-06-17T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-17T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.0
110154,Avon Way K,2023-06-17T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.1
110154,Avon Way K,2023-06-17T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110154,Avon Way K,2023-06-17T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-17T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.6
110154,Avon Way K,2023-06-17T16:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-17T16:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-17T16:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-17T16:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-17T16:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-17T16:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.06
110154,Avon Way K,2023-06-17T16:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T16:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-17T16:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-17T16:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-17T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-17T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-17T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.49
110154,Avon Way K,2023-06-17T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.08
110154,Avon Way K,2023-06-17T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.57
110154,Avon Way K,2023-06-17T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.93
110154,Avon Way K,2023-06-17T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.5
110154,Avon Way K,2023-06-17T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
110154,Avon Way K,2023-06-17T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
110154,Avon Way K,2023-06-17T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.0
110154,Avon Way K,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,32.9
110154,Avon Way K,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110154,Avon Way K,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
110154,Avon Way K,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110154,Avon Way K,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
110154,Avon Way K,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110154,Avon Way K,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
110154,Avon Way K,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
110154,Avon Way K,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
110154,Avon Way K,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
110154,Avon Way K,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,6.68
110154,Avon Way K,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.25
110154,Avon Way K,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.62
110154,Avon Way K,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
110154,Avon Way K,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
110154,Avon Way K,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
110154,Avon Way K,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
110154,Avon Way K,2023-06-17T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.42
110154,Avon Way K,2023-06-17T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.6
110154,Avon Way K,2023-06-17T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.45
110154,Avon Way K,2023-06-17T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.25
110154,Avon Way K,2023-06-17T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.0
110154,Avon Way K,2023-06-17T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.85
110154,Avon Way K,2023-06-17T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,29.4
110154,Avon Way K,2023-06-17T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.0
110154,Avon Way K,2023-06-17T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.6
110154,Avon Way K,2023-06-17T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.3
110154,Avon Way K,2023-06-17T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-17T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-17T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-17T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.41
110154,Avon Way K,2023-06-17T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-06-17T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.36
110154,Avon Way K,2023-06-17T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.0
110154,Avon Way K,2023-06-17T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110154,Avon Way K,2023-06-17T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-17T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.0
110154,Avon Way K,2023-06-17T16:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-17T16:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-17T16:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-17T16:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-17T16:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-17T16:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.06
110154,Avon Way K,2023-06-17T16:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T16:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-17T16:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-17T16:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-17T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-17T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-17T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.53
110154,Avon Way K,2023-06-17T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.07
110154,Avon Way K,2023-06-17T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.31
110154,Avon Way K,2023-06-17T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.88
110154,Avon Way K,2023-06-17T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.7
110154,Avon Way K,2023-06-17T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.0
110154,Avon Way K,2023-06-17T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.8
110154,Avon Way K,2023-06-17T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.7
110154,Avon Way K,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,32.9
110154,Avon Way K,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110154,Avon Way K,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
110154,Avon Way K,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110154,Avon Way K,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
110154,Avon Way K,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110154,Avon Way K,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
110154,Avon Way K,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
110154,Avon Way K,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
110154,Avon Way K,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
110154,Avon Way K,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.81
110154,Avon Way K,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.69
110154,Avon Way K,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.72
110154,Avon Way K,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
110154,Avon Way K,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
110154,Avon Way K,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
110154,Avon Way K,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
110154,Avon Way K,2023-06-17T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-17T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.94
110154,Avon Way K,2023-06-17T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.43
110154,Avon Way K,2023-06-17T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.28
110154,Avon Way K,2023-06-17T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.16
110154,Avon Way K,2023-06-17T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.16
110154,Avon Way K,2023-06-17T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,23.7
110154,Avon Way K,2023-06-17T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.5
110154,Avon Way K,2023-06-17T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.7
110154,Avon Way K,2023-06-17T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.1
110154,Avon Way K,2023-06-17T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-06-17T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-17T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.47
110154,Avon Way K,2023-06-17T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.49
110154,Avon Way K,2023-06-17T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110154,Avon Way K,2023-06-17T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.93
110154,Avon Way K,2023-06-17T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
110154,Avon Way K,2023-06-17T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110154,Avon Way K,2023-06-17T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-17T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.0
110154,Avon Way K,2023-06-17T16:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-17T16:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-17T16:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-17T16:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-17T16:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-17T16:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-06-17T16:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T16:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T16:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-17T16:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-17T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-17T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
110154,Avon Way K,2023-06-17T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.79
110154,Avon Way K,2023-06-17T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.15
110154,Avon Way K,2023-06-17T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.5
110154,Avon Way K,2023-06-17T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.94
110154,Avon Way K,2023-06-17T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.3
110154,Avon Way K,2023-06-17T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
110154,Avon Way K,2023-06-17T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
110154,Avon Way K,2023-06-17T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.3
110154,Avon Way K,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,32.9
110154,Avon Way K,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110154,Avon Way K,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
110154,Avon Way K,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110154,Avon Way K,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
110154,Avon Way K,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110154,Avon Way K,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
110154,Avon Way K,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
110154,Avon Way K,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
110154,Avon Way K,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
110154,Avon Way K,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.52
110154,Avon Way K,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,7.6
110154,Avon Way K,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.67
110154,Avon Way K,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
110154,Avon Way K,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
110154,Avon Way K,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
110154,Avon Way K,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
110154,Avon Way K,2023-06-17T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.44
110154,Avon Way K,2023-06-17T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.0
110154,Avon Way K,2023-06-17T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.39
110154,Avon Way K,2023-06-17T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.44
110154,Avon Way K,2023-06-17T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.24
110154,Avon Way K,2023-06-17T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.9
110154,Avon Way K,2023-06-17T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,23.1
110154,Avon Way K,2023-06-17T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.5
110154,Avon Way K,2023-06-17T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.0
110154,Avon Way K,2023-06-17T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.8
110154,Avon Way K,2023-06-17T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110154,Avon Way K,2023-06-17T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-17T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
110154,Avon Way K,2023-06-17T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.45
110154,Avon Way K,2023-06-17T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110154,Avon Way K,2023-06-17T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.89
110154,Avon Way K,2023-06-17T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110154,Avon Way K,2023-06-17T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110154,Avon Way K,2023-06-17T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-17T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110154,Avon Way K,2023-06-17T15:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-17T15:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-17T15:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-17T15:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-17T15:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-17T15:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-17T15:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T15:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T15:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-17T15:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-17T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
110154,Avon Way K,2023-06-17T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-17T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.53
110154,Avon Way K,2023-06-17T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.4
110154,Avon Way K,2023-06-17T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.64
110154,Avon Way K,2023-06-17T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.96
110154,Avon Way K,2023-06-17T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
110154,Avon Way K,2023-06-17T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.6
110154,Avon Way K,2023-06-17T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
110154,Avon Way K,2023-06-17T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.1
110154,Avon Way K,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,32.9
110154,Avon Way K,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110154,Avon Way K,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
110154,Avon Way K,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110154,Avon Way K,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
110154,Avon Way K,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110154,Avon Way K,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
110154,Avon Way K,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
110154,Avon Way K,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
110154,Avon Way K,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
110154,Avon Way K,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.3
110154,Avon Way K,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.67
110154,Avon Way K,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.26
110154,Avon Way K,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
110154,Avon Way K,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
110154,Avon Way K,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
110154,Avon Way K,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
110154,Avon Way K,2023-06-17T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.5
110154,Avon Way K,2023-06-17T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.98
110154,Avon Way K,2023-06-17T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.54
110154,Avon Way K,2023-06-17T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.29
110154,Avon Way K,2023-06-17T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.63
110154,Avon Way K,2023-06-17T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.14
110154,Avon Way K,2023-06-17T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,23.5
110154,Avon Way K,2023-06-17T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.3
110154,Avon Way K,2023-06-17T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.9
110154,Avon Way K,2023-06-17T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.1
110154,Avon Way K,2023-06-17T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110154,Avon Way K,2023-06-17T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-17T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
110154,Avon Way K,2023-06-17T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.47
110154,Avon Way K,2023-06-17T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.45
110154,Avon Way K,2023-06-17T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.39
110154,Avon Way K,2023-06-17T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110154,Avon Way K,2023-06-17T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110154,Avon Way K,2023-06-17T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-17T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110154,Avon Way K,2023-06-17T15:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-17T15:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-17T15:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-17T15:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-17T15:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-17T15:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-17T15:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T15:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T15:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-17T15:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-17T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-06-17T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-17T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.17
110154,Avon Way K,2023-06-17T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.05
110154,Avon Way K,2023-06-17T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.63
110154,Avon Way K,2023-06-17T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.03
110154,Avon Way K,2023-06-17T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.3
110154,Avon Way K,2023-06-17T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.1
110154,Avon Way K,2023-06-17T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.2
110154,Avon Way K,2023-06-17T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.2
110154,Avon Way K,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,32.8
110154,Avon Way K,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110154,Avon Way K,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
110154,Avon Way K,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110154,Avon Way K,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
110154,Avon Way K,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110154,Avon Way K,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
110154,Avon Way K,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
110154,Avon Way K,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
110154,Avon Way K,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
110154,Avon Way K,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.39
110154,Avon Way K,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.11
110154,Avon Way K,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.67
110154,Avon Way K,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
110154,Avon Way K,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
110154,Avon Way K,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
110154,Avon Way K,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
110154,Avon Way K,2023-06-17T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-17T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.85
110154,Avon Way K,2023-06-17T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.3
110154,Avon Way K,2023-06-17T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.79
110154,Avon Way K,2023-06-17T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.8
110154,Avon Way K,2023-06-17T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.77
110154,Avon Way K,2023-06-17T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,17.2
110154,Avon Way K,2023-06-17T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.6
110154,Avon Way K,2023-06-17T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.1
110154,Avon Way K,2023-06-17T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.6
