Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-17T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,23.1
110154,Avon Way K,2023-06-17T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.3
110154,Avon Way K,2023-06-17T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.2
110154,Avon Way K,2023-06-17T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.0
110154,Avon Way K,2023-06-17T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-06-17T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-17T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.83
110154,Avon Way K,2023-06-17T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.4
110154,Avon Way K,2023-06-17T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110154,Avon Way K,2023-06-17T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.48
110154,Avon Way K,2023-06-17T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110154,Avon Way K,2023-06-17T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110154,Avon Way K,2023-06-17T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-17T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110154,Avon Way K,2023-06-17T13:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-17T13:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-17T13:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-17T13:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-17T13:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-17T13:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-17T13:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T13:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T13:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-17T13:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-17T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
110154,Avon Way K,2023-06-17T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.42
110154,Avon Way K,2023-06-17T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.4
110154,Avon Way K,2023-06-17T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.42
110154,Avon Way K,2023-06-17T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.58
110154,Avon Way K,2023-06-17T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.09
110154,Avon Way K,2023-06-17T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
110154,Avon Way K,2023-06-17T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.0
110154,Avon Way K,2023-06-17T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.4
110154,Avon Way K,2023-06-17T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.2
110154,Avon Way K,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,32.4
110154,Avon Way K,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110154,Avon Way K,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
110154,Avon Way K,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110154,Avon Way K,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
110154,Avon Way K,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110154,Avon Way K,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
110154,Avon Way K,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
110154,Avon Way K,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
110154,Avon Way K,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
110154,Avon Way K,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.05
110154,Avon Way K,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.96
110154,Avon Way K,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.87
110154,Avon Way K,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
110154,Avon Way K,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
110154,Avon Way K,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
110154,Avon Way K,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
110154,Avon Way K,2023-06-17T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
110154,Avon Way K,2023-06-17T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.8
110154,Avon Way K,2023-06-17T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.41
110154,Avon Way K,2023-06-17T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.51
110154,Avon Way K,2023-06-17T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.9
110154,Avon Way K,2023-06-17T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.14
110154,Avon Way K,2023-06-17T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,24.0
110154,Avon Way K,2023-06-17T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.7
110154,Avon Way K,2023-06-17T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.6
110154,Avon Way K,2023-06-17T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.7
110154,Avon Way K,2023-06-17T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.58
110154,Avon Way K,2023-06-17T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-17T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-17T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.42
110154,Avon Way K,2023-06-17T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110154,Avon Way K,2023-06-17T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.52
110154,Avon Way K,2023-06-17T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110154,Avon Way K,2023-06-17T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110154,Avon Way K,2023-06-17T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-17T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
110154,Avon Way K,2023-06-17T13:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-17T13:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-17T13:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-17T13:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-17T13:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-17T13:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-17T13:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T13:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T13:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-17T13:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-17T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
110154,Avon Way K,2023-06-17T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-17T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.53
110154,Avon Way K,2023-06-17T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.27
110154,Avon Way K,2023-06-17T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.34
110154,Avon Way K,2023-06-17T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.0
110154,Avon Way K,2023-06-17T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
110154,Avon Way K,2023-06-17T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.3
110154,Avon Way K,2023-06-17T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.3
110154,Avon Way K,2023-06-17T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.3
110154,Avon Way K,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,32.5
110154,Avon Way K,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110154,Avon Way K,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
110154,Avon Way K,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
110154,Avon Way K,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
110154,Avon Way K,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110154,Avon Way K,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
110154,Avon Way K,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
110154,Avon Way K,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
110154,Avon Way K,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
110154,Avon Way K,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.05
110154,Avon Way K,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.14
110154,Avon Way K,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.98
110154,Avon Way K,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
110154,Avon Way K,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
110154,Avon Way K,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
110154,Avon Way K,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
110154,Avon Way K,2023-06-17T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-17T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.81
110154,Avon Way K,2023-06-17T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
110154,Avon Way K,2023-06-17T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.31
110154,Avon Way K,2023-06-17T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.04
110154,Avon Way K,2023-06-17T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.27
110154,Avon Way K,2023-06-17T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,27.8
110154,Avon Way K,2023-06-17T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.7
110154,Avon Way K,2023-06-17T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.2
110154,Avon Way K,2023-06-17T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.2
110154,Avon Way K,2023-06-17T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-17T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110154,Avon Way K,2023-06-17T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-17T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.42
110154,Avon Way K,2023-06-17T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110154,Avon Way K,2023-06-17T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.51
110154,Avon Way K,2023-06-17T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110154,Avon Way K,2023-06-17T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110154,Avon Way K,2023-06-17T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-17T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
110154,Avon Way K,2023-06-17T13:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-17T13:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-17T13:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-17T13:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-17T13:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-17T13:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-17T13:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T13:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T13:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-17T13:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-17T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
110154,Avon Way K,2023-06-17T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
110154,Avon Way K,2023-06-17T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.33
110154,Avon Way K,2023-06-17T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.24
110154,Avon Way K,2023-06-17T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.2
110154,Avon Way K,2023-06-17T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.93
110154,Avon Way K,2023-06-17T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
110154,Avon Way K,2023-06-17T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
110154,Avon Way K,2023-06-17T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
110154,Avon Way K,2023-06-17T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
110154,Avon Way K,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,32.4
110154,Avon Way K,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110154,Avon Way K,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
110154,Avon Way K,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110154,Avon Way K,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
110154,Avon Way K,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110154,Avon Way K,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
110154,Avon Way K,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
110154,Avon Way K,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
110154,Avon Way K,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
110154,Avon Way K,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.03
110154,Avon Way K,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.65
110154,Avon Way K,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.24
110154,Avon Way K,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
110154,Avon Way K,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
110154,Avon Way K,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
110154,Avon Way K,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
110154,Avon Way K,2023-06-17T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
110154,Avon Way K,2023-06-17T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.81
110154,Avon Way K,2023-06-17T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.99
110154,Avon Way K,2023-06-17T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.68
110154,Avon Way K,2023-06-17T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.23
110154,Avon Way K,2023-06-17T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.85
110154,Avon Way K,2023-06-17T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,30.6
110154,Avon Way K,2023-06-17T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.2
110154,Avon Way K,2023-06-17T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.6
110154,Avon Way K,2023-06-17T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.2
110154,Avon Way K,2023-06-17T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-17T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110154,Avon Way K,2023-06-17T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
110154,Avon Way K,2023-06-17T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.63
110154,Avon Way K,2023-06-17T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110154,Avon Way K,2023-06-17T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.81
110154,Avon Way K,2023-06-17T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110154,Avon Way K,2023-06-17T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110154,Avon Way K,2023-06-17T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-17T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110154,Avon Way K,2023-06-17T13:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-17T13:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-17T13:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-17T13:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-17T13:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-17T13:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-17T13:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T13:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T13:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-17T13:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-17T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
110154,Avon Way K,2023-06-17T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-17T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.23
110154,Avon Way K,2023-06-17T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.97
110154,Avon Way K,2023-06-17T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.2
110154,Avon Way K,2023-06-17T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.97
110154,Avon Way K,2023-06-17T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
110154,Avon Way K,2023-06-17T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.1
110154,Avon Way K,2023-06-17T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.5
110154,Avon Way K,2023-06-17T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
110154,Avon Way K,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,32.4
110154,Avon Way K,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110154,Avon Way K,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
110154,Avon Way K,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110154,Avon Way K,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
110154,Avon Way K,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110154,Avon Way K,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
110154,Avon Way K,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
110154,Avon Way K,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
110154,Avon Way K,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
110154,Avon Way K,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.47
110154,Avon Way K,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.4
110154,Avon Way K,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.52
110154,Avon Way K,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
110154,Avon Way K,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
110154,Avon Way K,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
110154,Avon Way K,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
110154,Avon Way K,2023-06-17T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-17T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.68
110154,Avon Way K,2023-06-17T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.02
110154,Avon Way K,2023-06-17T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.21
110154,Avon Way K,2023-06-17T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.73
110154,Avon Way K,2023-06-17T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.5
110154,Avon Way K,2023-06-17T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,30.7
110154,Avon Way K,2023-06-17T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.0
110154,Avon Way K,2023-06-17T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.8
110154,Avon Way K,2023-06-17T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.8
110154,Avon Way K,2023-06-17T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-17T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110154,Avon Way K,2023-06-17T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-06-17T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.27
110154,Avon Way K,2023-06-17T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.42
110154,Avon Way K,2023-06-17T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.11
110154,Avon Way K,2023-06-17T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
110154,Avon Way K,2023-06-17T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110154,Avon Way K,2023-06-17T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110154,Avon Way K,2023-06-17T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.7
110154,Avon Way K,2023-06-17T13:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-17T13:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-17T13:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-17T13:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-17T13:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-17T13:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-17T13:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T13:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T13:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-17T13:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-17T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
110154,Avon Way K,2023-06-17T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110154,Avon Way K,2023-06-17T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.15
110154,Avon Way K,2023-06-17T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.96
110154,Avon Way K,2023-06-17T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.72
110154,Avon Way K,2023-06-17T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.88
110154,Avon Way K,2023-06-17T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
110154,Avon Way K,2023-06-17T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110154,Avon Way K,2023-06-17T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.4
110154,Avon Way K,2023-06-17T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.9
110154,Avon Way K,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,32.2
110154,Avon Way K,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110154,Avon Way K,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
110154,Avon Way K,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110154,Avon Way K,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
110154,Avon Way K,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110154,Avon Way K,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
110154,Avon Way K,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
110154,Avon Way K,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
110154,Avon Way K,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
110154,Avon Way K,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.42
110154,Avon Way K,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.57
110154,Avon Way K,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.99
110154,Avon Way K,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
110154,Avon Way K,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
110154,Avon Way K,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
110154,Avon Way K,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
110154,Avon Way K,2023-06-17T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110154,Avon Way K,2023-06-17T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.68
110154,Avon Way K,2023-06-17T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.18
110154,Avon Way K,2023-06-17T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.71
110154,Avon Way K,2023-06-17T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.9
110154,Avon Way K,2023-06-17T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.15
110154,Avon Way K,2023-06-17T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,28.1
110154,Avon Way K,2023-06-17T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.6
110154,Avon Way K,2023-06-17T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.8
110154,Avon Way K,2023-06-17T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.4
110154,Avon Way K,2023-06-17T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
110154,Avon Way K,2023-06-17T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-17T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-17T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.25
110154,Avon Way K,2023-06-17T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-17T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,-3.05
110154,Avon Way K,2023-06-17T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.9
110154,Avon Way K,2023-06-17T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110154,Avon Way K,2023-06-17T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-17T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.2
110154,Avon Way K,2023-06-17T13:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-17T13:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-17T13:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-17T13:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-17T13:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-17T13:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-17T13:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T13:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T13:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-17T13:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-17T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.48
110154,Avon Way K,2023-06-17T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-06-17T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.19
110154,Avon Way K,2023-06-17T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.14
110154,Avon Way K,2023-06-17T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.37
110154,Avon Way K,2023-06-17T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.82
110154,Avon Way K,2023-06-17T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
110154,Avon Way K,2023-06-17T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.7
110154,Avon Way K,2023-06-17T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.1
110154,Avon Way K,2023-06-17T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.7
110154,Avon Way K,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,32.1
110154,Avon Way K,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110154,Avon Way K,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
110154,Avon Way K,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110154,Avon Way K,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
110154,Avon Way K,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110154,Avon Way K,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
110154,Avon Way K,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
110154,Avon Way K,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
110154,Avon Way K,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
110154,Avon Way K,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.82
110154,Avon Way K,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.94
110154,Avon Way K,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.74
110154,Avon Way K,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
110154,Avon Way K,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
110154,Avon Way K,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
110154,Avon Way K,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
110154,Avon Way K,2023-06-17T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.44
110154,Avon Way K,2023-06-17T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.52
110154,Avon Way K,2023-06-17T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
110154,Avon Way K,2023-06-17T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.5
110154,Avon Way K,2023-06-17T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.8
110154,Avon Way K,2023-06-17T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.15
110154,Avon Way K,2023-06-17T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,17.3
110154,Avon Way K,2023-06-17T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.9
110154,Avon Way K,2023-06-17T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.5
110154,Avon Way K,2023-06-17T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.3
110154,Avon Way K,2023-06-17T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110154,Avon Way K,2023-06-17T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-17T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-06-17T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.15
110154,Avon Way K,2023-06-17T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-17T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.82
110154,Avon Way K,2023-06-17T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
110154,Avon Way K,2023-06-17T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110154,Avon Way K,2023-06-17T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-17T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.9
110154,Avon Way K,2023-06-17T12:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-17T12:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-17T12:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-17T12:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-17T12:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-17T12:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-17T12:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T12:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T12:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-17T12:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-17T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
110154,Avon Way K,2023-06-17T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
110154,Avon Way K,2023-06-17T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.4
110154,Avon Way K,2023-06-17T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.48
110154,Avon Way K,2023-06-17T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.72
110154,Avon Way K,2023-06-17T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.64
110154,Avon Way K,2023-06-17T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
110154,Avon Way K,2023-06-17T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110154,Avon Way K,2023-06-17T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
110154,Avon Way K,2023-06-17T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.9
110154,Avon Way K,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,31.9
110154,Avon Way K,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110154,Avon Way K,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
110154,Avon Way K,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
110154,Avon Way K,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
110154,Avon Way K,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110154,Avon Way K,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
110154,Avon Way K,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
110154,Avon Way K,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
110154,Avon Way K,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
110154,Avon Way K,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,4.58
110154,Avon Way K,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.35
110154,Avon Way K,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,3.12
110154,Avon Way K,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
110154,Avon Way K,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
110154,Avon Way K,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
110154,Avon Way K,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
110154,Avon Way K,2023-06-17T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-06-17T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.56
110154,Avon Way K,2023-06-17T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110154,Avon Way K,2023-06-17T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.29
110154,Avon Way K,2023-06-17T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.09
110154,Avon Way K,2023-06-17T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.07
110154,Avon Way K,2023-06-17T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,22.9
110154,Avon Way K,2023-06-17T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.5
110154,Avon Way K,2023-06-17T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.0
110154,Avon Way K,2023-06-17T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.5
110154,Avon Way K,2023-06-17T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.58
110154,Avon Way K,2023-06-17T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-17T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-17T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.47
110154,Avon Way K,2023-06-17T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-17T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.7
110154,Avon Way K,2023-06-17T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110154,Avon Way K,2023-06-17T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110154,Avon Way K,2023-06-17T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-17T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.7
110154,Avon Way K,2023-06-17T12:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-17T12:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-17T12:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-17T12:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-17T12:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-17T12:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-17T12:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T12:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T12:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-17T12:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-17T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
110154,Avon Way K,2023-06-17T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-06-17T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.36
110154,Avon Way K,2023-06-17T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.92
110154,Avon Way K,2023-06-17T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.13
110154,Avon Way K,2023-06-17T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.74
110154,Avon Way K,2023-06-17T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
110154,Avon Way K,2023-06-17T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.9
110154,Avon Way K,2023-06-17T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
110154,Avon Way K,2023-06-17T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.7
110154,Avon Way K,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,31.9
110154,Avon Way K,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110154,Avon Way K,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
110154,Avon Way K,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110154,Avon Way K,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
110154,Avon Way K,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110154,Avon Way K,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
110154,Avon Way K,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
110154,Avon Way K,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
110154,Avon Way K,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
110154,Avon Way K,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.08
110154,Avon Way K,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.54
110154,Avon Way K,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.16
110154,Avon Way K,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
110154,Avon Way K,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
110154,Avon Way K,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
110154,Avon Way K,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
110154,Avon Way K,2023-06-17T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110154,Avon Way K,2023-06-17T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.56
110154,Avon Way K,2023-06-17T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.7
110154,Avon Way K,2023-06-17T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.72
110154,Avon Way K,2023-06-17T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.01
110154,Avon Way K,2023-06-17T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.1
110154,Avon Way K,2023-06-17T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,25.2
110154,Avon Way K,2023-06-17T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.6
110154,Avon Way K,2023-06-17T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.4
110154,Avon Way K,2023-06-17T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.4
110154,Avon Way K,2023-06-17T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
110154,Avon Way K,2023-06-17T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-17T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-06-17T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.52
110154,Avon Way K,2023-06-17T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-17T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.7
110154,Avon Way K,2023-06-17T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110154,Avon Way K,2023-06-17T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110154,Avon Way K,2023-06-17T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-17T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.4
110154,Avon Way K,2023-06-17T12:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-17T12:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-17T12:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-17T12:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-17T12:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-17T12:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-17T12:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T12:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T12:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-17T12:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-17T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.23
110154,Avon Way K,2023-06-17T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-17T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.36
110154,Avon Way K,2023-06-17T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.37
110154,Avon Way K,2023-06-17T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.11
110154,Avon Way K,2023-06-17T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.75
110154,Avon Way K,2023-06-17T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
110154,Avon Way K,2023-06-17T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110154,Avon Way K,2023-06-17T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
110154,Avon Way K,2023-06-17T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.1
110154,Avon Way K,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,31.9
110154,Avon Way K,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110154,Avon Way K,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
110154,Avon Way K,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
110154,Avon Way K,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
110154,Avon Way K,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110154,Avon Way K,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
110154,Avon Way K,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
110154,Avon Way K,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
110154,Avon Way K,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
110154,Avon Way K,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.98
110154,Avon Way K,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.99
110154,Avon Way K,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.76
110154,Avon Way K,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
110154,Avon Way K,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
110154,Avon Way K,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
110154,Avon Way K,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
110154,Avon Way K,2023-06-17T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-06-17T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.36
110154,Avon Way K,2023-06-17T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.01
110154,Avon Way K,2023-06-17T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.04
110154,Avon Way K,2023-06-17T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.31
110154,Avon Way K,2023-06-17T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.55
110154,Avon Way K,2023-06-17T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,20.9
110154,Avon Way K,2023-06-17T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.9
110154,Avon Way K,2023-06-17T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.4
110154,Avon Way K,2023-06-17T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.9
110154,Avon Way K,2023-06-17T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.51
110154,Avon Way K,2023-06-17T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-17T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
110154,Avon Way K,2023-06-17T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.52
110154,Avon Way K,2023-06-17T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-17T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.12
110154,Avon Way K,2023-06-17T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110154,Avon Way K,2023-06-17T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110154,Avon Way K,2023-06-17T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-17T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110154,Avon Way K,2023-06-17T12:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-17T12:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-17T12:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-17T12:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-17T12:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-17T12:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-17T12:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T12:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T12:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-17T12:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-17T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-17T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-17T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.39
110154,Avon Way K,2023-06-17T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.83
110154,Avon Way K,2023-06-17T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.97
110154,Avon Way K,2023-06-17T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.89
110154,Avon Way K,2023-06-17T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
110154,Avon Way K,2023-06-17T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.9
110154,Avon Way K,2023-06-17T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
110154,Avon Way K,2023-06-17T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.0
110154,Avon Way K,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,32.0
110154,Avon Way K,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110154,Avon Way K,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
110154,Avon Way K,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
110154,Avon Way K,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
110154,Avon Way K,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110154,Avon Way K,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
110154,Avon Way K,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
110154,Avon Way K,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
110154,Avon Way K,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
110154,Avon Way K,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
110154,Avon Way K,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.25
110154,Avon Way K,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.37
110154,Avon Way K,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
110154,Avon Way K,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
110154,Avon Way K,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
110154,Avon Way K,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
110154,Avon Way K,2023-06-17T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-17T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.4
