Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-17T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
110154,Avon Way K,2023-06-17T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.07
110154,Avon Way K,2023-06-17T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.95
110154,Avon Way K,2023-06-17T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.35
110154,Avon Way K,2023-06-17T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,17.4
110154,Avon Way K,2023-06-17T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.6
110154,Avon Way K,2023-06-17T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.9
110154,Avon Way K,2023-06-17T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.4
110154,Avon Way K,2023-06-17T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.45
110154,Avon Way K,2023-06-17T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-17T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
110154,Avon Way K,2023-06-17T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.59
110154,Avon Way K,2023-06-17T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-17T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.76
110154,Avon Way K,2023-06-17T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110154,Avon Way K,2023-06-17T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110154,Avon Way K,2023-06-17T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-17T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
110154,Avon Way K,2023-06-17T12:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-17T12:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-17T12:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-17T12:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-17T12:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-17T12:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-17T12:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T12:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T12:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-17T12:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-17T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
110154,Avon Way K,2023-06-17T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-17T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.47
110154,Avon Way K,2023-06-17T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.77
110154,Avon Way K,2023-06-17T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.48
110154,Avon Way K,2023-06-17T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.25
110154,Avon Way K,2023-06-17T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.5
110154,Avon Way K,2023-06-17T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110154,Avon Way K,2023-06-17T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.3
110154,Avon Way K,2023-06-17T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.0
110154,Avon Way K,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,32.0
110154,Avon Way K,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110154,Avon Way K,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
110154,Avon Way K,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
110154,Avon Way K,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
110154,Avon Way K,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110154,Avon Way K,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
110154,Avon Way K,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
110154,Avon Way K,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
110154,Avon Way K,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
110154,Avon Way K,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.91
110154,Avon Way K,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.64
110154,Avon Way K,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.16
110154,Avon Way K,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
110154,Avon Way K,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
110154,Avon Way K,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
110154,Avon Way K,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
110154,Avon Way K,2023-06-17T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
110154,Avon Way K,2023-06-17T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.42
110154,Avon Way K,2023-06-17T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.31
110154,Avon Way K,2023-06-17T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.28
110154,Avon Way K,2023-06-17T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.51
110154,Avon Way K,2023-06-17T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.73
110154,Avon Way K,2023-06-17T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,18.9
110154,Avon Way K,2023-06-17T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.3
110154,Avon Way K,2023-06-17T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.4
110154,Avon Way K,2023-06-17T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.5
110154,Avon Way K,2023-06-17T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110154,Avon Way K,2023-06-17T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-17T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
110154,Avon Way K,2023-06-17T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.51
110154,Avon Way K,2023-06-17T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-17T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.44
110154,Avon Way K,2023-06-17T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110154,Avon Way K,2023-06-17T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110154,Avon Way K,2023-06-17T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-17T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110154,Avon Way K,2023-06-17T12:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-17T12:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-17T12:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-17T12:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-17T12:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-17T12:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-17T12:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T12:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T12:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-17T12:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-17T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-17T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
110154,Avon Way K,2023-06-17T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.12
110154,Avon Way K,2023-06-17T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.79
110154,Avon Way K,2023-06-17T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.52
110154,Avon Way K,2023-06-17T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.06
110154,Avon Way K,2023-06-17T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
110154,Avon Way K,2023-06-17T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
110154,Avon Way K,2023-06-17T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.9
110154,Avon Way K,2023-06-17T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.5
110154,Avon Way K,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,32.0
110154,Avon Way K,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110154,Avon Way K,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
110154,Avon Way K,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
110154,Avon Way K,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
110154,Avon Way K,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110154,Avon Way K,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
110154,Avon Way K,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
110154,Avon Way K,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
110154,Avon Way K,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
110154,Avon Way K,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.81
110154,Avon Way K,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.46
110154,Avon Way K,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.45
110154,Avon Way K,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
110154,Avon Way K,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
110154,Avon Way K,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
110154,Avon Way K,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
110154,Avon Way K,2023-06-17T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-17T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-17T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.43
110154,Avon Way K,2023-06-17T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.6
110154,Avon Way K,2023-06-17T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.56
110154,Avon Way K,2023-06-17T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.53
110154,Avon Way K,2023-06-17T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,18.1
110154,Avon Way K,2023-06-17T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.7
110154,Avon Way K,2023-06-17T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.2
110154,Avon Way K,2023-06-17T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.0
110154,Avon Way K,2023-06-17T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110154,Avon Way K,2023-06-17T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-17T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-06-17T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.66
110154,Avon Way K,2023-06-17T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-17T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.05
110154,Avon Way K,2023-06-17T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110154,Avon Way K,2023-06-17T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110154,Avon Way K,2023-06-17T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-17T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110154,Avon Way K,2023-06-17T11:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-17T11:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-17T11:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-17T11:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-17T11:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-17T11:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-17T11:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T11:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T11:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-17T11:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-17T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-17T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
110154,Avon Way K,2023-06-17T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.2
110154,Avon Way K,2023-06-17T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.64
110154,Avon Way K,2023-06-17T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.67
110154,Avon Way K,2023-06-17T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.87
110154,Avon Way K,2023-06-17T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
110154,Avon Way K,2023-06-17T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
110154,Avon Way K,2023-06-17T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.5
110154,Avon Way K,2023-06-17T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.1
110154,Avon Way K,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,32.0
110154,Avon Way K,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110154,Avon Way K,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
110154,Avon Way K,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110154,Avon Way K,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
110154,Avon Way K,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110154,Avon Way K,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
110154,Avon Way K,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
110154,Avon Way K,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
110154,Avon Way K,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
110154,Avon Way K,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.08
110154,Avon Way K,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.54
110154,Avon Way K,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.59
110154,Avon Way K,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
110154,Avon Way K,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
110154,Avon Way K,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
110154,Avon Way K,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
110154,Avon Way K,2023-06-17T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-17T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-06-17T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-17T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.23
110154,Avon Way K,2023-06-17T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.91
110154,Avon Way K,2023-06-17T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.35
110154,Avon Way K,2023-06-17T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,22.5
110154,Avon Way K,2023-06-17T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.4
110154,Avon Way K,2023-06-17T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.3
110154,Avon Way K,2023-06-17T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.9
110154,Avon Way K,2023-06-17T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110154,Avon Way K,2023-06-17T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-17T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-17T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.52
110154,Avon Way K,2023-06-17T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-17T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.22
110154,Avon Way K,2023-06-17T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110154,Avon Way K,2023-06-17T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110154,Avon Way K,2023-06-17T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-17T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110154,Avon Way K,2023-06-17T11:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-17T11:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-17T11:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-17T11:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-17T11:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-17T11:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-17T11:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T11:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T11:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-17T11:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-17T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-17T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
110154,Avon Way K,2023-06-17T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.34
110154,Avon Way K,2023-06-17T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.39
110154,Avon Way K,2023-06-17T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.31
110154,Avon Way K,2023-06-17T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.05
110154,Avon Way K,2023-06-17T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
110154,Avon Way K,2023-06-17T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.7
110154,Avon Way K,2023-06-17T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.6
110154,Avon Way K,2023-06-17T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.7
110154,Avon Way K,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,32.0
110154,Avon Way K,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110154,Avon Way K,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
110154,Avon Way K,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
110154,Avon Way K,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
110154,Avon Way K,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110154,Avon Way K,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
110154,Avon Way K,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
110154,Avon Way K,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
110154,Avon Way K,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
110154,Avon Way K,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.34
110154,Avon Way K,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.64
110154,Avon Way K,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.8
110154,Avon Way K,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
110154,Avon Way K,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
110154,Avon Way K,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
110154,Avon Way K,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
110154,Avon Way K,2023-06-17T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
110154,Avon Way K,2023-06-17T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.34
110154,Avon Way K,2023-06-17T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.26
110154,Avon Way K,2023-06-17T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.16
110154,Avon Way K,2023-06-17T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.34
110154,Avon Way K,2023-06-17T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.42
110154,Avon Way K,2023-06-17T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,24.7
110154,Avon Way K,2023-06-17T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.4
110154,Avon Way K,2023-06-17T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.6
110154,Avon Way K,2023-06-17T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.1
110154,Avon Way K,2023-06-17T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110154,Avon Way K,2023-06-17T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-17T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-17T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.85
110154,Avon Way K,2023-06-17T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-17T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.65
110154,Avon Way K,2023-06-17T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110154,Avon Way K,2023-06-17T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110154,Avon Way K,2023-06-17T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-17T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110154,Avon Way K,2023-06-17T11:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-17T11:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-17T11:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-17T11:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-17T11:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-17T11:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-17T11:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T11:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T11:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-17T11:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-17T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
110154,Avon Way K,2023-06-17T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110154,Avon Way K,2023-06-17T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.72
110154,Avon Way K,2023-06-17T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.48
110154,Avon Way K,2023-06-17T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.35
110154,Avon Way K,2023-06-17T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.6
110154,Avon Way K,2023-06-17T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
110154,Avon Way K,2023-06-17T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.5
110154,Avon Way K,2023-06-17T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.7
110154,Avon Way K,2023-06-17T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.9
110154,Avon Way K,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,31.9
110154,Avon Way K,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110154,Avon Way K,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
110154,Avon Way K,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
110154,Avon Way K,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
110154,Avon Way K,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110154,Avon Way K,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
110154,Avon Way K,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
110154,Avon Way K,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
110154,Avon Way K,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
110154,Avon Way K,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.9
110154,Avon Way K,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.09
110154,Avon Way K,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.26
110154,Avon Way K,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
110154,Avon Way K,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
110154,Avon Way K,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
110154,Avon Way K,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
110154,Avon Way K,2023-06-17T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.38
110154,Avon Way K,2023-06-17T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.57
110154,Avon Way K,2023-06-17T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
110154,Avon Way K,2023-06-17T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.4
110154,Avon Way K,2023-06-17T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.16
110154,Avon Way K,2023-06-17T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.02
110154,Avon Way K,2023-06-17T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.8
110154,Avon Way K,2023-06-17T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.6
110154,Avon Way K,2023-06-17T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.4
110154,Avon Way K,2023-06-17T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.1
110154,Avon Way K,2023-06-17T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110154,Avon Way K,2023-06-17T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-17T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-17T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.61
110154,Avon Way K,2023-06-17T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-17T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.76
110154,Avon Way K,2023-06-17T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110154,Avon Way K,2023-06-17T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110154,Avon Way K,2023-06-17T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-17T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
110154,Avon Way K,2023-06-17T11:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-17T11:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-17T11:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-17T11:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-17T11:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-17T11:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-17T11:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T11:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T11:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-17T11:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-17T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
110154,Avon Way K,2023-06-17T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-17T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.45
110154,Avon Way K,2023-06-17T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.67
110154,Avon Way K,2023-06-17T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.84
110154,Avon Way K,2023-06-17T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.42
110154,Avon Way K,2023-06-17T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
110154,Avon Way K,2023-06-17T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.8
110154,Avon Way K,2023-06-17T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.8
110154,Avon Way K,2023-06-17T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.3
110154,Avon Way K,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,31.8
110154,Avon Way K,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110154,Avon Way K,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
110154,Avon Way K,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
110154,Avon Way K,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
110154,Avon Way K,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110154,Avon Way K,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
110154,Avon Way K,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
110154,Avon Way K,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
110154,Avon Way K,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
110154,Avon Way K,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.58
110154,Avon Way K,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.43
110154,Avon Way K,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.91
110154,Avon Way K,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
110154,Avon Way K,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
110154,Avon Way K,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
110154,Avon Way K,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
110154,Avon Way K,2023-06-17T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-17T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.39
110154,Avon Way K,2023-06-17T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.13
110154,Avon Way K,2023-06-17T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.64
110154,Avon Way K,2023-06-17T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.24
110154,Avon Way K,2023-06-17T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.96
110154,Avon Way K,2023-06-17T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,19.9
110154,Avon Way K,2023-06-17T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.9
110154,Avon Way K,2023-06-17T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.2
110154,Avon Way K,2023-06-17T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.3
110154,Avon Way K,2023-06-17T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-17T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-17T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-17T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.56
110154,Avon Way K,2023-06-17T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-17T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-17T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110154,Avon Way K,2023-06-17T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110154,Avon Way K,2023-06-17T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-17T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110154,Avon Way K,2023-06-17T11:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-17T11:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-17T11:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-17T11:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-17T11:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-17T11:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-17T11:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T11:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T11:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-17T11:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-17T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.52
110154,Avon Way K,2023-06-17T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
110154,Avon Way K,2023-06-17T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.45
110154,Avon Way K,2023-06-17T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.54
110154,Avon Way K,2023-06-17T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.08
110154,Avon Way K,2023-06-17T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.79
110154,Avon Way K,2023-06-17T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
110154,Avon Way K,2023-06-17T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110154,Avon Way K,2023-06-17T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.7
110154,Avon Way K,2023-06-17T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
110154,Avon Way K,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,31.7
110154,Avon Way K,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110154,Avon Way K,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
110154,Avon Way K,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110154,Avon Way K,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
110154,Avon Way K,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110154,Avon Way K,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
110154,Avon Way K,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
110154,Avon Way K,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
110154,Avon Way K,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
110154,Avon Way K,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,2.62
110154,Avon Way K,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.53
110154,Avon Way K,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.25
110154,Avon Way K,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
110154,Avon Way K,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
110154,Avon Way K,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
110154,Avon Way K,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
110154,Avon Way K,2023-06-17T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-06-17T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.56
110154,Avon Way K,2023-06-17T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.99
110154,Avon Way K,2023-06-17T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-17T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.42
110154,Avon Way K,2023-06-17T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.03
110154,Avon Way K,2023-06-17T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,21.4
110154,Avon Way K,2023-06-17T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.0
110154,Avon Way K,2023-06-17T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.5
110154,Avon Way K,2023-06-17T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.3
110154,Avon Way K,2023-06-17T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-17T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-17T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-17T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.59
110154,Avon Way K,2023-06-17T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-17T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.29
110154,Avon Way K,2023-06-17T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110154,Avon Way K,2023-06-17T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110154,Avon Way K,2023-06-17T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-17T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
110154,Avon Way K,2023-06-17T11:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-17T11:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-17T11:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-17T11:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-17T11:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-17T11:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-17T11:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T11:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T11:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-17T11:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-17T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-17T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
110154,Avon Way K,2023-06-17T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.29
110154,Avon Way K,2023-06-17T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.44
110154,Avon Way K,2023-06-17T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.54
110154,Avon Way K,2023-06-17T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.97
110154,Avon Way K,2023-06-17T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
110154,Avon Way K,2023-06-17T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.9
110154,Avon Way K,2023-06-17T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
110154,Avon Way K,2023-06-17T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.1
110154,Avon Way K,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,31.5
110154,Avon Way K,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110154,Avon Way K,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
110154,Avon Way K,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110154,Avon Way K,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
110154,Avon Way K,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110154,Avon Way K,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
110154,Avon Way K,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
110154,Avon Way K,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
110154,Avon Way K,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.94
110154,Avon Way K,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.08
110154,Avon Way K,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.07
110154,Avon Way K,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
110154,Avon Way K,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
110154,Avon Way K,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
110154,Avon Way K,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
110154,Avon Way K,2023-06-17T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
110154,Avon Way K,2023-06-17T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.57
110154,Avon Way K,2023-06-17T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-06-17T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.39
110154,Avon Way K,2023-06-17T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.45
110154,Avon Way K,2023-06-17T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.1
110154,Avon Way K,2023-06-17T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.7
110154,Avon Way K,2023-06-17T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.7
110154,Avon Way K,2023-06-17T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.1
110154,Avon Way K,2023-06-17T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.2
110154,Avon Way K,2023-06-17T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-17T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-17T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-17T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.66
110154,Avon Way K,2023-06-17T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-06-17T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.61
110154,Avon Way K,2023-06-17T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110154,Avon Way K,2023-06-17T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110154,Avon Way K,2023-06-17T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-17T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
110154,Avon Way K,2023-06-17T10:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-17T10:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-17T10:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-17T10:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-17T10:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-17T10:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-17T10:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T10:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T10:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-17T10:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-17T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
110154,Avon Way K,2023-06-17T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110154,Avon Way K,2023-06-17T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
110154,Avon Way K,2023-06-17T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.48
110154,Avon Way K,2023-06-17T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.22
110154,Avon Way K,2023-06-17T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.33
110154,Avon Way K,2023-06-17T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
110154,Avon Way K,2023-06-17T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.3
110154,Avon Way K,2023-06-17T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.0
110154,Avon Way K,2023-06-17T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.4
110154,Avon Way K,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,31.4
110154,Avon Way K,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110154,Avon Way K,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
110154,Avon Way K,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
110154,Avon Way K,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
110154,Avon Way K,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110154,Avon Way K,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
110154,Avon Way K,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
110154,Avon Way K,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
110154,Avon Way K,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.43
110154,Avon Way K,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.24
110154,Avon Way K,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.65
110154,Avon Way K,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
110154,Avon Way K,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
110154,Avon Way K,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
110154,Avon Way K,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
110154,Avon Way K,2023-06-17T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-06-17T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.67
110154,Avon Way K,2023-06-17T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.27
110154,Avon Way K,2023-06-17T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-17T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.38
110154,Avon Way K,2023-06-17T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.2
110154,Avon Way K,2023-06-17T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,16.9
110154,Avon Way K,2023-06-17T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.3
110154,Avon Way K,2023-06-17T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.6
110154,Avon Way K,2023-06-17T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.3
110154,Avon Way K,2023-06-17T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-17T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-17T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-06-17T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.64
110154,Avon Way K,2023-06-17T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-06-17T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.14
110154,Avon Way K,2023-06-17T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110154,Avon Way K,2023-06-17T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110154,Avon Way K,2023-06-17T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-17T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.2
110154,Avon Way K,2023-06-17T10:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-17T10:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-17T10:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-17T10:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-17T10:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-17T10:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-17T10:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T10:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T10:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-17T10:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-17T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
110154,Avon Way K,2023-06-17T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-06-17T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
110154,Avon Way K,2023-06-17T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.06
110154,Avon Way K,2023-06-17T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.19
110154,Avon Way K,2023-06-17T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.63
110154,Avon Way K,2023-06-17T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
110154,Avon Way K,2023-06-17T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110154,Avon Way K,2023-06-17T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.7
110154,Avon Way K,2023-06-17T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.2
110154,Avon Way K,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,31.3
110154,Avon Way K,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110154,Avon Way K,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
110154,Avon Way K,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110154,Avon Way K,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
110154,Avon Way K,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110154,Avon Way K,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
110154,Avon Way K,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
110154,Avon Way K,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
110154,Avon Way K,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.7
110154,Avon Way K,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.42
110154,Avon Way K,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.39
110154,Avon Way K,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
110154,Avon Way K,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
