Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-17T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
110154,Avon Way K,2023-06-17T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110154,Avon Way K,2023-06-17T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
110154,Avon Way K,2023-06-17T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
110154,Avon Way K,2023-06-17T04:00:00.000+00:00,transformer,,Temperature,C,30.2
110154,Avon Way K,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110154,Avon Way K,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
110154,Avon Way K,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110154,Avon Way K,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
110154,Avon Way K,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110154,Avon Way K,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
110154,Avon Way K,2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
110154,Avon Way K,2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
110154,Avon Way K,2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
110154,Avon Way K,2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.7
110154,Avon Way K,2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.56
110154,Avon Way K,2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.94
110154,Avon Way K,2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
110154,Avon Way K,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
110154,Avon Way K,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
110154,Avon Way K,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
110154,Avon Way K,2023-06-17T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110154,Avon Way K,2023-06-17T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.45
110154,Avon Way K,2023-06-17T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
110154,Avon Way K,2023-06-17T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.03
110154,Avon Way K,2023-06-17T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.09
110154,Avon Way K,2023-06-17T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.77
110154,Avon Way K,2023-06-17T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,12.7
110154,Avon Way K,2023-06-17T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.0
110154,Avon Way K,2023-06-17T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.6
110154,Avon Way K,2023-06-17T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.2
110154,Avon Way K,2023-06-17T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
110154,Avon Way K,2023-06-17T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-17T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-17T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.44
110154,Avon Way K,2023-06-17T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110154,Avon Way K,2023-06-17T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.37
110154,Avon Way K,2023-06-17T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.0
110154,Avon Way K,2023-06-17T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.8
110154,Avon Way K,2023-06-17T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-17T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110154,Avon Way K,2023-06-17T03:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-17T03:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-17T03:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-17T03:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.07
110154,Avon Way K,2023-06-17T03:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-17T03:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-17T03:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-17T03:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.7
110154,Avon Way K,2023-06-17T03:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T03:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-17T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
110154,Avon Way K,2023-06-17T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-17T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.76
110154,Avon Way K,2023-06-17T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110154,Avon Way K,2023-06-17T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.41
110154,Avon Way K,2023-06-17T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.93
110154,Avon Way K,2023-06-17T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
110154,Avon Way K,2023-06-17T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.5
110154,Avon Way K,2023-06-17T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
110154,Avon Way K,2023-06-17T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
110154,Avon Way K,2023-06-17T03:50:00.000+00:00,transformer,,Temperature,C,30.3
110154,Avon Way K,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110154,Avon Way K,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
110154,Avon Way K,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110154,Avon Way K,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
110154,Avon Way K,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110154,Avon Way K,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
110154,Avon Way K,2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
110154,Avon Way K,2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
110154,Avon Way K,2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
110154,Avon Way K,2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.32
110154,Avon Way K,2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.31
110154,Avon Way K,2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.41
110154,Avon Way K,2023-06-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
110154,Avon Way K,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
110154,Avon Way K,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
110154,Avon Way K,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
110154,Avon Way K,2023-06-17T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.32
110154,Avon Way K,2023-06-17T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.38
110154,Avon Way K,2023-06-17T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.55
110154,Avon Way K,2023-06-17T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.79
110154,Avon Way K,2023-06-17T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.53
110154,Avon Way K,2023-06-17T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.1
110154,Avon Way K,2023-06-17T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,12.5
110154,Avon Way K,2023-06-17T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.5
110154,Avon Way K,2023-06-17T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.9
110154,Avon Way K,2023-06-17T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.3
110154,Avon Way K,2023-06-17T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-06-17T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-17T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-17T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.53
110154,Avon Way K,2023-06-17T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110154,Avon Way K,2023-06-17T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.5
110154,Avon Way K,2023-06-17T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.8
110154,Avon Way K,2023-06-17T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.4
110154,Avon Way K,2023-06-17T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-17T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110154,Avon Way K,2023-06-17T03:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-17T03:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-17T03:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-17T03:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.06
110154,Avon Way K,2023-06-17T03:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-17T03:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-17T03:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-17T03:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.7
110154,Avon Way K,2023-06-17T03:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T03:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-17T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-17T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-17T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.67
110154,Avon Way K,2023-06-17T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.32
110154,Avon Way K,2023-06-17T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.38
110154,Avon Way K,2023-06-17T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.41
110154,Avon Way K,2023-06-17T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.9
110154,Avon Way K,2023-06-17T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.7
110154,Avon Way K,2023-06-17T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
110154,Avon Way K,2023-06-17T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.7
110154,Avon Way K,2023-06-17T03:40:00.000+00:00,transformer,,Temperature,C,30.3
110154,Avon Way K,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110154,Avon Way K,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
110154,Avon Way K,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110154,Avon Way K,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
110154,Avon Way K,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110154,Avon Way K,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
110154,Avon Way K,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
110154,Avon Way K,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
110154,Avon Way K,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
110154,Avon Way K,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.02
110154,Avon Way K,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.08
110154,Avon Way K,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.73
110154,Avon Way K,2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
110154,Avon Way K,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
110154,Avon Way K,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
110154,Avon Way K,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
110154,Avon Way K,2023-06-17T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110154,Avon Way K,2023-06-17T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-17T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.43
110154,Avon Way K,2023-06-17T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.52
110154,Avon Way K,2023-06-17T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.57
110154,Avon Way K,2023-06-17T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.14
110154,Avon Way K,2023-06-17T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,12.7
110154,Avon Way K,2023-06-17T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.4
110154,Avon Way K,2023-06-17T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.3
110154,Avon Way K,2023-06-17T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.3
110154,Avon Way K,2023-06-17T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
110154,Avon Way K,2023-06-17T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-17T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-06-17T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.63
110154,Avon Way K,2023-06-17T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110154,Avon Way K,2023-06-17T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.5
110154,Avon Way K,2023-06-17T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,31.0
110154,Avon Way K,2023-06-17T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.1
110154,Avon Way K,2023-06-17T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-17T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110154,Avon Way K,2023-06-17T03:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-17T03:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-17T03:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-17T03:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.06
110154,Avon Way K,2023-06-17T03:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-17T03:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-17T03:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-17T03:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.7
110154,Avon Way K,2023-06-17T03:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T03:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-17T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-17T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-17T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.36
110154,Avon Way K,2023-06-17T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
110154,Avon Way K,2023-06-17T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.27
110154,Avon Way K,2023-06-17T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.52
110154,Avon Way K,2023-06-17T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.2
110154,Avon Way K,2023-06-17T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.6
110154,Avon Way K,2023-06-17T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
110154,Avon Way K,2023-06-17T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.1
110154,Avon Way K,2023-06-17T03:30:00.000+00:00,transformer,,Temperature,C,30.4
110154,Avon Way K,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110154,Avon Way K,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
110154,Avon Way K,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110154,Avon Way K,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
110154,Avon Way K,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110154,Avon Way K,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
110154,Avon Way K,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
110154,Avon Way K,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
110154,Avon Way K,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
110154,Avon Way K,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.85
110154,Avon Way K,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
110154,Avon Way K,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.15
110154,Avon Way K,2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
110154,Avon Way K,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
110154,Avon Way K,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
110154,Avon Way K,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
110154,Avon Way K,2023-06-17T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110154,Avon Way K,2023-06-17T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.35
110154,Avon Way K,2023-06-17T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.31
110154,Avon Way K,2023-06-17T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.95
110154,Avon Way K,2023-06-17T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.58
110154,Avon Way K,2023-06-17T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.15
110154,Avon Way K,2023-06-17T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,11.7
110154,Avon Way K,2023-06-17T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.2
110154,Avon Way K,2023-06-17T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.3
110154,Avon Way K,2023-06-17T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.6
110154,Avon Way K,2023-06-17T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-06-17T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110154,Avon Way K,2023-06-17T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
110154,Avon Way K,2023-06-17T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.72
110154,Avon Way K,2023-06-17T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-17T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.47
110154,Avon Way K,2023-06-17T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.7
110154,Avon Way K,2023-06-17T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.4
110154,Avon Way K,2023-06-17T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-17T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110154,Avon Way K,2023-06-17T03:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-17T03:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-17T03:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-17T03:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.07
110154,Avon Way K,2023-06-17T03:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-17T03:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-17T03:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-17T03:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.7
110154,Avon Way K,2023-06-17T03:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T03:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-17T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
110154,Avon Way K,2023-06-17T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-17T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.4
110154,Avon Way K,2023-06-17T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.39
110154,Avon Way K,2023-06-17T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.31
110154,Avon Way K,2023-06-17T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.3
110154,Avon Way K,2023-06-17T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
110154,Avon Way K,2023-06-17T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.6
110154,Avon Way K,2023-06-17T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
110154,Avon Way K,2023-06-17T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.7
110154,Avon Way K,2023-06-17T03:20:00.000+00:00,transformer,,Temperature,C,30.5
110154,Avon Way K,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110154,Avon Way K,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
110154,Avon Way K,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110154,Avon Way K,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
110154,Avon Way K,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110154,Avon Way K,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
110154,Avon Way K,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
110154,Avon Way K,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
110154,Avon Way K,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
110154,Avon Way K,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.78
110154,Avon Way K,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.04
110154,Avon Way K,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.91
110154,Avon Way K,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
110154,Avon Way K,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
110154,Avon Way K,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
110154,Avon Way K,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
110154,Avon Way K,2023-06-17T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.45
110154,Avon Way K,2023-06-17T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.9
110154,Avon Way K,2023-06-17T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
110154,Avon Way K,2023-06-17T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.83
110154,Avon Way K,2023-06-17T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.61
110154,Avon Way K,2023-06-17T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.64
110154,Avon Way K,2023-06-17T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,12.5
110154,Avon Way K,2023-06-17T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.8
110154,Avon Way K,2023-06-17T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.5
110154,Avon Way K,2023-06-17T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.0
110154,Avon Way K,2023-06-17T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
110154,Avon Way K,2023-06-17T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110154,Avon Way K,2023-06-17T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-06-17T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.76
110154,Avon Way K,2023-06-17T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-17T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.55
110154,Avon Way K,2023-06-17T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,31.4
110154,Avon Way K,2023-06-17T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.7
110154,Avon Way K,2023-06-17T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-17T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110154,Avon Way K,2023-06-17T03:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-17T03:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-17T03:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-17T03:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.07
110154,Avon Way K,2023-06-17T03:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-17T03:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-17T03:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-17T03:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.7
110154,Avon Way K,2023-06-17T03:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T03:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-17T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.55
110154,Avon Way K,2023-06-17T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-17T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.72
110154,Avon Way K,2023-06-17T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.47
110154,Avon Way K,2023-06-17T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.4
110154,Avon Way K,2023-06-17T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.15
110154,Avon Way K,2023-06-17T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
110154,Avon Way K,2023-06-17T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.6
110154,Avon Way K,2023-06-17T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
110154,Avon Way K,2023-06-17T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.3
110154,Avon Way K,2023-06-17T03:10:00.000+00:00,transformer,,Temperature,C,30.6
110154,Avon Way K,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110154,Avon Way K,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
110154,Avon Way K,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110154,Avon Way K,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
110154,Avon Way K,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110154,Avon Way K,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
110154,Avon Way K,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
110154,Avon Way K,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
110154,Avon Way K,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
110154,Avon Way K,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.32
110154,Avon Way K,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.63
110154,Avon Way K,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.63
110154,Avon Way K,2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
110154,Avon Way K,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
110154,Avon Way K,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
110154,Avon Way K,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
110154,Avon Way K,2023-06-17T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
110154,Avon Way K,2023-06-17T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.94
110154,Avon Way K,2023-06-17T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
110154,Avon Way K,2023-06-17T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.59
110154,Avon Way K,2023-06-17T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.18
110154,Avon Way K,2023-06-17T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.76
110154,Avon Way K,2023-06-17T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,13.6
110154,Avon Way K,2023-06-17T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.5
110154,Avon Way K,2023-06-17T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.4
110154,Avon Way K,2023-06-17T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.7
110154,Avon Way K,2023-06-17T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
110154,Avon Way K,2023-06-17T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110154,Avon Way K,2023-06-17T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
110154,Avon Way K,2023-06-17T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.35
110154,Avon Way K,2023-06-17T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-17T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
110154,Avon Way K,2023-06-17T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,27.3
110154,Avon Way K,2023-06-17T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.5
110154,Avon Way K,2023-06-17T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-17T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110154,Avon Way K,2023-06-17T03:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-17T03:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-17T03:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-17T03:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.06
110154,Avon Way K,2023-06-17T03:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-17T03:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-17T03:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-17T03:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.7
110154,Avon Way K,2023-06-17T03:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T03:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-17T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-17T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-17T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.68
110154,Avon Way K,2023-06-17T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.48
110154,Avon Way K,2023-06-17T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.38
110154,Avon Way K,2023-06-17T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.19
110154,Avon Way K,2023-06-17T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.9
110154,Avon Way K,2023-06-17T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
110154,Avon Way K,2023-06-17T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
110154,Avon Way K,2023-06-17T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
110154,Avon Way K,2023-06-17T03:00:00.000+00:00,transformer,,Temperature,C,30.7
110154,Avon Way K,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110154,Avon Way K,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
110154,Avon Way K,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110154,Avon Way K,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
110154,Avon Way K,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110154,Avon Way K,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
110154,Avon Way K,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
110154,Avon Way K,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
110154,Avon Way K,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
110154,Avon Way K,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.62
110154,Avon Way K,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.21
110154,Avon Way K,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.82
110154,Avon Way K,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
110154,Avon Way K,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
110154,Avon Way K,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
110154,Avon Way K,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
110154,Avon Way K,2023-06-17T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-17T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.74
110154,Avon Way K,2023-06-17T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.55
110154,Avon Way K,2023-06-17T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.76
110154,Avon Way K,2023-06-17T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.24
110154,Avon Way K,2023-06-17T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.35
110154,Avon Way K,2023-06-17T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,14.1
110154,Avon Way K,2023-06-17T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.1
110154,Avon Way K,2023-06-17T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.3
110154,Avon Way K,2023-06-17T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.4
110154,Avon Way K,2023-06-17T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
110154,Avon Way K,2023-06-17T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-17T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110154,Avon Way K,2023-06-17T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.39
110154,Avon Way K,2023-06-17T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110154,Avon Way K,2023-06-17T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.5
110154,Avon Way K,2023-06-17T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.7
110154,Avon Way K,2023-06-17T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.1
110154,Avon Way K,2023-06-17T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-17T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110154,Avon Way K,2023-06-17T02:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-17T02:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-17T02:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-17T02:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.06
110154,Avon Way K,2023-06-17T02:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-17T02:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-17T02:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-17T02:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-17T02:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,2.1
110154,Avon Way K,2023-06-17T02:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,1.2
110154,Avon Way K,2023-06-17T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-06-17T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-17T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.24
110154,Avon Way K,2023-06-17T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110154,Avon Way K,2023-06-17T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.3
110154,Avon Way K,2023-06-17T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.62
110154,Avon Way K,2023-06-17T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
110154,Avon Way K,2023-06-17T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
110154,Avon Way K,2023-06-17T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
110154,Avon Way K,2023-06-17T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.3
110154,Avon Way K,2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,30.8
110154,Avon Way K,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110154,Avon Way K,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
110154,Avon Way K,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110154,Avon Way K,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
110154,Avon Way K,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110154,Avon Way K,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
110154,Avon Way K,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
110154,Avon Way K,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
110154,Avon Way K,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
110154,Avon Way K,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.84
110154,Avon Way K,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.25
110154,Avon Way K,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.83
110154,Avon Way K,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
110154,Avon Way K,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
110154,Avon Way K,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
110154,Avon Way K,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
110154,Avon Way K,2023-06-17T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-17T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.69
110154,Avon Way K,2023-06-17T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.94
110154,Avon Way K,2023-06-17T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.4
110154,Avon Way K,2023-06-17T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.26
110154,Avon Way K,2023-06-17T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.88
110154,Avon Way K,2023-06-17T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,14.0
110154,Avon Way K,2023-06-17T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.4
110154,Avon Way K,2023-06-17T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.2
110154,Avon Way K,2023-06-17T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.2
110154,Avon Way K,2023-06-17T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
110154,Avon Way K,2023-06-17T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-17T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-17T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.34
110154,Avon Way K,2023-06-17T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110154,Avon Way K,2023-06-17T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
110154,Avon Way K,2023-06-17T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.3
110154,Avon Way K,2023-06-17T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.8
110154,Avon Way K,2023-06-17T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-17T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110154,Avon Way K,2023-06-17T02:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-17T02:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-17T02:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-17T02:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.06
110154,Avon Way K,2023-06-17T02:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-17T02:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-17T02:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-17T02:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-17T02:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.9
110154,Avon Way K,2023-06-17T02:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,1.1
110154,Avon Way K,2023-06-17T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-06-17T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-17T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.5
110154,Avon Way K,2023-06-17T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.26
110154,Avon Way K,2023-06-17T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.41
110154,Avon Way K,2023-06-17T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.27
110154,Avon Way K,2023-06-17T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
110154,Avon Way K,2023-06-17T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
110154,Avon Way K,2023-06-17T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.9
110154,Avon Way K,2023-06-17T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
110154,Avon Way K,2023-06-17T02:40:00.000+00:00,transformer,,Temperature,C,30.8
110154,Avon Way K,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110154,Avon Way K,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
110154,Avon Way K,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110154,Avon Way K,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
110154,Avon Way K,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110154,Avon Way K,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
110154,Avon Way K,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
110154,Avon Way K,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
110154,Avon Way K,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
110154,Avon Way K,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.3
110154,Avon Way K,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.62
110154,Avon Way K,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.93
110154,Avon Way K,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
110154,Avon Way K,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
110154,Avon Way K,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
110154,Avon Way K,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
110154,Avon Way K,2023-06-17T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-17T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.71
110154,Avon Way K,2023-06-17T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.95
110154,Avon Way K,2023-06-17T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.22
110154,Avon Way K,2023-06-17T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.33
110154,Avon Way K,2023-06-17T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.68
110154,Avon Way K,2023-06-17T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,13.2
110154,Avon Way K,2023-06-17T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.0
110154,Avon Way K,2023-06-17T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.6
110154,Avon Way K,2023-06-17T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.6
110154,Avon Way K,2023-06-17T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
110154,Avon Way K,2023-06-17T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-17T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-06-17T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.36
110154,Avon Way K,2023-06-17T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110154,Avon Way K,2023-06-17T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.68
110154,Avon Way K,2023-06-17T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.1
110154,Avon Way K,2023-06-17T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.9
110154,Avon Way K,2023-06-17T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-17T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110154,Avon Way K,2023-06-17T02:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-17T02:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-17T02:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-17T02:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.06
110154,Avon Way K,2023-06-17T02:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-17T02:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-17T02:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-17T02:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-17T02:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,2.2
110154,Avon Way K,2023-06-17T02:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,1.3
110154,Avon Way K,2023-06-17T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-17T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-17T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.32
110154,Avon Way K,2023-06-17T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.53
110154,Avon Way K,2023-06-17T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.44
110154,Avon Way K,2023-06-17T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.37
110154,Avon Way K,2023-06-17T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.9
110154,Avon Way K,2023-06-17T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110154,Avon Way K,2023-06-17T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.1
110154,Avon Way K,2023-06-17T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
110154,Avon Way K,2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,30.9
110154,Avon Way K,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110154,Avon Way K,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
110154,Avon Way K,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110154,Avon Way K,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
110154,Avon Way K,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110154,Avon Way K,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
110154,Avon Way K,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
110154,Avon Way K,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
110154,Avon Way K,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
110154,Avon Way K,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.23
110154,Avon Way K,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.71
110154,Avon Way K,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.94
110154,Avon Way K,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
110154,Avon Way K,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
110154,Avon Way K,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
110154,Avon Way K,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
110154,Avon Way K,2023-06-17T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110154,Avon Way K,2023-06-17T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.73
110154,Avon Way K,2023-06-17T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
110154,Avon Way K,2023-06-17T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.46
110154,Avon Way K,2023-06-17T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.19
110154,Avon Way K,2023-06-17T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.81
110154,Avon Way K,2023-06-17T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,13.0
110154,Avon Way K,2023-06-17T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.0
110154,Avon Way K,2023-06-17T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.1
110154,Avon Way K,2023-06-17T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.4
110154,Avon Way K,2023-06-17T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
110154,Avon Way K,2023-06-17T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-17T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110154,Avon Way K,2023-06-17T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.32
110154,Avon Way K,2023-06-17T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-17T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.67
110154,Avon Way K,2023-06-17T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.3
110154,Avon Way K,2023-06-17T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.7
110154,Avon Way K,2023-06-17T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-17T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110154,Avon Way K,2023-06-17T02:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-17T02:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-17T02:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-17T02:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.06
110154,Avon Way K,2023-06-17T02:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-17T02:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-17T02:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.8
110154,Avon Way K,2023-06-17T02:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.7
110154,Avon Way K,2023-06-17T02:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,2.1
110154,Avon Way K,2023-06-17T02:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,1.2
110154,Avon Way K,2023-06-17T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
