Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-17T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-17T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.55
110154,Avon Way K,2023-06-17T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.49
110154,Avon Way K,2023-06-17T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.56
110154,Avon Way K,2023-06-17T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.28
110154,Avon Way K,2023-06-17T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.7
110154,Avon Way K,2023-06-17T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110154,Avon Way K,2023-06-17T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.5
110154,Avon Way K,2023-06-17T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
110154,Avon Way K,2023-06-17T02:20:00.000+00:00,transformer,,Temperature,C,31.0
110154,Avon Way K,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110154,Avon Way K,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
110154,Avon Way K,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110154,Avon Way K,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
110154,Avon Way K,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110154,Avon Way K,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
110154,Avon Way K,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
110154,Avon Way K,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
110154,Avon Way K,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
110154,Avon Way K,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.47
110154,Avon Way K,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.45
110154,Avon Way K,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.12
110154,Avon Way K,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
110154,Avon Way K,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
110154,Avon Way K,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
110154,Avon Way K,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
110154,Avon Way K,2023-06-17T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.26
110154,Avon Way K,2023-06-17T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.44
110154,Avon Way K,2023-06-17T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
110154,Avon Way K,2023-06-17T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.43
110154,Avon Way K,2023-06-17T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.87
110154,Avon Way K,2023-06-17T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.78
110154,Avon Way K,2023-06-17T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,14.3
110154,Avon Way K,2023-06-17T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.2
110154,Avon Way K,2023-06-17T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.1
110154,Avon Way K,2023-06-17T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.5
110154,Avon Way K,2023-06-17T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.08
110154,Avon Way K,2023-06-17T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-17T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-06-17T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.3
110154,Avon Way K,2023-06-17T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-17T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.87
110154,Avon Way K,2023-06-17T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.5
110154,Avon Way K,2023-06-17T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.6
110154,Avon Way K,2023-06-17T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-17T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.1
110154,Avon Way K,2023-06-17T02:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-17T02:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-17T02:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-17T02:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.06
110154,Avon Way K,2023-06-17T02:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-17T02:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-17T02:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.8
110154,Avon Way K,2023-06-17T02:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-17T02:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,2.4
110154,Avon Way K,2023-06-17T02:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,1.4
110154,Avon Way K,2023-06-17T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-17T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.1
110154,Avon Way K,2023-06-17T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.46
110154,Avon Way K,2023-06-17T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.68
110154,Avon Way K,2023-06-17T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.58
110154,Avon Way K,2023-06-17T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.35
110154,Avon Way K,2023-06-17T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.9
110154,Avon Way K,2023-06-17T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110154,Avon Way K,2023-06-17T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.8
110154,Avon Way K,2023-06-17T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.1
110154,Avon Way K,2023-06-17T02:10:00.000+00:00,transformer,,Temperature,C,31.1
110154,Avon Way K,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110154,Avon Way K,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
110154,Avon Way K,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110154,Avon Way K,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
110154,Avon Way K,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110154,Avon Way K,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
110154,Avon Way K,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
110154,Avon Way K,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
110154,Avon Way K,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
110154,Avon Way K,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.47
110154,Avon Way K,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.13
110154,Avon Way K,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.22
110154,Avon Way K,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
110154,Avon Way K,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
110154,Avon Way K,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
110154,Avon Way K,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
110154,Avon Way K,2023-06-17T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-17T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.38
110154,Avon Way K,2023-06-17T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.03
110154,Avon Way K,2023-06-17T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.22
110154,Avon Way K,2023-06-17T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.84
110154,Avon Way K,2023-06-17T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.56
110154,Avon Way K,2023-06-17T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,12.9
110154,Avon Way K,2023-06-17T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.3
110154,Avon Way K,2023-06-17T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.8
110154,Avon Way K,2023-06-17T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.4
110154,Avon Way K,2023-06-17T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
110154,Avon Way K,2023-06-17T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-17T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-17T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.29
110154,Avon Way K,2023-06-17T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-17T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.73
110154,Avon Way K,2023-06-17T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.8
110154,Avon Way K,2023-06-17T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.6
110154,Avon Way K,2023-06-17T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-17T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110154,Avon Way K,2023-06-17T02:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-17T02:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-17T02:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-17T02:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.06
110154,Avon Way K,2023-06-17T02:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-17T02:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-17T02:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.8
110154,Avon Way K,2023-06-17T02:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-17T02:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,2.1
110154,Avon Way K,2023-06-17T02:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,1.3
110154,Avon Way K,2023-06-17T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-17T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-17T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.31
110154,Avon Way K,2023-06-17T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.42
110154,Avon Way K,2023-06-17T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.33
110154,Avon Way K,2023-06-17T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.59
110154,Avon Way K,2023-06-17T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
110154,Avon Way K,2023-06-17T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
110154,Avon Way K,2023-06-17T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
110154,Avon Way K,2023-06-17T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
110154,Avon Way K,2023-06-17T02:00:00.000+00:00,transformer,,Temperature,C,31.2
110154,Avon Way K,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110154,Avon Way K,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
110154,Avon Way K,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110154,Avon Way K,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
110154,Avon Way K,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110154,Avon Way K,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
110154,Avon Way K,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
110154,Avon Way K,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
110154,Avon Way K,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
110154,Avon Way K,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.91
110154,Avon Way K,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.56
110154,Avon Way K,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.51
110154,Avon Way K,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
110154,Avon Way K,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
110154,Avon Way K,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
110154,Avon Way K,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
110154,Avon Way K,2023-06-17T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-17T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.5
110154,Avon Way K,2023-06-17T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.83
110154,Avon Way K,2023-06-17T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.02
110154,Avon Way K,2023-06-17T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.89
110154,Avon Way K,2023-06-17T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.74
110154,Avon Way K,2023-06-17T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,11.8
110154,Avon Way K,2023-06-17T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.2
110154,Avon Way K,2023-06-17T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.0
110154,Avon Way K,2023-06-17T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.4
110154,Avon Way K,2023-06-17T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
110154,Avon Way K,2023-06-17T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-17T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-17T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.35
110154,Avon Way K,2023-06-17T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-17T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.69
110154,Avon Way K,2023-06-17T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.6
110154,Avon Way K,2023-06-17T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.6
110154,Avon Way K,2023-06-17T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-17T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110154,Avon Way K,2023-06-17T01:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-17T01:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-17T01:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-17T01:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.06
110154,Avon Way K,2023-06-17T01:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-17T01:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-17T01:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.8
110154,Avon Way K,2023-06-17T01:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-17T01:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,2.3
110154,Avon Way K,2023-06-17T01:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,1.4
110154,Avon Way K,2023-06-17T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-17T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-17T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.37
110154,Avon Way K,2023-06-17T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.35
110154,Avon Way K,2023-06-17T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.48
110154,Avon Way K,2023-06-17T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.47
110154,Avon Way K,2023-06-17T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.0
110154,Avon Way K,2023-06-17T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.8
110154,Avon Way K,2023-06-17T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
110154,Avon Way K,2023-06-17T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
110154,Avon Way K,2023-06-17T01:50:00.000+00:00,transformer,,Temperature,C,31.3
110154,Avon Way K,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110154,Avon Way K,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
110154,Avon Way K,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110154,Avon Way K,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
110154,Avon Way K,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110154,Avon Way K,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
110154,Avon Way K,2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
110154,Avon Way K,2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
110154,Avon Way K,2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
110154,Avon Way K,2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.01
110154,Avon Way K,2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.04
110154,Avon Way K,2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.66
110154,Avon Way K,2023-06-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
110154,Avon Way K,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
110154,Avon Way K,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
110154,Avon Way K,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
110154,Avon Way K,2023-06-17T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
110154,Avon Way K,2023-06-17T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.63
110154,Avon Way K,2023-06-17T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.79
110154,Avon Way K,2023-06-17T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.75
110154,Avon Way K,2023-06-17T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.54
110154,Avon Way K,2023-06-17T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.93
110154,Avon Way K,2023-06-17T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,12.1
110154,Avon Way K,2023-06-17T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.2
110154,Avon Way K,2023-06-17T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.0
110154,Avon Way K,2023-06-17T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.1
110154,Avon Way K,2023-06-17T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.09
110154,Avon Way K,2023-06-17T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-17T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
110154,Avon Way K,2023-06-17T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.4
110154,Avon Way K,2023-06-17T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110154,Avon Way K,2023-06-17T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.59
110154,Avon Way K,2023-06-17T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.7
110154,Avon Way K,2023-06-17T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.8
110154,Avon Way K,2023-06-17T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-17T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110154,Avon Way K,2023-06-17T01:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-17T01:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-17T01:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-17T01:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.05
110154,Avon Way K,2023-06-17T01:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-17T01:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-17T01:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-17T01:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-17T01:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.8
110154,Avon Way K,2023-06-17T01:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,1.1
110154,Avon Way K,2023-06-17T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.57
110154,Avon Way K,2023-06-17T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.11
110154,Avon Way K,2023-06-17T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.67
110154,Avon Way K,2023-06-17T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.49
110154,Avon Way K,2023-06-17T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.59
110154,Avon Way K,2023-06-17T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.42
110154,Avon Way K,2023-06-17T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
110154,Avon Way K,2023-06-17T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.8
110154,Avon Way K,2023-06-17T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.5
110154,Avon Way K,2023-06-17T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.7
110154,Avon Way K,2023-06-17T01:40:00.000+00:00,transformer,,Temperature,C,31.4
110154,Avon Way K,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110154,Avon Way K,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
110154,Avon Way K,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110154,Avon Way K,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
110154,Avon Way K,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110154,Avon Way K,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
110154,Avon Way K,2023-06-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
110154,Avon Way K,2023-06-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
110154,Avon Way K,2023-06-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
110154,Avon Way K,2023-06-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.88
110154,Avon Way K,2023-06-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.55
110154,Avon Way K,2023-06-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.7
110154,Avon Way K,2023-06-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
110154,Avon Way K,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
110154,Avon Way K,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
110154,Avon Way K,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
110154,Avon Way K,2023-06-17T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110154,Avon Way K,2023-06-17T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.74
110154,Avon Way K,2023-06-17T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.83
110154,Avon Way K,2023-06-17T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.96
110154,Avon Way K,2023-06-17T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.5
110154,Avon Way K,2023-06-17T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.9
110154,Avon Way K,2023-06-17T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,13.0
110154,Avon Way K,2023-06-17T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.9
110154,Avon Way K,2023-06-17T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.1
110154,Avon Way K,2023-06-17T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.0
110154,Avon Way K,2023-06-17T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
110154,Avon Way K,2023-06-17T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-17T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-17T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.65
110154,Avon Way K,2023-06-17T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110154,Avon Way K,2023-06-17T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.56
110154,Avon Way K,2023-06-17T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.3
110154,Avon Way K,2023-06-17T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.8
110154,Avon Way K,2023-06-17T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-17T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110154,Avon Way K,2023-06-17T01:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-17T01:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-17T01:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-17T01:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.05
110154,Avon Way K,2023-06-17T01:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-17T01:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-17T01:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-17T01:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-17T01:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,2.2
110154,Avon Way K,2023-06-17T01:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,1.3
110154,Avon Way K,2023-06-17T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-06-17T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-17T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.94
110154,Avon Way K,2023-06-17T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.47
110154,Avon Way K,2023-06-17T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.36
110154,Avon Way K,2023-06-17T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.98
110154,Avon Way K,2023-06-17T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.8
110154,Avon Way K,2023-06-17T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
110154,Avon Way K,2023-06-17T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
110154,Avon Way K,2023-06-17T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
110154,Avon Way K,2023-06-17T01:30:00.000+00:00,transformer,,Temperature,C,31.5
110154,Avon Way K,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110154,Avon Way K,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
110154,Avon Way K,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110154,Avon Way K,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
110154,Avon Way K,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110154,Avon Way K,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
110154,Avon Way K,2023-06-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
110154,Avon Way K,2023-06-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
110154,Avon Way K,2023-06-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
110154,Avon Way K,2023-06-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.25
110154,Avon Way K,2023-06-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.53
110154,Avon Way K,2023-06-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.1
110154,Avon Way K,2023-06-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
110154,Avon Way K,2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
110154,Avon Way K,2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
110154,Avon Way K,2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
110154,Avon Way K,2023-06-17T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110154,Avon Way K,2023-06-17T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.66
110154,Avon Way K,2023-06-17T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
110154,Avon Way K,2023-06-17T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.99
110154,Avon Way K,2023-06-17T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.59
110154,Avon Way K,2023-06-17T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.92
110154,Avon Way K,2023-06-17T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,12.6
110154,Avon Way K,2023-06-17T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.4
110154,Avon Way K,2023-06-17T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.4
110154,Avon Way K,2023-06-17T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.9
110154,Avon Way K,2023-06-17T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.58
110154,Avon Way K,2023-06-17T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-17T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-17T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.34
110154,Avon Way K,2023-06-17T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110154,Avon Way K,2023-06-17T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.83
110154,Avon Way K,2023-06-17T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110154,Avon Way K,2023-06-17T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110154,Avon Way K,2023-06-17T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-17T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110154,Avon Way K,2023-06-17T01:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-17T01:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-17T01:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-17T01:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-17T01:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-17T01:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-17T01:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-17T01:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T01:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,2.2
110154,Avon Way K,2023-06-17T01:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,1.3
110154,Avon Way K,2023-06-17T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
110154,Avon Way K,2023-06-17T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-17T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.35
110154,Avon Way K,2023-06-17T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.45
110154,Avon Way K,2023-06-17T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.43
110154,Avon Way K,2023-06-17T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.56
110154,Avon Way K,2023-06-17T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.7
110154,Avon Way K,2023-06-17T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110154,Avon Way K,2023-06-17T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.1
110154,Avon Way K,2023-06-17T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
110154,Avon Way K,2023-06-17T01:20:00.000+00:00,transformer,,Temperature,C,31.6
110154,Avon Way K,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110154,Avon Way K,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
110154,Avon Way K,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110154,Avon Way K,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
110154,Avon Way K,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110154,Avon Way K,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
110154,Avon Way K,2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
110154,Avon Way K,2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
110154,Avon Way K,2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
110154,Avon Way K,2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.95
110154,Avon Way K,2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.12
110154,Avon Way K,2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.92
110154,Avon Way K,2023-06-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
110154,Avon Way K,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
110154,Avon Way K,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
110154,Avon Way K,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
110154,Avon Way K,2023-06-17T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.46
110154,Avon Way K,2023-06-17T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.67
110154,Avon Way K,2023-06-17T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.65
110154,Avon Way K,2023-06-17T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.55
110154,Avon Way K,2023-06-17T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.03
110154,Avon Way K,2023-06-17T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.89
110154,Avon Way K,2023-06-17T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,12.8
110154,Avon Way K,2023-06-17T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.6
110154,Avon Way K,2023-06-17T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.5
110154,Avon Way K,2023-06-17T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.6
110154,Avon Way K,2023-06-17T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-17T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-17T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.89
110154,Avon Way K,2023-06-17T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.02
110154,Avon Way K,2023-06-17T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-17T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.29
110154,Avon Way K,2023-06-17T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
110154,Avon Way K,2023-06-17T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110154,Avon Way K,2023-06-17T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-17T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.2
110154,Avon Way K,2023-06-17T01:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-17T01:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-17T01:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-17T01:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-17T01:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-17T01:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-17T01:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.9
110154,Avon Way K,2023-06-17T01:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T01:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,2.8
110154,Avon Way K,2023-06-17T01:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,1.5
110154,Avon Way K,2023-06-17T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-06-17T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-17T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.19
110154,Avon Way K,2023-06-17T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.5
110154,Avon Way K,2023-06-17T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.6
110154,Avon Way K,2023-06-17T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.01
110154,Avon Way K,2023-06-17T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.5
110154,Avon Way K,2023-06-17T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110154,Avon Way K,2023-06-17T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.0
110154,Avon Way K,2023-06-17T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
110154,Avon Way K,2023-06-17T01:10:00.000+00:00,transformer,,Temperature,C,31.7
110154,Avon Way K,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110154,Avon Way K,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
110154,Avon Way K,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110154,Avon Way K,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
110154,Avon Way K,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110154,Avon Way K,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
110154,Avon Way K,2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
110154,Avon Way K,2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
110154,Avon Way K,2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
110154,Avon Way K,2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.14
110154,Avon Way K,2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.47
110154,Avon Way K,2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.8
110154,Avon Way K,2023-06-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
110154,Avon Way K,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
110154,Avon Way K,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
110154,Avon Way K,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
110154,Avon Way K,2023-06-17T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.51
110154,Avon Way K,2023-06-17T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.55
110154,Avon Way K,2023-06-17T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.8
110154,Avon Way K,2023-06-17T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.38
110154,Avon Way K,2023-06-17T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.81
110154,Avon Way K,2023-06-17T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.7
110154,Avon Way K,2023-06-17T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,13.0
110154,Avon Way K,2023-06-17T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.0
110154,Avon Way K,2023-06-17T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.3
110154,Avon Way K,2023-06-17T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.3
110154,Avon Way K,2023-06-17T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
110154,Avon Way K,2023-06-17T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110154,Avon Way K,2023-06-17T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-17T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.52
110154,Avon Way K,2023-06-17T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-17T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.76
110154,Avon Way K,2023-06-17T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.8
110154,Avon Way K,2023-06-17T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.7
110154,Avon Way K,2023-06-17T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-17T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
110154,Avon Way K,2023-06-17T01:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-17T01:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-17T01:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-17T01:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.04
110154,Avon Way K,2023-06-17T01:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-17T01:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-17T01:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-17T01:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-17T01:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.8
110154,Avon Way K,2023-06-17T01:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,1.1
110154,Avon Way K,2023-06-17T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-06-17T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-17T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.26
110154,Avon Way K,2023-06-17T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.94
110154,Avon Way K,2023-06-17T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.55
110154,Avon Way K,2023-06-17T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.78
110154,Avon Way K,2023-06-17T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
110154,Avon Way K,2023-06-17T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.6
110154,Avon Way K,2023-06-17T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
110154,Avon Way K,2023-06-17T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.7
110154,Avon Way K,2023-06-17T01:00:00.000+00:00,transformer,,Temperature,C,31.8
110154,Avon Way K,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110154,Avon Way K,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
110154,Avon Way K,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110154,Avon Way K,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
110154,Avon Way K,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110154,Avon Way K,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
110154,Avon Way K,2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
110154,Avon Way K,2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
110154,Avon Way K,2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
110154,Avon Way K,2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.07
110154,Avon Way K,2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.36
110154,Avon Way K,2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.27
110154,Avon Way K,2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
110154,Avon Way K,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
110154,Avon Way K,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
110154,Avon Way K,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
110154,Avon Way K,2023-06-17T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.52
110154,Avon Way K,2023-06-17T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.56
110154,Avon Way K,2023-06-17T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110154,Avon Way K,2023-06-17T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.25
110154,Avon Way K,2023-06-17T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.59
110154,Avon Way K,2023-06-17T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.9
110154,Avon Way K,2023-06-17T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,12.6
110154,Avon Way K,2023-06-17T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.6
110154,Avon Way K,2023-06-17T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.3
110154,Avon Way K,2023-06-17T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.0
110154,Avon Way K,2023-06-17T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-17T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-17T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
110154,Avon Way K,2023-06-17T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.95
110154,Avon Way K,2023-06-17T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110154,Avon Way K,2023-06-17T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.65
110154,Avon Way K,2023-06-17T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110154,Avon Way K,2023-06-17T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110154,Avon Way K,2023-06-17T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-17T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110154,Avon Way K,2023-06-17T00:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-17T00:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-17T00:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-17T00:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-17T00:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-17T00:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-17T00:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.8
110154,Avon Way K,2023-06-17T00:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-17T00:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,2.4
110154,Avon Way K,2023-06-17T00:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,1.4
110154,Avon Way K,2023-06-17T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
110154,Avon Way K,2023-06-17T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-17T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.49
110154,Avon Way K,2023-06-17T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.61
110154,Avon Way K,2023-06-17T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.56
110154,Avon Way K,2023-06-17T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.3
110154,Avon Way K,2023-06-17T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.9
110154,Avon Way K,2023-06-17T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110154,Avon Way K,2023-06-17T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.7
110154,Avon Way K,2023-06-17T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
110154,Avon Way K,2023-06-17T00:50:00.000+00:00,transformer,,Temperature,C,31.9
110154,Avon Way K,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110154,Avon Way K,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
110154,Avon Way K,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110154,Avon Way K,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
110154,Avon Way K,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110154,Avon Way K,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
110154,Avon Way K,2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
110154,Avon Way K,2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
110154,Avon Way K,2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
110154,Avon Way K,2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.89
110154,Avon Way K,2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.07
110154,Avon Way K,2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.46
110154,Avon Way K,2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
110154,Avon Way K,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
110154,Avon Way K,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
110154,Avon Way K,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
110154,Avon Way K,2023-06-17T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.48
110154,Avon Way K,2023-06-17T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.66
110154,Avon Way K,2023-06-17T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
110154,Avon Way K,2023-06-17T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.64
110154,Avon Way K,2023-06-17T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.54
110154,Avon Way K,2023-06-17T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.27
110154,Avon Way K,2023-06-17T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,13.1
110154,Avon Way K,2023-06-17T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.0
110154,Avon Way K,2023-06-17T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.3
110154,Avon Way K,2023-06-17T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.5
110154,Avon Way K,2023-06-17T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-17T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-17T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-17T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.05
110154,Avon Way K,2023-06-17T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110154,Avon Way K,2023-06-17T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.91
110154,Avon Way K,2023-06-17T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110154,Avon Way K,2023-06-17T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110154,Avon Way K,2023-06-17T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-17T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.1
110154,Avon Way K,2023-06-17T00:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-17T00:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-17T00:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-17T00:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-17T00:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-17T00:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
