Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-19T23:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-19T23:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-19T23:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-19T23:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-19T23:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-19T23:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T23:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-19T23:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-19T23:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-19T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
110154,Avon Way K,2023-06-19T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.07
110154,Avon Way K,2023-06-19T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.54
110154,Avon Way K,2023-06-19T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.52
110154,Avon Way K,2023-06-19T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.97
110154,Avon Way K,2023-06-19T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.06
110154,Avon Way K,2023-06-19T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
110154,Avon Way K,2023-06-19T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
110154,Avon Way K,2023-06-19T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.9
110154,Avon Way K,2023-06-19T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
110154,Avon Way K,2023-06-19T23:00:00.000+00:00,transformer,,Temperature,C,31.1
110154,Avon Way K,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110154,Avon Way K,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
110154,Avon Way K,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110154,Avon Way K,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
110154,Avon Way K,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110154,Avon Way K,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
110154,Avon Way K,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
110154,Avon Way K,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
110154,Avon Way K,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
110154,Avon Way K,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.5
110154,Avon Way K,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.99
110154,Avon Way K,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.48
110154,Avon Way K,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
110154,Avon Way K,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
110154,Avon Way K,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
110154,Avon Way K,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
110154,Avon Way K,2023-06-19T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-06-19T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.62
110154,Avon Way K,2023-06-19T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.22
110154,Avon Way K,2023-06-19T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.86
110154,Avon Way K,2023-06-19T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.64
110154,Avon Way K,2023-06-19T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.53
110154,Avon Way K,2023-06-19T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,17.3
110154,Avon Way K,2023-06-19T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.5
110154,Avon Way K,2023-06-19T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.6
110154,Avon Way K,2023-06-19T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.9
110154,Avon Way K,2023-06-19T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-19T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-19T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-06-19T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.17
110154,Avon Way K,2023-06-19T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-19T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.56
110154,Avon Way K,2023-06-19T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110154,Avon Way K,2023-06-19T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110154,Avon Way K,2023-06-19T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-19T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.1
110154,Avon Way K,2023-06-19T22:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-19T22:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-19T22:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-19T22:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-19T22:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-19T22:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-19T22:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T22:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T22:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-19T22:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-19T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
110154,Avon Way K,2023-06-19T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-19T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.79
110154,Avon Way K,2023-06-19T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.69
110154,Avon Way K,2023-06-19T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.97
110154,Avon Way K,2023-06-19T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.68
110154,Avon Way K,2023-06-19T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
110154,Avon Way K,2023-06-19T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110154,Avon Way K,2023-06-19T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.9
110154,Avon Way K,2023-06-19T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.9
110154,Avon Way K,2023-06-19T22:50:00.000+00:00,transformer,,Temperature,C,31.1
110154,Avon Way K,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110154,Avon Way K,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
110154,Avon Way K,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110154,Avon Way K,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
110154,Avon Way K,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110154,Avon Way K,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
110154,Avon Way K,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
110154,Avon Way K,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
110154,Avon Way K,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
110154,Avon Way K,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.5
110154,Avon Way K,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.95
110154,Avon Way K,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.53
110154,Avon Way K,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
110154,Avon Way K,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
110154,Avon Way K,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
110154,Avon Way K,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
110154,Avon Way K,2023-06-19T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110154,Avon Way K,2023-06-19T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.74
110154,Avon Way K,2023-06-19T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.25
110154,Avon Way K,2023-06-19T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.01
110154,Avon Way K,2023-06-19T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.62
110154,Avon Way K,2023-06-19T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.04
110154,Avon Way K,2023-06-19T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,21.1
110154,Avon Way K,2023-06-19T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.8
110154,Avon Way K,2023-06-19T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.2
110154,Avon Way K,2023-06-19T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.1
110154,Avon Way K,2023-06-19T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-06-19T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-19T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-06-19T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.04
110154,Avon Way K,2023-06-19T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-19T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.95
110154,Avon Way K,2023-06-19T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110154,Avon Way K,2023-06-19T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110154,Avon Way K,2023-06-19T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-19T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.9
110154,Avon Way K,2023-06-19T22:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-19T22:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-19T22:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-19T22:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-19T22:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-19T22:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-19T22:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T22:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T22:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-19T22:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-19T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-06-19T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-19T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.38
110154,Avon Way K,2023-06-19T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.45
110154,Avon Way K,2023-06-19T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.85
110154,Avon Way K,2023-06-19T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.08
110154,Avon Way K,2023-06-19T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.5
110154,Avon Way K,2023-06-19T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
110154,Avon Way K,2023-06-19T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.6
110154,Avon Way K,2023-06-19T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
110154,Avon Way K,2023-06-19T22:40:00.000+00:00,transformer,,Temperature,C,31.2
110154,Avon Way K,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110154,Avon Way K,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
110154,Avon Way K,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110154,Avon Way K,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
110154,Avon Way K,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110154,Avon Way K,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
110154,Avon Way K,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
110154,Avon Way K,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
110154,Avon Way K,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
110154,Avon Way K,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.37
110154,Avon Way K,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.25
110154,Avon Way K,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.99
110154,Avon Way K,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
110154,Avon Way K,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
110154,Avon Way K,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
110154,Avon Way K,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
110154,Avon Way K,2023-06-19T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.52
110154,Avon Way K,2023-06-19T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.98
110154,Avon Way K,2023-06-19T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.13
110154,Avon Way K,2023-06-19T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.71
110154,Avon Way K,2023-06-19T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.5
110154,Avon Way K,2023-06-19T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.91
110154,Avon Way K,2023-06-19T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.6
110154,Avon Way K,2023-06-19T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.1
110154,Avon Way K,2023-06-19T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.0
110154,Avon Way K,2023-06-19T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.5
110154,Avon Way K,2023-06-19T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110154,Avon Way K,2023-06-19T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-19T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110154,Avon Way K,2023-06-19T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.1
110154,Avon Way K,2023-06-19T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.45
110154,Avon Way K,2023-06-19T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.61
110154,Avon Way K,2023-06-19T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110154,Avon Way K,2023-06-19T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110154,Avon Way K,2023-06-19T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110154,Avon Way K,2023-06-19T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110154,Avon Way K,2023-06-19T22:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-19T22:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-19T22:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-19T22:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-19T22:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-19T22:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-19T22:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T22:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T22:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-19T22:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-19T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-06-19T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-19T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
110154,Avon Way K,2023-06-19T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.51
110154,Avon Way K,2023-06-19T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.09
110154,Avon Way K,2023-06-19T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.27
110154,Avon Way K,2023-06-19T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
110154,Avon Way K,2023-06-19T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110154,Avon Way K,2023-06-19T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.5
110154,Avon Way K,2023-06-19T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
110154,Avon Way K,2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,31.3
110154,Avon Way K,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110154,Avon Way K,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
110154,Avon Way K,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110154,Avon Way K,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
110154,Avon Way K,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110154,Avon Way K,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
110154,Avon Way K,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
110154,Avon Way K,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
110154,Avon Way K,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
110154,Avon Way K,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.16
110154,Avon Way K,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.26
110154,Avon Way K,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.95
110154,Avon Way K,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
110154,Avon Way K,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
110154,Avon Way K,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
110154,Avon Way K,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
110154,Avon Way K,2023-06-19T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-19T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.0
110154,Avon Way K,2023-06-19T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.17
110154,Avon Way K,2023-06-19T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.56
110154,Avon Way K,2023-06-19T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.08
110154,Avon Way K,2023-06-19T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.96
110154,Avon Way K,2023-06-19T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,18.5
110154,Avon Way K,2023-06-19T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.2
110154,Avon Way K,2023-06-19T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.0
110154,Avon Way K,2023-06-19T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.6
110154,Avon Way K,2023-06-19T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.58
110154,Avon Way K,2023-06-19T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-19T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
110154,Avon Way K,2023-06-19T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.15
110154,Avon Way K,2023-06-19T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.45
110154,Avon Way K,2023-06-19T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.74
110154,Avon Way K,2023-06-19T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110154,Avon Way K,2023-06-19T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110154,Avon Way K,2023-06-19T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110154,Avon Way K,2023-06-19T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110154,Avon Way K,2023-06-19T22:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-19T22:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-19T22:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-19T22:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-19T22:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-19T22:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-19T22:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T22:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T22:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-19T22:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-19T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
110154,Avon Way K,2023-06-19T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-19T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.34
110154,Avon Way K,2023-06-19T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.7
110154,Avon Way K,2023-06-19T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.12
110154,Avon Way K,2023-06-19T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.72
110154,Avon Way K,2023-06-19T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.9
110154,Avon Way K,2023-06-19T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
110154,Avon Way K,2023-06-19T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.6
110154,Avon Way K,2023-06-19T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.4
110154,Avon Way K,2023-06-19T22:20:00.000+00:00,transformer,,Temperature,C,31.4
110154,Avon Way K,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110154,Avon Way K,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
110154,Avon Way K,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110154,Avon Way K,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
110154,Avon Way K,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110154,Avon Way K,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
110154,Avon Way K,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
110154,Avon Way K,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
110154,Avon Way K,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
110154,Avon Way K,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.26
110154,Avon Way K,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.25
110154,Avon Way K,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.95
110154,Avon Way K,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
110154,Avon Way K,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
110154,Avon Way K,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
110154,Avon Way K,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
110154,Avon Way K,2023-06-19T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-19T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.48
110154,Avon Way K,2023-06-19T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.33
110154,Avon Way K,2023-06-19T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.03
110154,Avon Way K,2023-06-19T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.43
110154,Avon Way K,2023-06-19T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.47
110154,Avon Way K,2023-06-19T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,17.5
110154,Avon Way K,2023-06-19T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.3
110154,Avon Way K,2023-06-19T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.6
110154,Avon Way K,2023-06-19T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.2
110154,Avon Way K,2023-06-19T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-06-19T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-19T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110154,Avon Way K,2023-06-19T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.08
110154,Avon Way K,2023-06-19T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110154,Avon Way K,2023-06-19T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.44
110154,Avon Way K,2023-06-19T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110154,Avon Way K,2023-06-19T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110154,Avon Way K,2023-06-19T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110154,Avon Way K,2023-06-19T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110154,Avon Way K,2023-06-19T22:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-19T22:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-19T22:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-19T22:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-19T22:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-19T22:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-19T22:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T22:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T22:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-19T22:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-19T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-19T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-19T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.7
110154,Avon Way K,2023-06-19T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.05
110154,Avon Way K,2023-06-19T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.36
110154,Avon Way K,2023-06-19T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.3
110154,Avon Way K,2023-06-19T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.7
110154,Avon Way K,2023-06-19T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.3
110154,Avon Way K,2023-06-19T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.3
110154,Avon Way K,2023-06-19T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.6
110154,Avon Way K,2023-06-19T22:10:00.000+00:00,transformer,,Temperature,C,31.4
110154,Avon Way K,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110154,Avon Way K,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
110154,Avon Way K,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110154,Avon Way K,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
110154,Avon Way K,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110154,Avon Way K,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
110154,Avon Way K,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
110154,Avon Way K,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
110154,Avon Way K,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
110154,Avon Way K,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.25
110154,Avon Way K,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.97
110154,Avon Way K,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.74
110154,Avon Way K,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
110154,Avon Way K,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
110154,Avon Way K,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
110154,Avon Way K,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
110154,Avon Way K,2023-06-19T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-19T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.46
110154,Avon Way K,2023-06-19T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.32
110154,Avon Way K,2023-06-19T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.18
110154,Avon Way K,2023-06-19T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.23
110154,Avon Way K,2023-06-19T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.37
110154,Avon Way K,2023-06-19T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,17.2
110154,Avon Way K,2023-06-19T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.2
110154,Avon Way K,2023-06-19T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.8
110154,Avon Way K,2023-06-19T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.6
110154,Avon Way K,2023-06-19T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-19T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-19T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
110154,Avon Way K,2023-06-19T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.14
110154,Avon Way K,2023-06-19T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.45
110154,Avon Way K,2023-06-19T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.49
110154,Avon Way K,2023-06-19T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110154,Avon Way K,2023-06-19T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110154,Avon Way K,2023-06-19T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110154,Avon Way K,2023-06-19T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110154,Avon Way K,2023-06-19T22:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-19T22:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-19T22:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-19T22:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-19T22:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-19T22:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-19T22:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T22:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T22:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-19T22:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-19T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-06-19T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-19T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.61
110154,Avon Way K,2023-06-19T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.74
110154,Avon Way K,2023-06-19T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.9
110154,Avon Way K,2023-06-19T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.94
110154,Avon Way K,2023-06-19T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
110154,Avon Way K,2023-06-19T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.4
110154,Avon Way K,2023-06-19T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.0
110154,Avon Way K,2023-06-19T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.5
110154,Avon Way K,2023-06-19T22:00:00.000+00:00,transformer,,Temperature,C,31.5
110154,Avon Way K,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110154,Avon Way K,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
110154,Avon Way K,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110154,Avon Way K,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
110154,Avon Way K,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110154,Avon Way K,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
110154,Avon Way K,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
110154,Avon Way K,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
110154,Avon Way K,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
110154,Avon Way K,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.29
110154,Avon Way K,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.18
110154,Avon Way K,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.78
110154,Avon Way K,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
110154,Avon Way K,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
110154,Avon Way K,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
110154,Avon Way K,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
110154,Avon Way K,2023-06-19T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.56
110154,Avon Way K,2023-06-19T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.9
110154,Avon Way K,2023-06-19T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.13
110154,Avon Way K,2023-06-19T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.46
110154,Avon Way K,2023-06-19T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.5
110154,Avon Way K,2023-06-19T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.37
110154,Avon Way K,2023-06-19T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.3
110154,Avon Way K,2023-06-19T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.0
110154,Avon Way K,2023-06-19T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.5
110154,Avon Way K,2023-06-19T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.5
110154,Avon Way K,2023-06-19T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-19T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-19T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-19T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.14
110154,Avon Way K,2023-06-19T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.45
110154,Avon Way K,2023-06-19T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.52
110154,Avon Way K,2023-06-19T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110154,Avon Way K,2023-06-19T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110154,Avon Way K,2023-06-19T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110154,Avon Way K,2023-06-19T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110154,Avon Way K,2023-06-19T21:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-19T21:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-19T21:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-19T21:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-19T21:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-19T21:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-19T21:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T21:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T21:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-19T21:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-19T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-06-19T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-19T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
110154,Avon Way K,2023-06-19T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.65
110154,Avon Way K,2023-06-19T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.3
110154,Avon Way K,2023-06-19T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.22
110154,Avon Way K,2023-06-19T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
110154,Avon Way K,2023-06-19T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
110154,Avon Way K,2023-06-19T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.8
110154,Avon Way K,2023-06-19T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.0
110154,Avon Way K,2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,31.6
110154,Avon Way K,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110154,Avon Way K,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
110154,Avon Way K,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110154,Avon Way K,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
110154,Avon Way K,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110154,Avon Way K,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
110154,Avon Way K,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
110154,Avon Way K,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
110154,Avon Way K,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
110154,Avon Way K,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.36
110154,Avon Way K,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.89
110154,Avon Way K,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.34
110154,Avon Way K,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
110154,Avon Way K,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
110154,Avon Way K,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
110154,Avon Way K,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
110154,Avon Way K,2023-06-19T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.29
110154,Avon Way K,2023-06-19T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.83
110154,Avon Way K,2023-06-19T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.33
110154,Avon Way K,2023-06-19T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.43
110154,Avon Way K,2023-06-19T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.84
110154,Avon Way K,2023-06-19T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.14
110154,Avon Way K,2023-06-19T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,18.9
110154,Avon Way K,2023-06-19T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.2
110154,Avon Way K,2023-06-19T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.5
110154,Avon Way K,2023-06-19T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.0
110154,Avon Way K,2023-06-19T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-06-19T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-19T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
110154,Avon Way K,2023-06-19T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.16
110154,Avon Way K,2023-06-19T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110154,Avon Way K,2023-06-19T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.81
110154,Avon Way K,2023-06-19T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110154,Avon Way K,2023-06-19T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110154,Avon Way K,2023-06-19T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110154,Avon Way K,2023-06-19T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110154,Avon Way K,2023-06-19T21:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-19T21:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-19T21:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-19T21:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-19T21:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-19T21:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-19T21:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T21:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T21:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-19T21:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-19T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-19T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-19T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.48
110154,Avon Way K,2023-06-19T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.49
110154,Avon Way K,2023-06-19T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.88
110154,Avon Way K,2023-06-19T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.06
110154,Avon Way K,2023-06-19T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.3
110154,Avon Way K,2023-06-19T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
110154,Avon Way K,2023-06-19T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.9
110154,Avon Way K,2023-06-19T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.9
110154,Avon Way K,2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,31.6
110154,Avon Way K,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110154,Avon Way K,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
110154,Avon Way K,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110154,Avon Way K,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
110154,Avon Way K,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110154,Avon Way K,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
110154,Avon Way K,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
110154,Avon Way K,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
110154,Avon Way K,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
110154,Avon Way K,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.81
110154,Avon Way K,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.8
110154,Avon Way K,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.31
110154,Avon Way K,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
110154,Avon Way K,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
110154,Avon Way K,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
110154,Avon Way K,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
110154,Avon Way K,2023-06-19T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.15
110154,Avon Way K,2023-06-19T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.69
110154,Avon Way K,2023-06-19T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.56
110154,Avon Way K,2023-06-19T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.65
110154,Avon Way K,2023-06-19T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.87
110154,Avon Way K,2023-06-19T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.18
110154,Avon Way K,2023-06-19T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,18.9
110154,Avon Way K,2023-06-19T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.0
110154,Avon Way K,2023-06-19T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.0
110154,Avon Way K,2023-06-19T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.5
110154,Avon Way K,2023-06-19T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.5
110154,Avon Way K,2023-06-19T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-19T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
110154,Avon Way K,2023-06-19T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.51
110154,Avon Way K,2023-06-19T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110154,Avon Way K,2023-06-19T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.68
110154,Avon Way K,2023-06-19T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110154,Avon Way K,2023-06-19T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110154,Avon Way K,2023-06-19T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110154,Avon Way K,2023-06-19T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110154,Avon Way K,2023-06-19T21:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-19T21:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-19T21:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-19T21:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-19T21:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-19T21:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-19T21:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T21:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T21:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-19T21:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-19T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-19T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.23
110154,Avon Way K,2023-06-19T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.42
110154,Avon Way K,2023-06-19T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.62
110154,Avon Way K,2023-06-19T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.63
110154,Avon Way K,2023-06-19T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.95
110154,Avon Way K,2023-06-19T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
110154,Avon Way K,2023-06-19T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.9
110154,Avon Way K,2023-06-19T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.3
110154,Avon Way K,2023-06-19T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.3
110154,Avon Way K,2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,31.7
110154,Avon Way K,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110154,Avon Way K,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
110154,Avon Way K,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110154,Avon Way K,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
110154,Avon Way K,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110154,Avon Way K,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
110154,Avon Way K,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
110154,Avon Way K,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
110154,Avon Way K,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
110154,Avon Way K,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.57
110154,Avon Way K,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.75
110154,Avon Way K,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.92
110154,Avon Way K,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
110154,Avon Way K,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
110154,Avon Way K,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
110154,Avon Way K,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
110154,Avon Way K,2023-06-19T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
110154,Avon Way K,2023-06-19T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.17
110154,Avon Way K,2023-06-19T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.16
110154,Avon Way K,2023-06-19T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.21
110154,Avon Way K,2023-06-19T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.74
110154,Avon Way K,2023-06-19T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.97
110154,Avon Way K,2023-06-19T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,19.6
110154,Avon Way K,2023-06-19T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.8
110154,Avon Way K,2023-06-19T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.6
110154,Avon Way K,2023-06-19T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.1
110154,Avon Way K,2023-06-19T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110154,Avon Way K,2023-06-19T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-19T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-19T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.36
110154,Avon Way K,2023-06-19T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110154,Avon Way K,2023-06-19T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.86
