Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-19T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110154,Avon Way K,2023-06-19T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110154,Avon Way K,2023-06-19T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110154,Avon Way K,2023-06-19T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110154,Avon Way K,2023-06-19T21:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-19T21:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-19T21:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-19T21:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-19T21:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-19T21:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-19T21:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T21:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T21:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-19T21:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-19T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
110154,Avon Way K,2023-06-19T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-19T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.61
110154,Avon Way K,2023-06-19T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.38
110154,Avon Way K,2023-06-19T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.06
110154,Avon Way K,2023-06-19T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.99
110154,Avon Way K,2023-06-19T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
110154,Avon Way K,2023-06-19T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
110154,Avon Way K,2023-06-19T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.1
110154,Avon Way K,2023-06-19T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.9
110154,Avon Way K,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,31.8
110154,Avon Way K,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110154,Avon Way K,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
110154,Avon Way K,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110154,Avon Way K,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
110154,Avon Way K,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110154,Avon Way K,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
110154,Avon Way K,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
110154,Avon Way K,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
110154,Avon Way K,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
110154,Avon Way K,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.22
110154,Avon Way K,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.25
110154,Avon Way K,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.91
110154,Avon Way K,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
110154,Avon Way K,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
110154,Avon Way K,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
110154,Avon Way K,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
110154,Avon Way K,2023-06-19T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110154,Avon Way K,2023-06-19T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.4
110154,Avon Way K,2023-06-19T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.37
110154,Avon Way K,2023-06-19T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.84
110154,Avon Way K,2023-06-19T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.42
110154,Avon Way K,2023-06-19T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.89
110154,Avon Way K,2023-06-19T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,20.9
110154,Avon Way K,2023-06-19T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.0
110154,Avon Way K,2023-06-19T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.6
110154,Avon Way K,2023-06-19T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.5
110154,Avon Way K,2023-06-19T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.45
110154,Avon Way K,2023-06-19T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-19T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
110154,Avon Way K,2023-06-19T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.44
110154,Avon Way K,2023-06-19T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110154,Avon Way K,2023-06-19T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.8
110154,Avon Way K,2023-06-19T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110154,Avon Way K,2023-06-19T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110154,Avon Way K,2023-06-19T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110154,Avon Way K,2023-06-19T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110154,Avon Way K,2023-06-19T21:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-19T21:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-19T21:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-19T21:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-19T21:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-19T21:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-19T21:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T21:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T21:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-19T21:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-19T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.42
110154,Avon Way K,2023-06-19T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-19T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.63
110154,Avon Way K,2023-06-19T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.18
110154,Avon Way K,2023-06-19T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.47
110154,Avon Way K,2023-06-19T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.72
110154,Avon Way K,2023-06-19T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
110154,Avon Way K,2023-06-19T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.3
110154,Avon Way K,2023-06-19T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.4
110154,Avon Way K,2023-06-19T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.3
110154,Avon Way K,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,31.9
110154,Avon Way K,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110154,Avon Way K,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
110154,Avon Way K,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110154,Avon Way K,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
110154,Avon Way K,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110154,Avon Way K,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
110154,Avon Way K,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
110154,Avon Way K,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
110154,Avon Way K,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
110154,Avon Way K,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.44
110154,Avon Way K,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.7
110154,Avon Way K,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.93
110154,Avon Way K,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
110154,Avon Way K,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
110154,Avon Way K,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
110154,Avon Way K,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
110154,Avon Way K,2023-06-19T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.18
110154,Avon Way K,2023-06-19T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.71
110154,Avon Way K,2023-06-19T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.44
110154,Avon Way K,2023-06-19T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.18
110154,Avon Way K,2023-06-19T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.67
110154,Avon Way K,2023-06-19T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.23
110154,Avon Way K,2023-06-19T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,18.3
110154,Avon Way K,2023-06-19T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.8
110154,Avon Way K,2023-06-19T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.6
110154,Avon Way K,2023-06-19T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.1
110154,Avon Way K,2023-06-19T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110154,Avon Way K,2023-06-19T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-19T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-19T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.42
110154,Avon Way K,2023-06-19T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110154,Avon Way K,2023-06-19T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.83
110154,Avon Way K,2023-06-19T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110154,Avon Way K,2023-06-19T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110154,Avon Way K,2023-06-19T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110154,Avon Way K,2023-06-19T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
110154,Avon Way K,2023-06-19T21:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-19T21:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-19T21:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-19T21:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-19T21:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-19T21:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-19T21:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T21:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T21:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-19T21:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-19T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.57
110154,Avon Way K,2023-06-19T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-19T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.87
110154,Avon Way K,2023-06-19T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.19
110154,Avon Way K,2023-06-19T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.19
110154,Avon Way K,2023-06-19T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.88
110154,Avon Way K,2023-06-19T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.5
110154,Avon Way K,2023-06-19T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.6
110154,Avon Way K,2023-06-19T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.2
110154,Avon Way K,2023-06-19T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.3
110154,Avon Way K,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,31.9
110154,Avon Way K,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110154,Avon Way K,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
110154,Avon Way K,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110154,Avon Way K,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
110154,Avon Way K,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110154,Avon Way K,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
110154,Avon Way K,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
110154,Avon Way K,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
110154,Avon Way K,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.52
110154,Avon Way K,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.38
110154,Avon Way K,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.2
110154,Avon Way K,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
110154,Avon Way K,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
110154,Avon Way K,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
110154,Avon Way K,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
110154,Avon Way K,2023-06-19T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.19
110154,Avon Way K,2023-06-19T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.33
110154,Avon Way K,2023-06-19T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.62
110154,Avon Way K,2023-06-19T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.43
110154,Avon Way K,2023-06-19T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.9
110154,Avon Way K,2023-06-19T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.24
110154,Avon Way K,2023-06-19T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,19.2
110154,Avon Way K,2023-06-19T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.9
110154,Avon Way K,2023-06-19T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.7
110154,Avon Way K,2023-06-19T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.4
110154,Avon Way K,2023-06-19T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110154,Avon Way K,2023-06-19T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-19T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110154,Avon Way K,2023-06-19T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.18
110154,Avon Way K,2023-06-19T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110154,Avon Way K,2023-06-19T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.94
110154,Avon Way K,2023-06-19T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110154,Avon Way K,2023-06-19T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110154,Avon Way K,2023-06-19T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110154,Avon Way K,2023-06-19T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.6
110154,Avon Way K,2023-06-19T20:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-19T20:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-19T20:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-19T20:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-19T20:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-19T20:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-19T20:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T20:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T20:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-19T20:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-19T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-06-19T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-19T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.75
110154,Avon Way K,2023-06-19T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.03
110154,Avon Way K,2023-06-19T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.42
110154,Avon Way K,2023-06-19T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.41
110154,Avon Way K,2023-06-19T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.2
110154,Avon Way K,2023-06-19T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.0
110154,Avon Way K,2023-06-19T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.2
110154,Avon Way K,2023-06-19T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.1
110154,Avon Way K,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,31.9
110154,Avon Way K,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110154,Avon Way K,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
110154,Avon Way K,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110154,Avon Way K,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
110154,Avon Way K,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110154,Avon Way K,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
110154,Avon Way K,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
110154,Avon Way K,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
110154,Avon Way K,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.72
110154,Avon Way K,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.51
110154,Avon Way K,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.28
110154,Avon Way K,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
110154,Avon Way K,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
110154,Avon Way K,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
110154,Avon Way K,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
110154,Avon Way K,2023-06-19T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.11
110154,Avon Way K,2023-06-19T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.63
110154,Avon Way K,2023-06-19T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.5
110154,Avon Way K,2023-06-19T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.82
110154,Avon Way K,2023-06-19T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.56
110154,Avon Way K,2023-06-19T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.23
110154,Avon Way K,2023-06-19T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,19.8
110154,Avon Way K,2023-06-19T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.9
110154,Avon Way K,2023-06-19T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.3
110154,Avon Way K,2023-06-19T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.3
110154,Avon Way K,2023-06-19T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.52
110154,Avon Way K,2023-06-19T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-19T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110154,Avon Way K,2023-06-19T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.92
110154,Avon Way K,2023-06-19T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110154,Avon Way K,2023-06-19T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.98
110154,Avon Way K,2023-06-19T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110154,Avon Way K,2023-06-19T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110154,Avon Way K,2023-06-19T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110154,Avon Way K,2023-06-19T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
110154,Avon Way K,2023-06-19T20:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-19T20:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-19T20:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-19T20:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-19T20:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-19T20:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-19T20:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T20:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T20:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-19T20:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-19T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-06-19T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-19T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.06
110154,Avon Way K,2023-06-19T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.38
110154,Avon Way K,2023-06-19T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.41
110154,Avon Way K,2023-06-19T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.67
110154,Avon Way K,2023-06-19T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.7
110154,Avon Way K,2023-06-19T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.8
110154,Avon Way K,2023-06-19T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.2
110154,Avon Way K,2023-06-19T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.6
110154,Avon Way K,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,32.0
110154,Avon Way K,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110154,Avon Way K,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
110154,Avon Way K,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
110154,Avon Way K,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
110154,Avon Way K,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110154,Avon Way K,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
110154,Avon Way K,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
110154,Avon Way K,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
110154,Avon Way K,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
110154,Avon Way K,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.98
110154,Avon Way K,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.47
110154,Avon Way K,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.14
110154,Avon Way K,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
110154,Avon Way K,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
110154,Avon Way K,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
110154,Avon Way K,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
110154,Avon Way K,2023-06-19T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.5
110154,Avon Way K,2023-06-19T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.59
110154,Avon Way K,2023-06-19T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.17
110154,Avon Way K,2023-06-19T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.21
110154,Avon Way K,2023-06-19T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.49
110154,Avon Way K,2023-06-19T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.75
110154,Avon Way K,2023-06-19T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,21.8
110154,Avon Way K,2023-06-19T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.1
110154,Avon Way K,2023-06-19T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.8
110154,Avon Way K,2023-06-19T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.3
110154,Avon Way K,2023-06-19T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110154,Avon Way K,2023-06-19T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-19T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
110154,Avon Way K,2023-06-19T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.76
110154,Avon Way K,2023-06-19T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110154,Avon Way K,2023-06-19T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.11
110154,Avon Way K,2023-06-19T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110154,Avon Way K,2023-06-19T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110154,Avon Way K,2023-06-19T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110154,Avon Way K,2023-06-19T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.3
110154,Avon Way K,2023-06-19T20:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-19T20:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-19T20:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-19T20:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-19T20:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-19T20:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-19T20:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T20:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T20:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-19T20:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-19T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
110154,Avon Way K,2023-06-19T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-19T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.85
110154,Avon Way K,2023-06-19T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.22
110154,Avon Way K,2023-06-19T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.27
110154,Avon Way K,2023-06-19T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.95
110154,Avon Way K,2023-06-19T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.6
110154,Avon Way K,2023-06-19T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.3
110154,Avon Way K,2023-06-19T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.9
110154,Avon Way K,2023-06-19T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.1
110154,Avon Way K,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,32.0
110154,Avon Way K,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110154,Avon Way K,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
110154,Avon Way K,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110154,Avon Way K,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
110154,Avon Way K,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110154,Avon Way K,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
110154,Avon Way K,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
110154,Avon Way K,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
110154,Avon Way K,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
110154,Avon Way K,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.65
110154,Avon Way K,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.07
110154,Avon Way K,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.19
110154,Avon Way K,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
110154,Avon Way K,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
110154,Avon Way K,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
110154,Avon Way K,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
110154,Avon Way K,2023-06-19T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.57
110154,Avon Way K,2023-06-19T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.38
110154,Avon Way K,2023-06-19T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.94
110154,Avon Way K,2023-06-19T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.42
110154,Avon Way K,2023-06-19T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.27
110154,Avon Way K,2023-06-19T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.33
110154,Avon Way K,2023-06-19T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,20.6
110154,Avon Way K,2023-06-19T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.6
110154,Avon Way K,2023-06-19T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.0
110154,Avon Way K,2023-06-19T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.2
110154,Avon Way K,2023-06-19T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110154,Avon Way K,2023-06-19T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-19T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-19T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.71
110154,Avon Way K,2023-06-19T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110154,Avon Way K,2023-06-19T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.74
110154,Avon Way K,2023-06-19T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110154,Avon Way K,2023-06-19T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110154,Avon Way K,2023-06-19T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110154,Avon Way K,2023-06-19T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
110154,Avon Way K,2023-06-19T20:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-19T20:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-19T20:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-19T20:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-19T20:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-19T20:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-19T20:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T20:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T20:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-19T20:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-19T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
110154,Avon Way K,2023-06-19T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.23
110154,Avon Way K,2023-06-19T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
110154,Avon Way K,2023-06-19T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.93
110154,Avon Way K,2023-06-19T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.2
110154,Avon Way K,2023-06-19T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.3
110154,Avon Way K,2023-06-19T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.0
110154,Avon Way K,2023-06-19T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
110154,Avon Way K,2023-06-19T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.5
110154,Avon Way K,2023-06-19T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.6
110154,Avon Way K,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,32.1
110154,Avon Way K,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110154,Avon Way K,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
110154,Avon Way K,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110154,Avon Way K,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
110154,Avon Way K,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110154,Avon Way K,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
110154,Avon Way K,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
110154,Avon Way K,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
110154,Avon Way K,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.64
110154,Avon Way K,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.05
110154,Avon Way K,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.83
110154,Avon Way K,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
110154,Avon Way K,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
110154,Avon Way K,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
110154,Avon Way K,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
110154,Avon Way K,2023-06-19T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.77
110154,Avon Way K,2023-06-19T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.37
110154,Avon Way K,2023-06-19T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
110154,Avon Way K,2023-06-19T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.41
110154,Avon Way K,2023-06-19T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.77
110154,Avon Way K,2023-06-19T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.42
110154,Avon Way K,2023-06-19T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,21.5
110154,Avon Way K,2023-06-19T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.7
110154,Avon Way K,2023-06-19T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.0
110154,Avon Way K,2023-06-19T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.7
110154,Avon Way K,2023-06-19T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110154,Avon Way K,2023-06-19T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-19T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
110154,Avon Way K,2023-06-19T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.65
110154,Avon Way K,2023-06-19T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110154,Avon Way K,2023-06-19T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.51
110154,Avon Way K,2023-06-19T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110154,Avon Way K,2023-06-19T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110154,Avon Way K,2023-06-19T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110154,Avon Way K,2023-06-19T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110154,Avon Way K,2023-06-19T20:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-19T20:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-19T20:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-19T20:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-19T20:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-19T20:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-19T20:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T20:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T20:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-19T20:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-19T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
110154,Avon Way K,2023-06-19T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-19T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.54
110154,Avon Way K,2023-06-19T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.92
110154,Avon Way K,2023-06-19T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.67
110154,Avon Way K,2023-06-19T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.53
110154,Avon Way K,2023-06-19T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.4
110154,Avon Way K,2023-06-19T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.0
110154,Avon Way K,2023-06-19T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.5
110154,Avon Way K,2023-06-19T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.6
110154,Avon Way K,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,32.2
110154,Avon Way K,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110154,Avon Way K,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
110154,Avon Way K,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110154,Avon Way K,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
110154,Avon Way K,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110154,Avon Way K,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
110154,Avon Way K,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
110154,Avon Way K,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
110154,Avon Way K,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.38
110154,Avon Way K,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.09
110154,Avon Way K,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.4
110154,Avon Way K,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
110154,Avon Way K,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
110154,Avon Way K,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
110154,Avon Way K,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
110154,Avon Way K,2023-06-19T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.52
110154,Avon Way K,2023-06-19T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.58
110154,Avon Way K,2023-06-19T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.19
110154,Avon Way K,2023-06-19T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.26
110154,Avon Way K,2023-06-19T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.51
110154,Avon Way K,2023-06-19T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.83
110154,Avon Way K,2023-06-19T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,28.3
110154,Avon Way K,2023-06-19T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.8
110154,Avon Way K,2023-06-19T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.6
110154,Avon Way K,2023-06-19T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.5
110154,Avon Way K,2023-06-19T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110154,Avon Way K,2023-06-19T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-19T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110154,Avon Way K,2023-06-19T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.59
110154,Avon Way K,2023-06-19T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110154,Avon Way K,2023-06-19T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.85
110154,Avon Way K,2023-06-19T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110154,Avon Way K,2023-06-19T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110154,Avon Way K,2023-06-19T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110154,Avon Way K,2023-06-19T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.6
110154,Avon Way K,2023-06-19T20:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-19T20:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-19T20:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-19T20:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-19T20:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-19T20:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-06-19T20:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T20:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T20:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-19T20:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-19T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.57
110154,Avon Way K,2023-06-19T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.27
110154,Avon Way K,2023-06-19T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.79
110154,Avon Way K,2023-06-19T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.33
110154,Avon Way K,2023-06-19T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.42
110154,Avon Way K,2023-06-19T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.37
110154,Avon Way K,2023-06-19T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
110154,Avon Way K,2023-06-19T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
110154,Avon Way K,2023-06-19T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.3
110154,Avon Way K,2023-06-19T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.4
110154,Avon Way K,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,32.2
110154,Avon Way K,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110154,Avon Way K,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
110154,Avon Way K,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110154,Avon Way K,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
110154,Avon Way K,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110154,Avon Way K,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
110154,Avon Way K,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
110154,Avon Way K,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
110154,Avon Way K,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
110154,Avon Way K,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.22
110154,Avon Way K,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.07
110154,Avon Way K,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.43
110154,Avon Way K,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
110154,Avon Way K,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
110154,Avon Way K,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
110154,Avon Way K,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
110154,Avon Way K,2023-06-19T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-19T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.71
110154,Avon Way K,2023-06-19T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.12
110154,Avon Way K,2023-06-19T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.79
110154,Avon Way K,2023-06-19T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.96
110154,Avon Way K,2023-06-19T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.31
110154,Avon Way K,2023-06-19T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,38.1
110154,Avon Way K,2023-06-19T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.8
110154,Avon Way K,2023-06-19T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.7
110154,Avon Way K,2023-06-19T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.0
110154,Avon Way K,2023-06-19T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110154,Avon Way K,2023-06-19T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-19T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110154,Avon Way K,2023-06-19T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.94
110154,Avon Way K,2023-06-19T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-19T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.81
110154,Avon Way K,2023-06-19T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110154,Avon Way K,2023-06-19T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110154,Avon Way K,2023-06-19T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-19T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.6
110154,Avon Way K,2023-06-19T19:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-19T19:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-19T19:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-19T19:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-19T19:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-19T19:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-06-19T19:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T19:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-19T19:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-19T19:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-19T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-06-19T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-19T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.89
110154,Avon Way K,2023-06-19T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.54
110154,Avon Way K,2023-06-19T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.13
110154,Avon Way K,2023-06-19T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.41
110154,Avon Way K,2023-06-19T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.8
110154,Avon Way K,2023-06-19T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.2
110154,Avon Way K,2023-06-19T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.8
110154,Avon Way K,2023-06-19T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.0
110154,Avon Way K,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,32.3
110154,Avon Way K,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110154,Avon Way K,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
110154,Avon Way K,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
110154,Avon Way K,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
110154,Avon Way K,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110154,Avon Way K,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
110154,Avon Way K,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
110154,Avon Way K,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
110154,Avon Way K,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.99
110154,Avon Way K,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.53
110154,Avon Way K,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.4
110154,Avon Way K,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,95.5
110154,Avon Way K,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
110154,Avon Way K,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
110154,Avon Way K,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
110154,Avon Way K,2023-06-19T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.57
110154,Avon Way K,2023-06-19T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.76
110154,Avon Way K,2023-06-19T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.3
110154,Avon Way K,2023-06-19T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.26
110154,Avon Way K,2023-06-19T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.67
110154,Avon Way K,2023-06-19T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.24
110154,Avon Way K,2023-06-19T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.6
110154,Avon Way K,2023-06-19T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.3
110154,Avon Way K,2023-06-19T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.6
110154,Avon Way K,2023-06-19T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.3
110154,Avon Way K,2023-06-19T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
