Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-19T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-19T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110154,Avon Way K,2023-06-19T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.24
110154,Avon Way K,2023-06-19T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-19T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.98
110154,Avon Way K,2023-06-19T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
110154,Avon Way K,2023-06-19T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
110154,Avon Way K,2023-06-19T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-19T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.3
110154,Avon Way K,2023-06-19T19:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-19T19:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-19T19:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-19T19:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-19T19:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-19T19:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-19T19:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T19:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-19T19:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-19T19:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-19T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
110154,Avon Way K,2023-06-19T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-19T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.8
110154,Avon Way K,2023-06-19T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.16
110154,Avon Way K,2023-06-19T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.51
110154,Avon Way K,2023-06-19T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.71
110154,Avon Way K,2023-06-19T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,43.9
110154,Avon Way K,2023-06-19T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.2
110154,Avon Way K,2023-06-19T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.1
110154,Avon Way K,2023-06-19T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.2
110154,Avon Way K,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,32.3
110154,Avon Way K,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110154,Avon Way K,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
110154,Avon Way K,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110154,Avon Way K,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
110154,Avon Way K,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110154,Avon Way K,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
110154,Avon Way K,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
110154,Avon Way K,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
110154,Avon Way K,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
110154,Avon Way K,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.55
110154,Avon Way K,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.29
110154,Avon Way K,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.22
110154,Avon Way K,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
110154,Avon Way K,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
110154,Avon Way K,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
110154,Avon Way K,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
110154,Avon Way K,2023-06-19T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-19T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.63
110154,Avon Way K,2023-06-19T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.48
110154,Avon Way K,2023-06-19T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.84
110154,Avon Way K,2023-06-19T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.44
110154,Avon Way K,2023-06-19T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.99
110154,Avon Way K,2023-06-19T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,33.7
110154,Avon Way K,2023-06-19T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.6
110154,Avon Way K,2023-06-19T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.9
110154,Avon Way K,2023-06-19T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.9
110154,Avon Way K,2023-06-19T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-19T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-19T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110154,Avon Way K,2023-06-19T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.66
110154,Avon Way K,2023-06-19T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-19T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.2
110154,Avon Way K,2023-06-19T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110154,Avon Way K,2023-06-19T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.7
110154,Avon Way K,2023-06-19T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-19T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.5
110154,Avon Way K,2023-06-19T19:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-19T19:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-19T19:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-19T19:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-19T19:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-19T19:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-06-19T19:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T19:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T19:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-19T19:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-19T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
110154,Avon Way K,2023-06-19T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-19T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.58
110154,Avon Way K,2023-06-19T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.07
110154,Avon Way K,2023-06-19T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.51
110154,Avon Way K,2023-06-19T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.01
110154,Avon Way K,2023-06-19T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.4
110154,Avon Way K,2023-06-19T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.9
110154,Avon Way K,2023-06-19T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.8
110154,Avon Way K,2023-06-19T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.0
110154,Avon Way K,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,32.4
110154,Avon Way K,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110154,Avon Way K,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
110154,Avon Way K,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
110154,Avon Way K,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
110154,Avon Way K,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110154,Avon Way K,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
110154,Avon Way K,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
110154,Avon Way K,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
110154,Avon Way K,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.62
110154,Avon Way K,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.19
110154,Avon Way K,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.84
110154,Avon Way K,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,104.2
110154,Avon Way K,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
110154,Avon Way K,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
110154,Avon Way K,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
110154,Avon Way K,2023-06-19T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-19T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.6
110154,Avon Way K,2023-06-19T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.01
110154,Avon Way K,2023-06-19T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.62
110154,Avon Way K,2023-06-19T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.1
110154,Avon Way K,2023-06-19T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.75
110154,Avon Way K,2023-06-19T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,30.8
110154,Avon Way K,2023-06-19T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.9
110154,Avon Way K,2023-06-19T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.2
110154,Avon Way K,2023-06-19T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.8
110154,Avon Way K,2023-06-19T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-19T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-19T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-06-19T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.64
110154,Avon Way K,2023-06-19T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-19T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.29
110154,Avon Way K,2023-06-19T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110154,Avon Way K,2023-06-19T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
110154,Avon Way K,2023-06-19T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-19T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
110154,Avon Way K,2023-06-19T19:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-19T19:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-19T19:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-19T19:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-19T19:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-19T19:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-19T19:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T19:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-19T19:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-19T19:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-19T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-19T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-19T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
110154,Avon Way K,2023-06-19T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.52
110154,Avon Way K,2023-06-19T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.58
110154,Avon Way K,2023-06-19T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.63
110154,Avon Way K,2023-06-19T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.3
110154,Avon Way K,2023-06-19T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
110154,Avon Way K,2023-06-19T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.4
110154,Avon Way K,2023-06-19T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.4
110154,Avon Way K,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,32.5
110154,Avon Way K,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110154,Avon Way K,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
110154,Avon Way K,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110154,Avon Way K,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
110154,Avon Way K,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110154,Avon Way K,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
110154,Avon Way K,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
110154,Avon Way K,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
110154,Avon Way K,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
110154,Avon Way K,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.45
110154,Avon Way K,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.08
110154,Avon Way K,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.17
110154,Avon Way K,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
110154,Avon Way K,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
110154,Avon Way K,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
110154,Avon Way K,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
110154,Avon Way K,2023-06-19T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110154,Avon Way K,2023-06-19T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.82
110154,Avon Way K,2023-06-19T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.94
110154,Avon Way K,2023-06-19T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.67
110154,Avon Way K,2023-06-19T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.07
110154,Avon Way K,2023-06-19T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.62
110154,Avon Way K,2023-06-19T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,29.8
110154,Avon Way K,2023-06-19T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.3
110154,Avon Way K,2023-06-19T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.1
110154,Avon Way K,2023-06-19T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.1
110154,Avon Way K,2023-06-19T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-19T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-19T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-19T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.54
110154,Avon Way K,2023-06-19T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-19T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.22
110154,Avon Way K,2023-06-19T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110154,Avon Way K,2023-06-19T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110154,Avon Way K,2023-06-19T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-19T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
110154,Avon Way K,2023-06-19T19:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-19T19:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-19T19:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-19T19:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-19T19:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-19T19:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-19T19:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T19:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T19:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-19T19:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-19T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
110154,Avon Way K,2023-06-19T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-19T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.79
110154,Avon Way K,2023-06-19T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.59
110154,Avon Way K,2023-06-19T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.11
110154,Avon Way K,2023-06-19T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.62
110154,Avon Way K,2023-06-19T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.4
110154,Avon Way K,2023-06-19T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
110154,Avon Way K,2023-06-19T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.2
110154,Avon Way K,2023-06-19T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.0
110154,Avon Way K,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,32.5
110154,Avon Way K,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110154,Avon Way K,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
110154,Avon Way K,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
110154,Avon Way K,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
110154,Avon Way K,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110154,Avon Way K,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
110154,Avon Way K,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
110154,Avon Way K,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
110154,Avon Way K,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
110154,Avon Way K,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.71
110154,Avon Way K,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.46
110154,Avon Way K,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.99
110154,Avon Way K,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
110154,Avon Way K,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
110154,Avon Way K,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
110154,Avon Way K,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
110154,Avon Way K,2023-06-19T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
110154,Avon Way K,2023-06-19T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.16
110154,Avon Way K,2023-06-19T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.5
110154,Avon Way K,2023-06-19T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.05
110154,Avon Way K,2023-06-19T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.07
110154,Avon Way K,2023-06-19T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.93
110154,Avon Way K,2023-06-19T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,23.8
110154,Avon Way K,2023-06-19T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.6
110154,Avon Way K,2023-06-19T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.6
110154,Avon Way K,2023-06-19T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.6
110154,Avon Way K,2023-06-19T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-19T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-19T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
110154,Avon Way K,2023-06-19T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.55
110154,Avon Way K,2023-06-19T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-19T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.25
110154,Avon Way K,2023-06-19T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110154,Avon Way K,2023-06-19T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110154,Avon Way K,2023-06-19T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-19T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
110154,Avon Way K,2023-06-19T19:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-19T19:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-19T19:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-19T19:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-19T19:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-19T19:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-19T19:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T19:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T19:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-19T19:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-19T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.57
110154,Avon Way K,2023-06-19T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-19T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.42
110154,Avon Way K,2023-06-19T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.64
110154,Avon Way K,2023-06-19T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.04
110154,Avon Way K,2023-06-19T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.63
110154,Avon Way K,2023-06-19T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.0
110154,Avon Way K,2023-06-19T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
110154,Avon Way K,2023-06-19T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.3
110154,Avon Way K,2023-06-19T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.9
110154,Avon Way K,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,32.6
110154,Avon Way K,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110154,Avon Way K,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
110154,Avon Way K,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110154,Avon Way K,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
110154,Avon Way K,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110154,Avon Way K,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
110154,Avon Way K,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
110154,Avon Way K,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
110154,Avon Way K,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
110154,Avon Way K,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.45
110154,Avon Way K,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.82
110154,Avon Way K,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.96
110154,Avon Way K,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
110154,Avon Way K,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
110154,Avon Way K,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
110154,Avon Way K,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
110154,Avon Way K,2023-06-19T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-19T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.05
110154,Avon Way K,2023-06-19T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.83
110154,Avon Way K,2023-06-19T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.33
110154,Avon Way K,2023-06-19T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.13
110154,Avon Way K,2023-06-19T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.03
110154,Avon Way K,2023-06-19T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,27.0
110154,Avon Way K,2023-06-19T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.7
110154,Avon Way K,2023-06-19T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.5
110154,Avon Way K,2023-06-19T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.8
110154,Avon Way K,2023-06-19T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-19T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-19T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-19T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.77
110154,Avon Way K,2023-06-19T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-19T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.06
110154,Avon Way K,2023-06-19T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110154,Avon Way K,2023-06-19T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110154,Avon Way K,2023-06-19T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-19T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
110154,Avon Way K,2023-06-19T18:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-19T18:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-19T18:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-19T18:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-19T18:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-19T18:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-19T18:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T18:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T18:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-19T18:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-19T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
110154,Avon Way K,2023-06-19T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.27
110154,Avon Way K,2023-06-19T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.45
110154,Avon Way K,2023-06-19T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.26
110154,Avon Way K,2023-06-19T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.59
110154,Avon Way K,2023-06-19T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.73
110154,Avon Way K,2023-06-19T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
110154,Avon Way K,2023-06-19T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
110154,Avon Way K,2023-06-19T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.4
110154,Avon Way K,2023-06-19T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.2
110154,Avon Way K,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,32.6
110154,Avon Way K,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110154,Avon Way K,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
110154,Avon Way K,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
110154,Avon Way K,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
110154,Avon Way K,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110154,Avon Way K,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
110154,Avon Way K,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
110154,Avon Way K,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
110154,Avon Way K,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
110154,Avon Way K,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.81
110154,Avon Way K,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.33
110154,Avon Way K,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.43
110154,Avon Way K,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
110154,Avon Way K,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
110154,Avon Way K,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
110154,Avon Way K,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
110154,Avon Way K,2023-06-19T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
110154,Avon Way K,2023-06-19T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.86
110154,Avon Way K,2023-06-19T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.45
110154,Avon Way K,2023-06-19T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.65
110154,Avon Way K,2023-06-19T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.61
110154,Avon Way K,2023-06-19T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.09
110154,Avon Way K,2023-06-19T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,32.8
110154,Avon Way K,2023-06-19T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.6
110154,Avon Way K,2023-06-19T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.5
110154,Avon Way K,2023-06-19T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.4
110154,Avon Way K,2023-06-19T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110154,Avon Way K,2023-06-19T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-19T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
110154,Avon Way K,2023-06-19T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.38
110154,Avon Way K,2023-06-19T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-19T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.46
110154,Avon Way K,2023-06-19T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110154,Avon Way K,2023-06-19T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110154,Avon Way K,2023-06-19T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-19T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.3
110154,Avon Way K,2023-06-19T18:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-19T18:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-19T18:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-19T18:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-19T18:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-19T18:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.06
110154,Avon Way K,2023-06-19T18:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T18:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-19T18:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-19T18:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-19T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-19T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-06-19T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.38
110154,Avon Way K,2023-06-19T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.75
110154,Avon Way K,2023-06-19T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.17
110154,Avon Way K,2023-06-19T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.72
110154,Avon Way K,2023-06-19T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
110154,Avon Way K,2023-06-19T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
110154,Avon Way K,2023-06-19T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.2
110154,Avon Way K,2023-06-19T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.1
110154,Avon Way K,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,32.6
110154,Avon Way K,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110154,Avon Way K,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
110154,Avon Way K,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110154,Avon Way K,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
110154,Avon Way K,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110154,Avon Way K,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
110154,Avon Way K,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
110154,Avon Way K,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
110154,Avon Way K,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
110154,Avon Way K,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.23
110154,Avon Way K,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.07
110154,Avon Way K,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.81
110154,Avon Way K,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
110154,Avon Way K,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
110154,Avon Way K,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
110154,Avon Way K,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
110154,Avon Way K,2023-06-19T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-19T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.53
110154,Avon Way K,2023-06-19T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.37
110154,Avon Way K,2023-06-19T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.38
110154,Avon Way K,2023-06-19T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.27
110154,Avon Way K,2023-06-19T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.09
110154,Avon Way K,2023-06-19T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,33.0
110154,Avon Way K,2023-06-19T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.6
110154,Avon Way K,2023-06-19T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.4
110154,Avon Way K,2023-06-19T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.9
110154,Avon Way K,2023-06-19T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110154,Avon Way K,2023-06-19T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-19T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-06-19T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.37
110154,Avon Way K,2023-06-19T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-19T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.33
110154,Avon Way K,2023-06-19T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
110154,Avon Way K,2023-06-19T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110154,Avon Way K,2023-06-19T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-19T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.8
110154,Avon Way K,2023-06-19T18:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-19T18:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-19T18:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-19T18:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-19T18:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-19T18:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-06-19T18:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T18:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-19T18:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-19T18:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-19T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-19T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-06-19T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.55
110154,Avon Way K,2023-06-19T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.81
110154,Avon Way K,2023-06-19T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.1
110154,Avon Way K,2023-06-19T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.04
110154,Avon Way K,2023-06-19T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
110154,Avon Way K,2023-06-19T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
110154,Avon Way K,2023-06-19T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.5
110154,Avon Way K,2023-06-19T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.9
110154,Avon Way K,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,32.7
110154,Avon Way K,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110154,Avon Way K,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
110154,Avon Way K,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110154,Avon Way K,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
110154,Avon Way K,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110154,Avon Way K,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
110154,Avon Way K,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
110154,Avon Way K,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
110154,Avon Way K,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
110154,Avon Way K,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.34
110154,Avon Way K,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.8
110154,Avon Way K,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.34
110154,Avon Way K,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
110154,Avon Way K,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
110154,Avon Way K,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
110154,Avon Way K,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
110154,Avon Way K,2023-06-19T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
110154,Avon Way K,2023-06-19T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.57
110154,Avon Way K,2023-06-19T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.01
110154,Avon Way K,2023-06-19T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.44
110154,Avon Way K,2023-06-19T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.28
110154,Avon Way K,2023-06-19T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.67
110154,Avon Way K,2023-06-19T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,36.4
110154,Avon Way K,2023-06-19T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.0
110154,Avon Way K,2023-06-19T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.8
110154,Avon Way K,2023-06-19T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.8
110154,Avon Way K,2023-06-19T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110154,Avon Way K,2023-06-19T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-19T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-19T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.36
110154,Avon Way K,2023-06-19T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-19T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.35
110154,Avon Way K,2023-06-19T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110154,Avon Way K,2023-06-19T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110154,Avon Way K,2023-06-19T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110154,Avon Way K,2023-06-19T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110154,Avon Way K,2023-06-19T18:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-19T18:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-19T18:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-19T18:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-19T18:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-19T18:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-19T18:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T18:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-19T18:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-19T18:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-19T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-06-19T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
110154,Avon Way K,2023-06-19T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.55
110154,Avon Way K,2023-06-19T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.26
110154,Avon Way K,2023-06-19T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.12
110154,Avon Way K,2023-06-19T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.91
110154,Avon Way K,2023-06-19T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
110154,Avon Way K,2023-06-19T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
110154,Avon Way K,2023-06-19T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.8
110154,Avon Way K,2023-06-19T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.9
110154,Avon Way K,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,32.8
110154,Avon Way K,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110154,Avon Way K,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
110154,Avon Way K,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
110154,Avon Way K,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
110154,Avon Way K,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110154,Avon Way K,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
110154,Avon Way K,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
110154,Avon Way K,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
110154,Avon Way K,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
110154,Avon Way K,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.27
110154,Avon Way K,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.47
110154,Avon Way K,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.87
110154,Avon Way K,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
110154,Avon Way K,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
110154,Avon Way K,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
110154,Avon Way K,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
110154,Avon Way K,2023-06-19T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.54
110154,Avon Way K,2023-06-19T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.68
110154,Avon Way K,2023-06-19T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.26
110154,Avon Way K,2023-06-19T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.2
110154,Avon Way K,2023-06-19T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.7
110154,Avon Way K,2023-06-19T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.25
110154,Avon Way K,2023-06-19T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,27.8
110154,Avon Way K,2023-06-19T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.3
110154,Avon Way K,2023-06-19T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.4
110154,Avon Way K,2023-06-19T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.6
110154,Avon Way K,2023-06-19T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110154,Avon Way K,2023-06-19T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-19T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
110154,Avon Way K,2023-06-19T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.65
110154,Avon Way K,2023-06-19T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-19T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.92
110154,Avon Way K,2023-06-19T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110154,Avon Way K,2023-06-19T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110154,Avon Way K,2023-06-19T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-19T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.4
110154,Avon Way K,2023-06-19T18:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-19T18:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-19T18:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-19T18:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-19T18:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-19T18:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-19T18:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T18:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T18:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-19T18:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-19T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.55
110154,Avon Way K,2023-06-19T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-06-19T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.22
110154,Avon Way K,2023-06-19T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.53
110154,Avon Way K,2023-06-19T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.91
110154,Avon Way K,2023-06-19T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.06
110154,Avon Way K,2023-06-19T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.1
110154,Avon Way K,2023-06-19T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.7
110154,Avon Way K,2023-06-19T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.5
110154,Avon Way K,2023-06-19T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.6
110154,Avon Way K,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,32.8
110154,Avon Way K,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110154,Avon Way K,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
110154,Avon Way K,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110154,Avon Way K,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
110154,Avon Way K,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110154,Avon Way K,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
110154,Avon Way K,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
110154,Avon Way K,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
110154,Avon Way K,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
110154,Avon Way K,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.56
110154,Avon Way K,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.84
110154,Avon Way K,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.73
110154,Avon Way K,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
110154,Avon Way K,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
110154,Avon Way K,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
110154,Avon Way K,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
110154,Avon Way K,2023-06-19T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
110154,Avon Way K,2023-06-19T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.58
110154,Avon Way K,2023-06-19T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
110154,Avon Way K,2023-06-19T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.85
110154,Avon Way K,2023-06-19T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.57
110154,Avon Way K,2023-06-19T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.88
