Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-19T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.6
110154,Avon Way K,2023-06-19T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.9
110154,Avon Way K,2023-06-19T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.8
110154,Avon Way K,2023-06-19T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.7
110154,Avon Way K,2023-06-19T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110154,Avon Way K,2023-06-19T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-19T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110154,Avon Way K,2023-06-19T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.51
110154,Avon Way K,2023-06-19T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-19T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.36
110154,Avon Way K,2023-06-19T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110154,Avon Way K,2023-06-19T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110154,Avon Way K,2023-06-19T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-19T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110154,Avon Way K,2023-06-19T18:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-19T18:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-19T18:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-19T18:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-19T18:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-19T18:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-19T18:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T18:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T18:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-19T18:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-19T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-19T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110154,Avon Way K,2023-06-19T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
110154,Avon Way K,2023-06-19T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.15
110154,Avon Way K,2023-06-19T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.0
110154,Avon Way K,2023-06-19T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.25
110154,Avon Way K,2023-06-19T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.0
110154,Avon Way K,2023-06-19T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.4
110154,Avon Way K,2023-06-19T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.8
110154,Avon Way K,2023-06-19T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.6
110154,Avon Way K,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,32.8
110154,Avon Way K,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110154,Avon Way K,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
110154,Avon Way K,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110154,Avon Way K,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
110154,Avon Way K,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110154,Avon Way K,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
110154,Avon Way K,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
110154,Avon Way K,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
110154,Avon Way K,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
110154,Avon Way K,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.1
110154,Avon Way K,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.26
110154,Avon Way K,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.16
110154,Avon Way K,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
110154,Avon Way K,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
110154,Avon Way K,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
110154,Avon Way K,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
110154,Avon Way K,2023-06-19T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-06-19T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.42
110154,Avon Way K,2023-06-19T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-19T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.47
110154,Avon Way K,2023-06-19T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.7
110154,Avon Way K,2023-06-19T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.6
110154,Avon Way K,2023-06-19T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,27.1
110154,Avon Way K,2023-06-19T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.6
110154,Avon Way K,2023-06-19T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.9
110154,Avon Way K,2023-06-19T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.3
110154,Avon Way K,2023-06-19T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110154,Avon Way K,2023-06-19T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-19T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-19T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.5
110154,Avon Way K,2023-06-19T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-19T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.79
110154,Avon Way K,2023-06-19T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110154,Avon Way K,2023-06-19T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110154,Avon Way K,2023-06-19T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-19T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
110154,Avon Way K,2023-06-19T17:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-19T17:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-19T17:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-19T17:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-19T17:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-19T17:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-19T17:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T17:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T17:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-19T17:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-19T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-19T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.13
110154,Avon Way K,2023-06-19T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.32
110154,Avon Way K,2023-06-19T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.79
110154,Avon Way K,2023-06-19T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.72
110154,Avon Way K,2023-06-19T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.49
110154,Avon Way K,2023-06-19T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
110154,Avon Way K,2023-06-19T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.6
110154,Avon Way K,2023-06-19T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.2
110154,Avon Way K,2023-06-19T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.7
110154,Avon Way K,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,32.8
110154,Avon Way K,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110154,Avon Way K,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
110154,Avon Way K,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110154,Avon Way K,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
110154,Avon Way K,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110154,Avon Way K,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
110154,Avon Way K,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
110154,Avon Way K,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
110154,Avon Way K,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
110154,Avon Way K,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.25
110154,Avon Way K,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.31
110154,Avon Way K,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.97
110154,Avon Way K,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
110154,Avon Way K,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
110154,Avon Way K,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
110154,Avon Way K,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
110154,Avon Way K,2023-06-19T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-19T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.74
110154,Avon Way K,2023-06-19T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.1
110154,Avon Way K,2023-06-19T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.39
110154,Avon Way K,2023-06-19T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.22
110154,Avon Way K,2023-06-19T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.09
110154,Avon Way K,2023-06-19T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,36.7
110154,Avon Way K,2023-06-19T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.4
110154,Avon Way K,2023-06-19T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.4
110154,Avon Way K,2023-06-19T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.0
110154,Avon Way K,2023-06-19T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110154,Avon Way K,2023-06-19T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-19T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
110154,Avon Way K,2023-06-19T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.38
110154,Avon Way K,2023-06-19T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-19T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.06
110154,Avon Way K,2023-06-19T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110154,Avon Way K,2023-06-19T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110154,Avon Way K,2023-06-19T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-19T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.5
110154,Avon Way K,2023-06-19T17:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-19T17:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-19T17:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-19T17:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-19T17:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-19T17:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-19T17:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T17:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T17:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-19T17:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-19T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-06-19T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-06-19T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
110154,Avon Way K,2023-06-19T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.4
110154,Avon Way K,2023-06-19T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.52
110154,Avon Way K,2023-06-19T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.31
110154,Avon Way K,2023-06-19T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
110154,Avon Way K,2023-06-19T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.2
110154,Avon Way K,2023-06-19T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.7
110154,Avon Way K,2023-06-19T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.4
110154,Avon Way K,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,32.8
110154,Avon Way K,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110154,Avon Way K,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
110154,Avon Way K,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110154,Avon Way K,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
110154,Avon Way K,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110154,Avon Way K,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
110154,Avon Way K,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
110154,Avon Way K,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
110154,Avon Way K,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
110154,Avon Way K,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.66
110154,Avon Way K,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.93
110154,Avon Way K,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.35
110154,Avon Way K,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
110154,Avon Way K,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
110154,Avon Way K,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
110154,Avon Way K,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
110154,Avon Way K,2023-06-19T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110154,Avon Way K,2023-06-19T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.8
110154,Avon Way K,2023-06-19T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.09
110154,Avon Way K,2023-06-19T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.91
110154,Avon Way K,2023-06-19T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.15
110154,Avon Way K,2023-06-19T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.03
110154,Avon Way K,2023-06-19T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,30.5
110154,Avon Way K,2023-06-19T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.0
110154,Avon Way K,2023-06-19T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.9
110154,Avon Way K,2023-06-19T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.4
110154,Avon Way K,2023-06-19T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.57
110154,Avon Way K,2023-06-19T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-19T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
110154,Avon Way K,2023-06-19T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.44
110154,Avon Way K,2023-06-19T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.45
110154,Avon Way K,2023-06-19T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.6
110154,Avon Way K,2023-06-19T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110154,Avon Way K,2023-06-19T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110154,Avon Way K,2023-06-19T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110154,Avon Way K,2023-06-19T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
110154,Avon Way K,2023-06-19T17:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-19T17:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-19T17:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-19T17:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-19T17:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-19T17:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-19T17:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T17:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T17:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-19T17:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-19T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-19T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-19T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.32
110154,Avon Way K,2023-06-19T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.44
110154,Avon Way K,2023-06-19T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.52
110154,Avon Way K,2023-06-19T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.38
110154,Avon Way K,2023-06-19T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.2
110154,Avon Way K,2023-06-19T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.0
110154,Avon Way K,2023-06-19T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.7
110154,Avon Way K,2023-06-19T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.4
110154,Avon Way K,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,32.8
110154,Avon Way K,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110154,Avon Way K,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
110154,Avon Way K,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110154,Avon Way K,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
110154,Avon Way K,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110154,Avon Way K,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
110154,Avon Way K,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
110154,Avon Way K,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
110154,Avon Way K,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
110154,Avon Way K,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.23
110154,Avon Way K,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.12
110154,Avon Way K,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.08
110154,Avon Way K,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
110154,Avon Way K,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
110154,Avon Way K,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
110154,Avon Way K,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
110154,Avon Way K,2023-06-19T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-06-19T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.41
110154,Avon Way K,2023-06-19T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110154,Avon Way K,2023-06-19T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.65
110154,Avon Way K,2023-06-19T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.16
110154,Avon Way K,2023-06-19T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.18
110154,Avon Way K,2023-06-19T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,27.6
110154,Avon Way K,2023-06-19T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.5
110154,Avon Way K,2023-06-19T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.2
110154,Avon Way K,2023-06-19T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.7
110154,Avon Way K,2023-06-19T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-06-19T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-19T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-06-19T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.46
110154,Avon Way K,2023-06-19T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110154,Avon Way K,2023-06-19T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.57
110154,Avon Way K,2023-06-19T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
110154,Avon Way K,2023-06-19T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110154,Avon Way K,2023-06-19T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110154,Avon Way K,2023-06-19T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.5
110154,Avon Way K,2023-06-19T17:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-19T17:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-19T17:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-19T17:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-19T17:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-19T17:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-19T17:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T17:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T17:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-19T17:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-19T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
110154,Avon Way K,2023-06-19T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-19T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.66
110154,Avon Way K,2023-06-19T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.04
110154,Avon Way K,2023-06-19T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.53
110154,Avon Way K,2023-06-19T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.33
110154,Avon Way K,2023-06-19T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.8
110154,Avon Way K,2023-06-19T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.6
110154,Avon Way K,2023-06-19T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.0
110154,Avon Way K,2023-06-19T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.5
110154,Avon Way K,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,32.8
110154,Avon Way K,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110154,Avon Way K,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
110154,Avon Way K,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110154,Avon Way K,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
110154,Avon Way K,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110154,Avon Way K,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
110154,Avon Way K,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
110154,Avon Way K,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
110154,Avon Way K,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
110154,Avon Way K,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.93
110154,Avon Way K,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.58
110154,Avon Way K,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.83
110154,Avon Way K,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
110154,Avon Way K,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
110154,Avon Way K,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
110154,Avon Way K,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
110154,Avon Way K,2023-06-19T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-19T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.56
110154,Avon Way K,2023-06-19T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.19
110154,Avon Way K,2023-06-19T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.31
110154,Avon Way K,2023-06-19T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.72
110154,Avon Way K,2023-06-19T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.74
110154,Avon Way K,2023-06-19T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,24.4
110154,Avon Way K,2023-06-19T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.0
110154,Avon Way K,2023-06-19T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.9
110154,Avon Way K,2023-06-19T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.6
110154,Avon Way K,2023-06-19T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-06-19T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-19T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-19T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.46
110154,Avon Way K,2023-06-19T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.44
110154,Avon Way K,2023-06-19T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.99
110154,Avon Way K,2023-06-19T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
110154,Avon Way K,2023-06-19T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110154,Avon Way K,2023-06-19T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110154,Avon Way K,2023-06-19T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110154,Avon Way K,2023-06-19T17:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-19T17:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-19T17:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-19T17:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-19T17:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-19T17:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-19T17:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T17:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T17:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-19T17:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-19T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.35
110154,Avon Way K,2023-06-19T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-19T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.54
110154,Avon Way K,2023-06-19T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.31
110154,Avon Way K,2023-06-19T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.75
110154,Avon Way K,2023-06-19T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.45
110154,Avon Way K,2023-06-19T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.0
110154,Avon Way K,2023-06-19T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.6
110154,Avon Way K,2023-06-19T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.0
110154,Avon Way K,2023-06-19T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.0
110154,Avon Way K,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,32.7
110154,Avon Way K,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110154,Avon Way K,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
110154,Avon Way K,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110154,Avon Way K,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
110154,Avon Way K,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110154,Avon Way K,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
110154,Avon Way K,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
110154,Avon Way K,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
110154,Avon Way K,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
110154,Avon Way K,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.11
110154,Avon Way K,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.16
110154,Avon Way K,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.54
110154,Avon Way K,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
110154,Avon Way K,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
110154,Avon Way K,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
110154,Avon Way K,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
110154,Avon Way K,2023-06-19T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
110154,Avon Way K,2023-06-19T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.3
110154,Avon Way K,2023-06-19T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.75
110154,Avon Way K,2023-06-19T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.29
110154,Avon Way K,2023-06-19T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.46
110154,Avon Way K,2023-06-19T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.52
110154,Avon Way K,2023-06-19T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,23.2
110154,Avon Way K,2023-06-19T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.7
110154,Avon Way K,2023-06-19T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.1
110154,Avon Way K,2023-06-19T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.5
110154,Avon Way K,2023-06-19T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-06-19T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-19T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-06-19T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.52
110154,Avon Way K,2023-06-19T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110154,Avon Way K,2023-06-19T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.73
110154,Avon Way K,2023-06-19T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110154,Avon Way K,2023-06-19T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110154,Avon Way K,2023-06-19T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110154,Avon Way K,2023-06-19T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.3
110154,Avon Way K,2023-06-19T17:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-19T17:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-19T17:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-19T17:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-19T17:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-19T17:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-19T17:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T17:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T17:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-19T17:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-19T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-19T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
110154,Avon Way K,2023-06-19T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.57
110154,Avon Way K,2023-06-19T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.51
110154,Avon Way K,2023-06-19T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.65
110154,Avon Way K,2023-06-19T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.83
110154,Avon Way K,2023-06-19T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,35.8
110154,Avon Way K,2023-06-19T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.4
110154,Avon Way K,2023-06-19T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.6
110154,Avon Way K,2023-06-19T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.7
110154,Avon Way K,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,32.6
110154,Avon Way K,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110154,Avon Way K,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
110154,Avon Way K,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
110154,Avon Way K,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
110154,Avon Way K,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110154,Avon Way K,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
110154,Avon Way K,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
110154,Avon Way K,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
110154,Avon Way K,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
110154,Avon Way K,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.35
110154,Avon Way K,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.22
110154,Avon Way K,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.03
110154,Avon Way K,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
110154,Avon Way K,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
110154,Avon Way K,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
110154,Avon Way K,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
110154,Avon Way K,2023-06-19T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-19T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.31
110154,Avon Way K,2023-06-19T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.97
110154,Avon Way K,2023-06-19T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.59
110154,Avon Way K,2023-06-19T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.51
110154,Avon Way K,2023-06-19T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.92
110154,Avon Way K,2023-06-19T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,20.6
110154,Avon Way K,2023-06-19T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.6
110154,Avon Way K,2023-06-19T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.4
110154,Avon Way K,2023-06-19T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.4
110154,Avon Way K,2023-06-19T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-06-19T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-19T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-06-19T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.57
110154,Avon Way K,2023-06-19T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.44
110154,Avon Way K,2023-06-19T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.1
110154,Avon Way K,2023-06-19T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110154,Avon Way K,2023-06-19T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110154,Avon Way K,2023-06-19T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110154,Avon Way K,2023-06-19T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110154,Avon Way K,2023-06-19T16:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-19T16:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-19T16:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-19T16:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-19T16:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-19T16:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-19T16:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T16:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T16:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-19T16:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-19T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-19T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110154,Avon Way K,2023-06-19T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
110154,Avon Way K,2023-06-19T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.07
110154,Avon Way K,2023-06-19T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.27
110154,Avon Way K,2023-06-19T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.53
110154,Avon Way K,2023-06-19T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.2
110154,Avon Way K,2023-06-19T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.6
110154,Avon Way K,2023-06-19T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.8
110154,Avon Way K,2023-06-19T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.5
110154,Avon Way K,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,32.5
110154,Avon Way K,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110154,Avon Way K,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
110154,Avon Way K,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
110154,Avon Way K,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
110154,Avon Way K,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110154,Avon Way K,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
110154,Avon Way K,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
110154,Avon Way K,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
110154,Avon Way K,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
110154,Avon Way K,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.81
110154,Avon Way K,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.57
110154,Avon Way K,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.66
110154,Avon Way K,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
110154,Avon Way K,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
110154,Avon Way K,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
110154,Avon Way K,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
110154,Avon Way K,2023-06-19T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-19T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.55
110154,Avon Way K,2023-06-19T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.23
110154,Avon Way K,2023-06-19T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.69
110154,Avon Way K,2023-06-19T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.4
110154,Avon Way K,2023-06-19T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.38
110154,Avon Way K,2023-06-19T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,25.3
110154,Avon Way K,2023-06-19T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.5
110154,Avon Way K,2023-06-19T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.5
110154,Avon Way K,2023-06-19T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.4
110154,Avon Way K,2023-06-19T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-06-19T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-19T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-19T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.54
110154,Avon Way K,2023-06-19T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110154,Avon Way K,2023-06-19T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.05
110154,Avon Way K,2023-06-19T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
110154,Avon Way K,2023-06-19T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110154,Avon Way K,2023-06-19T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110154,Avon Way K,2023-06-19T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.0
110154,Avon Way K,2023-06-19T16:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-19T16:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-19T16:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-19T16:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-19T16:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-19T16:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-19T16:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T16:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T16:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-19T16:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-19T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-19T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
110154,Avon Way K,2023-06-19T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.62
110154,Avon Way K,2023-06-19T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.23
110154,Avon Way K,2023-06-19T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.93
110154,Avon Way K,2023-06-19T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.29
110154,Avon Way K,2023-06-19T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.1
110154,Avon Way K,2023-06-19T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.4
110154,Avon Way K,2023-06-19T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.2
110154,Avon Way K,2023-06-19T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.9
110154,Avon Way K,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,32.4
110154,Avon Way K,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110154,Avon Way K,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
110154,Avon Way K,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110154,Avon Way K,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
110154,Avon Way K,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110154,Avon Way K,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
110154,Avon Way K,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
110154,Avon Way K,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
110154,Avon Way K,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
110154,Avon Way K,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.78
110154,Avon Way K,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.99
110154,Avon Way K,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.27
110154,Avon Way K,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
110154,Avon Way K,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
110154,Avon Way K,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
110154,Avon Way K,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
110154,Avon Way K,2023-06-19T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-19T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.16
110154,Avon Way K,2023-06-19T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
110154,Avon Way K,2023-06-19T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.4
110154,Avon Way K,2023-06-19T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.26
110154,Avon Way K,2023-06-19T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.89
110154,Avon Way K,2023-06-19T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,25.1
110154,Avon Way K,2023-06-19T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.9
110154,Avon Way K,2023-06-19T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.0
110154,Avon Way K,2023-06-19T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.3
110154,Avon Way K,2023-06-19T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.52
110154,Avon Way K,2023-06-19T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-19T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
110154,Avon Way K,2023-06-19T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.54
110154,Avon Way K,2023-06-19T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110154,Avon Way K,2023-06-19T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.12
110154,Avon Way K,2023-06-19T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110154,Avon Way K,2023-06-19T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110154,Avon Way K,2023-06-19T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110154,Avon Way K,2023-06-19T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110154,Avon Way K,2023-06-19T16:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-19T16:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-19T16:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-19T16:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-19T16:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-19T16:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-19T16:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T16:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T16:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-19T16:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-19T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-19T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110154,Avon Way K,2023-06-19T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.58
110154,Avon Way K,2023-06-19T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.36
110154,Avon Way K,2023-06-19T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.31
110154,Avon Way K,2023-06-19T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.63
110154,Avon Way K,2023-06-19T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.0
110154,Avon Way K,2023-06-19T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.4
110154,Avon Way K,2023-06-19T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.2
110154,Avon Way K,2023-06-19T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.1
110154,Avon Way K,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,32.3
110154,Avon Way K,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110154,Avon Way K,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
110154,Avon Way K,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110154,Avon Way K,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
110154,Avon Way K,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110154,Avon Way K,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
110154,Avon Way K,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
110154,Avon Way K,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
110154,Avon Way K,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
110154,Avon Way K,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.61
110154,Avon Way K,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.64
110154,Avon Way K,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.87
110154,Avon Way K,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
110154,Avon Way K,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
110154,Avon Way K,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
110154,Avon Way K,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
110154,Avon Way K,2023-06-19T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.65
