Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
110154,Avon Way K,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
110154,Avon Way K,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
110154,Avon Way K,2023-06-19T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-19T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.91
110154,Avon Way K,2023-06-19T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.67
110154,Avon Way K,2023-06-19T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.76
110154,Avon Way K,2023-06-19T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.16
110154,Avon Way K,2023-06-19T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.45
110154,Avon Way K,2023-06-19T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.6
110154,Avon Way K,2023-06-19T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.0
110154,Avon Way K,2023-06-19T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.4
110154,Avon Way K,2023-06-19T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.4
110154,Avon Way K,2023-06-19T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.55
110154,Avon Way K,2023-06-19T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-19T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-19T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.59
110154,Avon Way K,2023-06-19T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110154,Avon Way K,2023-06-19T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.07
110154,Avon Way K,2023-06-19T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110154,Avon Way K,2023-06-19T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110154,Avon Way K,2023-06-19T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110154,Avon Way K,2023-06-19T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110154,Avon Way K,2023-06-19T14:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-19T14:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-19T14:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-19T14:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-19T14:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-19T14:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-19T14:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T14:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T14:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-19T14:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-19T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
110154,Avon Way K,2023-06-19T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-06-19T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.62
110154,Avon Way K,2023-06-19T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.84
110154,Avon Way K,2023-06-19T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.31
110154,Avon Way K,2023-06-19T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.53
110154,Avon Way K,2023-06-19T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
110154,Avon Way K,2023-06-19T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.2
110154,Avon Way K,2023-06-19T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.8
110154,Avon Way K,2023-06-19T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.9
110154,Avon Way K,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,32.3
110154,Avon Way K,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110154,Avon Way K,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
110154,Avon Way K,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110154,Avon Way K,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
110154,Avon Way K,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
110154,Avon Way K,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
110154,Avon Way K,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
110154,Avon Way K,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
110154,Avon Way K,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
110154,Avon Way K,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.74
110154,Avon Way K,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.68
110154,Avon Way K,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.32
110154,Avon Way K,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
110154,Avon Way K,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
110154,Avon Way K,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
110154,Avon Way K,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
110154,Avon Way K,2023-06-19T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-19T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.78
110154,Avon Way K,2023-06-19T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
110154,Avon Way K,2023-06-19T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.85
110154,Avon Way K,2023-06-19T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.27
110154,Avon Way K,2023-06-19T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.18
110154,Avon Way K,2023-06-19T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,26.5
110154,Avon Way K,2023-06-19T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.2
110154,Avon Way K,2023-06-19T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.7
110154,Avon Way K,2023-06-19T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.6
110154,Avon Way K,2023-06-19T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-19T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-19T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-19T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.69
110154,Avon Way K,2023-06-19T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-19T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.0
110154,Avon Way K,2023-06-19T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110154,Avon Way K,2023-06-19T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110154,Avon Way K,2023-06-19T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110154,Avon Way K,2023-06-19T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110154,Avon Way K,2023-06-19T14:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-19T14:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-19T14:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-19T14:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-19T14:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-19T14:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-19T14:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T14:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T14:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-19T14:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-19T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.48
110154,Avon Way K,2023-06-19T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-19T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.31
110154,Avon Way K,2023-06-19T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.8
110154,Avon Way K,2023-06-19T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.49
110154,Avon Way K,2023-06-19T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.98
110154,Avon Way K,2023-06-19T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.4
110154,Avon Way K,2023-06-19T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.4
110154,Avon Way K,2023-06-19T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.2
110154,Avon Way K,2023-06-19T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.8
110154,Avon Way K,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,32.4
110154,Avon Way K,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110154,Avon Way K,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
110154,Avon Way K,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110154,Avon Way K,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
110154,Avon Way K,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110154,Avon Way K,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
110154,Avon Way K,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
110154,Avon Way K,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
110154,Avon Way K,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
110154,Avon Way K,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,3.73
110154,Avon Way K,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.36
110154,Avon Way K,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.55
110154,Avon Way K,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
110154,Avon Way K,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
110154,Avon Way K,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
110154,Avon Way K,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
110154,Avon Way K,2023-06-19T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110154,Avon Way K,2023-06-19T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.76
110154,Avon Way K,2023-06-19T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
110154,Avon Way K,2023-06-19T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.41
110154,Avon Way K,2023-06-19T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.87
110154,Avon Way K,2023-06-19T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.75
110154,Avon Way K,2023-06-19T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,23.3
110154,Avon Way K,2023-06-19T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.9
110154,Avon Way K,2023-06-19T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.5
110154,Avon Way K,2023-06-19T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.0
110154,Avon Way K,2023-06-19T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110154,Avon Way K,2023-06-19T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-19T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-19T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.7
110154,Avon Way K,2023-06-19T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-19T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.91
110154,Avon Way K,2023-06-19T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110154,Avon Way K,2023-06-19T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110154,Avon Way K,2023-06-19T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-19T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
110154,Avon Way K,2023-06-19T14:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-19T14:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-19T14:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-19T14:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-19T14:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-19T14:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-19T14:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T14:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T14:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-19T14:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-19T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.48
110154,Avon Way K,2023-06-19T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-19T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.39
110154,Avon Way K,2023-06-19T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.06
110154,Avon Way K,2023-06-19T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.41
110154,Avon Way K,2023-06-19T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.44
110154,Avon Way K,2023-06-19T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
110154,Avon Way K,2023-06-19T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.8
110154,Avon Way K,2023-06-19T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.9
110154,Avon Way K,2023-06-19T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.0
110154,Avon Way K,2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,32.3
110154,Avon Way K,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110154,Avon Way K,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
110154,Avon Way K,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110154,Avon Way K,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
110154,Avon Way K,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110154,Avon Way K,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
110154,Avon Way K,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
110154,Avon Way K,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
110154,Avon Way K,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
110154,Avon Way K,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,1.28
110154,Avon Way K,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.47
110154,Avon Way K,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.26
110154,Avon Way K,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
110154,Avon Way K,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
110154,Avon Way K,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
110154,Avon Way K,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
110154,Avon Way K,2023-06-19T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
110154,Avon Way K,2023-06-19T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.85
110154,Avon Way K,2023-06-19T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.7
110154,Avon Way K,2023-06-19T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.35
110154,Avon Way K,2023-06-19T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.61
110154,Avon Way K,2023-06-19T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.72
110154,Avon Way K,2023-06-19T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,19.1
110154,Avon Way K,2023-06-19T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.6
110154,Avon Way K,2023-06-19T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.3
110154,Avon Way K,2023-06-19T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.4
110154,Avon Way K,2023-06-19T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.46
110154,Avon Way K,2023-06-19T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-19T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-19T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.04
110154,Avon Way K,2023-06-19T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-19T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.15
110154,Avon Way K,2023-06-19T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110154,Avon Way K,2023-06-19T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110154,Avon Way K,2023-06-19T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-19T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
110154,Avon Way K,2023-06-19T14:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-19T14:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-19T14:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-19T14:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-19T14:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-19T14:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-19T14:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T14:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T14:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-19T14:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-19T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
110154,Avon Way K,2023-06-19T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-06-19T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.67
110154,Avon Way K,2023-06-19T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.14
110154,Avon Way K,2023-06-19T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.3
110154,Avon Way K,2023-06-19T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.85
110154,Avon Way K,2023-06-19T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
110154,Avon Way K,2023-06-19T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.3
110154,Avon Way K,2023-06-19T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.7
110154,Avon Way K,2023-06-19T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
110154,Avon Way K,2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,32.3
110154,Avon Way K,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
110154,Avon Way K,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
110154,Avon Way K,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110154,Avon Way K,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
110154,Avon Way K,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
110154,Avon Way K,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
110154,Avon Way K,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
110154,Avon Way K,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
110154,Avon Way K,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
110154,Avon Way K,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.46
110154,Avon Way K,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.43
110154,Avon Way K,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.3
110154,Avon Way K,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
110154,Avon Way K,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
110154,Avon Way K,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
110154,Avon Way K,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
110154,Avon Way K,2023-06-19T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110154,Avon Way K,2023-06-19T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.77
110154,Avon Way K,2023-06-19T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.72
110154,Avon Way K,2023-06-19T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.23
110154,Avon Way K,2023-06-19T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.0
110154,Avon Way K,2023-06-19T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.91
110154,Avon Way K,2023-06-19T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,15.8
110154,Avon Way K,2023-06-19T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.5
110154,Avon Way K,2023-06-19T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.2
110154,Avon Way K,2023-06-19T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.8
110154,Avon Way K,2023-06-19T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110154,Avon Way K,2023-06-19T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.09
110154,Avon Way K,2023-06-19T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-19T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.46
110154,Avon Way K,2023-06-19T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110154,Avon Way K,2023-06-19T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.18
110154,Avon Way K,2023-06-19T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110154,Avon Way K,2023-06-19T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110154,Avon Way K,2023-06-19T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-19T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.0
110154,Avon Way K,2023-06-19T14:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-19T14:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-19T14:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-19T14:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-19T14:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-19T14:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-19T14:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T14:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T14:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-19T14:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-19T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
110154,Avon Way K,2023-06-19T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-19T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.84
110154,Avon Way K,2023-06-19T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.66
110154,Avon Way K,2023-06-19T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.97
110154,Avon Way K,2023-06-19T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.14
110154,Avon Way K,2023-06-19T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
110154,Avon Way K,2023-06-19T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
110154,Avon Way K,2023-06-19T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.8
110154,Avon Way K,2023-06-19T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.4
110154,Avon Way K,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,32.2
110154,Avon Way K,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
110154,Avon Way K,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
110154,Avon Way K,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110154,Avon Way K,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
110154,Avon Way K,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
110154,Avon Way K,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
110154,Avon Way K,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
110154,Avon Way K,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
110154,Avon Way K,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
110154,Avon Way K,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.92
110154,Avon Way K,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.31
110154,Avon Way K,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.18
110154,Avon Way K,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
110154,Avon Way K,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
110154,Avon Way K,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
110154,Avon Way K,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
110154,Avon Way K,2023-06-19T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-19T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.0
110154,Avon Way K,2023-06-19T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
110154,Avon Way K,2023-06-19T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.52
110154,Avon Way K,2023-06-19T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.45
110154,Avon Way K,2023-06-19T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.73
110154,Avon Way K,2023-06-19T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,20.0
110154,Avon Way K,2023-06-19T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.8
110154,Avon Way K,2023-06-19T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.4
110154,Avon Way K,2023-06-19T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.9
110154,Avon Way K,2023-06-19T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110154,Avon Way K,2023-06-19T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.09
110154,Avon Way K,2023-06-19T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-19T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.2
110154,Avon Way K,2023-06-19T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.67
110154,Avon Way K,2023-06-19T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.98
110154,Avon Way K,2023-06-19T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
110154,Avon Way K,2023-06-19T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110154,Avon Way K,2023-06-19T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-19T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.2
110154,Avon Way K,2023-06-19T13:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-19T13:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-19T13:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-19T13:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-19T13:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-19T13:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-19T13:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T13:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T13:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-19T13:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-19T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-06-19T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-19T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.61
110154,Avon Way K,2023-06-19T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.96
110154,Avon Way K,2023-06-19T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.91
110154,Avon Way K,2023-06-19T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.27
110154,Avon Way K,2023-06-19T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.3
110154,Avon Way K,2023-06-19T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.6
110154,Avon Way K,2023-06-19T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.1
110154,Avon Way K,2023-06-19T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.6
110154,Avon Way K,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,32.1
110154,Avon Way K,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
110154,Avon Way K,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
110154,Avon Way K,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110154,Avon Way K,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
110154,Avon Way K,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
110154,Avon Way K,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
110154,Avon Way K,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
110154,Avon Way K,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
110154,Avon Way K,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
110154,Avon Way K,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.61
110154,Avon Way K,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.35
110154,Avon Way K,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.15
110154,Avon Way K,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
110154,Avon Way K,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
110154,Avon Way K,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
110154,Avon Way K,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
110154,Avon Way K,2023-06-19T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.56
110154,Avon Way K,2023-06-19T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.86
110154,Avon Way K,2023-06-19T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110154,Avon Way K,2023-06-19T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.72
110154,Avon Way K,2023-06-19T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.14
110154,Avon Way K,2023-06-19T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,-0.05
110154,Avon Way K,2023-06-19T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,15.8
110154,Avon Way K,2023-06-19T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.7
110154,Avon Way K,2023-06-19T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.7
110154,Avon Way K,2023-06-19T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.6
110154,Avon Way K,2023-06-19T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110154,Avon Way K,2023-06-19T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-19T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-19T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.16
110154,Avon Way K,2023-06-19T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.66
110154,Avon Way K,2023-06-19T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.08
110154,Avon Way K,2023-06-19T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110154,Avon Way K,2023-06-19T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110154,Avon Way K,2023-06-19T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-19T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
110154,Avon Way K,2023-06-19T13:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-19T13:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-19T13:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-19T13:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-19T13:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-19T13:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-19T13:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T13:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T13:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-19T13:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-19T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.52
110154,Avon Way K,2023-06-19T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-19T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.66
110154,Avon Way K,2023-06-19T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.27
110154,Avon Way K,2023-06-19T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.88
110154,Avon Way K,2023-06-19T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.9
110154,Avon Way K,2023-06-19T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
110154,Avon Way K,2023-06-19T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.2
110154,Avon Way K,2023-06-19T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.3
110154,Avon Way K,2023-06-19T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.3
110154,Avon Way K,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,32.0
110154,Avon Way K,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
110154,Avon Way K,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
110154,Avon Way K,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110154,Avon Way K,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
110154,Avon Way K,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
110154,Avon Way K,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
110154,Avon Way K,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
110154,Avon Way K,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
110154,Avon Way K,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
110154,Avon Way K,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,4.55
110154,Avon Way K,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.9
110154,Avon Way K,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,1.76
110154,Avon Way K,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
110154,Avon Way K,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
110154,Avon Way K,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
110154,Avon Way K,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
110154,Avon Way K,2023-06-19T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-19T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-06-19T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
110154,Avon Way K,2023-06-19T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.73
110154,Avon Way K,2023-06-19T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.39
110154,Avon Way K,2023-06-19T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.71
110154,Avon Way K,2023-06-19T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,16.2
110154,Avon Way K,2023-06-19T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.7
110154,Avon Way K,2023-06-19T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.6
110154,Avon Way K,2023-06-19T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.5
110154,Avon Way K,2023-06-19T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-19T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-19T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.92
110154,Avon Way K,2023-06-19T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.71
110154,Avon Way K,2023-06-19T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.67
110154,Avon Way K,2023-06-19T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.59
110154,Avon Way K,2023-06-19T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
110154,Avon Way K,2023-06-19T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110154,Avon Way K,2023-06-19T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-19T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.2
110154,Avon Way K,2023-06-19T13:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-19T13:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-19T13:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-19T13:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-19T13:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-19T13:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-19T13:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T13:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T13:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-19T13:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-19T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-06-19T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-19T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.49
110154,Avon Way K,2023-06-19T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.09
110154,Avon Way K,2023-06-19T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.82
110154,Avon Way K,2023-06-19T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.88
110154,Avon Way K,2023-06-19T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
110154,Avon Way K,2023-06-19T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.7
110154,Avon Way K,2023-06-19T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.9
110154,Avon Way K,2023-06-19T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.7
110154,Avon Way K,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,31.9
110154,Avon Way K,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
110154,Avon Way K,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
110154,Avon Way K,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110154,Avon Way K,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
110154,Avon Way K,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110154,Avon Way K,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
110154,Avon Way K,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
110154,Avon Way K,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
110154,Avon Way K,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
110154,Avon Way K,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.18
110154,Avon Way K,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.35
110154,Avon Way K,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.29
110154,Avon Way K,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
110154,Avon Way K,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
110154,Avon Way K,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
110154,Avon Way K,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
110154,Avon Way K,2023-06-19T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
110154,Avon Way K,2023-06-19T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.71
110154,Avon Way K,2023-06-19T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.91
110154,Avon Way K,2023-06-19T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.17
110154,Avon Way K,2023-06-19T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.23
110154,Avon Way K,2023-06-19T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.64
110154,Avon Way K,2023-06-19T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,15.8
110154,Avon Way K,2023-06-19T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.9
110154,Avon Way K,2023-06-19T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.6
110154,Avon Way K,2023-06-19T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.6
110154,Avon Way K,2023-06-19T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110154,Avon Way K,2023-06-19T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-19T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-19T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.55
110154,Avon Way K,2023-06-19T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110154,Avon Way K,2023-06-19T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.63
110154,Avon Way K,2023-06-19T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.2
110154,Avon Way K,2023-06-19T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110154,Avon Way K,2023-06-19T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-19T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.7
110154,Avon Way K,2023-06-19T13:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-19T13:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-19T13:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-19T13:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-19T13:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-19T13:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-19T13:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T13:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T13:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-19T13:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-19T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-19T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
110154,Avon Way K,2023-06-19T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.72
110154,Avon Way K,2023-06-19T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.26
110154,Avon Way K,2023-06-19T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.46
110154,Avon Way K,2023-06-19T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.65
110154,Avon Way K,2023-06-19T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
110154,Avon Way K,2023-06-19T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110154,Avon Way K,2023-06-19T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.5
110154,Avon Way K,2023-06-19T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.7
110154,Avon Way K,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,31.7
110154,Avon Way K,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
110154,Avon Way K,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
110154,Avon Way K,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110154,Avon Way K,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
110154,Avon Way K,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
110154,Avon Way K,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
110154,Avon Way K,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
110154,Avon Way K,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
110154,Avon Way K,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
110154,Avon Way K,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.16
110154,Avon Way K,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.99
110154,Avon Way K,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,0.76
110154,Avon Way K,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
110154,Avon Way K,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
110154,Avon Way K,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
110154,Avon Way K,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
110154,Avon Way K,2023-06-19T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110154,Avon Way K,2023-06-19T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.61
110154,Avon Way K,2023-06-19T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
110154,Avon Way K,2023-06-19T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.35
110154,Avon Way K,2023-06-19T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.66
110154,Avon Way K,2023-06-19T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.47
110154,Avon Way K,2023-06-19T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,19.7
110154,Avon Way K,2023-06-19T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.6
110154,Avon Way K,2023-06-19T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.6
110154,Avon Way K,2023-06-19T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.7
110154,Avon Way K,2023-06-19T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-19T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-19T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-19T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.43
110154,Avon Way K,2023-06-19T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.65
110154,Avon Way K,2023-06-19T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-3.47
110154,Avon Way K,2023-06-19T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
110154,Avon Way K,2023-06-19T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110154,Avon Way K,2023-06-19T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-19T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.8
110154,Avon Way K,2023-06-19T13:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-19T13:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-19T13:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-19T13:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-19T13:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-19T13:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-19T13:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T13:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T13:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-19T13:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-19T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-06-19T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
110154,Avon Way K,2023-06-19T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.78
110154,Avon Way K,2023-06-19T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.44
110154,Avon Way K,2023-06-19T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.29
110154,Avon Way K,2023-06-19T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.8
110154,Avon Way K,2023-06-19T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
110154,Avon Way K,2023-06-19T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110154,Avon Way K,2023-06-19T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.2
110154,Avon Way K,2023-06-19T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.6
110154,Avon Way K,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,31.5
110154,Avon Way K,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
110154,Avon Way K,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
110154,Avon Way K,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110154,Avon Way K,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
110154,Avon Way K,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110154,Avon Way K,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
110154,Avon Way K,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
110154,Avon Way K,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
