Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
110154,Avon Way K,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110154,Avon Way K,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
110154,Avon Way K,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
110154,Avon Way K,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
110154,Avon Way K,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
110154,Avon Way K,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,3.88
110154,Avon Way K,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.83
110154,Avon Way K,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.39
110154,Avon Way K,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
110154,Avon Way K,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
110154,Avon Way K,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
110154,Avon Way K,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
110154,Avon Way K,2023-06-19T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.2
110154,Avon Way K,2023-06-19T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.96
110154,Avon Way K,2023-06-19T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-06-19T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.7
110154,Avon Way K,2023-06-19T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.31
110154,Avon Way K,2023-06-19T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.65
110154,Avon Way K,2023-06-19T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,29.8
110154,Avon Way K,2023-06-19T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.4
110154,Avon Way K,2023-06-19T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.9
110154,Avon Way K,2023-06-19T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.8
110154,Avon Way K,2023-06-19T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110154,Avon Way K,2023-06-19T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-19T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-19T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.66
110154,Avon Way K,2023-06-19T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-19T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.18
110154,Avon Way K,2023-06-19T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110154,Avon Way K,2023-06-19T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110154,Avon Way K,2023-06-19T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-19T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.5
110154,Avon Way K,2023-06-19T11:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-19T11:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-19T11:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-19T11:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-19T11:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-19T11:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-19T11:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T11:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T11:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-19T11:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-19T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-19T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-19T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.24
110154,Avon Way K,2023-06-19T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.77
110154,Avon Way K,2023-06-19T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.06
110154,Avon Way K,2023-06-19T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.98
110154,Avon Way K,2023-06-19T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
110154,Avon Way K,2023-06-19T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.3
110154,Avon Way K,2023-06-19T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
110154,Avon Way K,2023-06-19T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
110154,Avon Way K,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,30.8
110154,Avon Way K,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110154,Avon Way K,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
110154,Avon Way K,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110154,Avon Way K,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
110154,Avon Way K,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110154,Avon Way K,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
110154,Avon Way K,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
110154,Avon Way K,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
110154,Avon Way K,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
110154,Avon Way K,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,4.34
110154,Avon Way K,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.03
110154,Avon Way K,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.88
110154,Avon Way K,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
110154,Avon Way K,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
110154,Avon Way K,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
110154,Avon Way K,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
110154,Avon Way K,2023-06-19T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
110154,Avon Way K,2023-06-19T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.01
110154,Avon Way K,2023-06-19T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-06-19T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.37
110154,Avon Way K,2023-06-19T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.44
110154,Avon Way K,2023-06-19T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.63
110154,Avon Way K,2023-06-19T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,33.6
110154,Avon Way K,2023-06-19T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.1
110154,Avon Way K,2023-06-19T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.0
110154,Avon Way K,2023-06-19T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.8
110154,Avon Way K,2023-06-19T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110154,Avon Way K,2023-06-19T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-19T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-06-19T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.71
110154,Avon Way K,2023-06-19T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-19T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.43
110154,Avon Way K,2023-06-19T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110154,Avon Way K,2023-06-19T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110154,Avon Way K,2023-06-19T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-19T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110154,Avon Way K,2023-06-19T11:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-19T11:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-19T11:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-19T11:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-19T11:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-19T11:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-19T11:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T11:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T11:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-19T11:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-19T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-06-19T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-19T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.31
110154,Avon Way K,2023-06-19T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.6
110154,Avon Way K,2023-06-19T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.52
110154,Avon Way K,2023-06-19T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.83
110154,Avon Way K,2023-06-19T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
110154,Avon Way K,2023-06-19T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.5
110154,Avon Way K,2023-06-19T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
110154,Avon Way K,2023-06-19T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.0
110154,Avon Way K,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,30.7
110154,Avon Way K,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110154,Avon Way K,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
110154,Avon Way K,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110154,Avon Way K,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
110154,Avon Way K,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
110154,Avon Way K,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
110154,Avon Way K,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
110154,Avon Way K,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
110154,Avon Way K,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
110154,Avon Way K,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.24
110154,Avon Way K,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.66
110154,Avon Way K,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.36
110154,Avon Way K,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
110154,Avon Way K,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
110154,Avon Way K,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
110154,Avon Way K,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
110154,Avon Way K,2023-06-19T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-19T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.71
110154,Avon Way K,2023-06-19T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.27
110154,Avon Way K,2023-06-19T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.95
110154,Avon Way K,2023-06-19T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.27
110154,Avon Way K,2023-06-19T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.88
110154,Avon Way K,2023-06-19T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,29.3
110154,Avon Way K,2023-06-19T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.4
110154,Avon Way K,2023-06-19T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.7
110154,Avon Way K,2023-06-19T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.7
110154,Avon Way K,2023-06-19T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-19T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-19T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-06-19T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.84
110154,Avon Way K,2023-06-19T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-19T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.47
110154,Avon Way K,2023-06-19T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110154,Avon Way K,2023-06-19T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110154,Avon Way K,2023-06-19T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-19T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.5
110154,Avon Way K,2023-06-19T11:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-19T11:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-19T11:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-19T11:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-19T11:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-19T11:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-19T11:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T11:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T11:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-19T11:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-19T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-06-19T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-06-19T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.35
110154,Avon Way K,2023-06-19T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.75
110154,Avon Way K,2023-06-19T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.9
110154,Avon Way K,2023-06-19T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.81
110154,Avon Way K,2023-06-19T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
110154,Avon Way K,2023-06-19T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
110154,Avon Way K,2023-06-19T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.0
110154,Avon Way K,2023-06-19T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.4
110154,Avon Way K,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,30.5
110154,Avon Way K,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110154,Avon Way K,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
110154,Avon Way K,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110154,Avon Way K,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
110154,Avon Way K,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110154,Avon Way K,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
110154,Avon Way K,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
110154,Avon Way K,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
110154,Avon Way K,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
110154,Avon Way K,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,2.95
110154,Avon Way K,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,2.09
110154,Avon Way K,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.91
110154,Avon Way K,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
110154,Avon Way K,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
110154,Avon Way K,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
110154,Avon Way K,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
110154,Avon Way K,2023-06-19T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
110154,Avon Way K,2023-06-19T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.72
110154,Avon Way K,2023-06-19T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
110154,Avon Way K,2023-06-19T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.96
110154,Avon Way K,2023-06-19T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.39
110154,Avon Way K,2023-06-19T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.72
110154,Avon Way K,2023-06-19T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,22.1
110154,Avon Way K,2023-06-19T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.0
110154,Avon Way K,2023-06-19T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.1
110154,Avon Way K,2023-06-19T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.6
110154,Avon Way K,2023-06-19T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110154,Avon Way K,2023-06-19T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-19T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.45
110154,Avon Way K,2023-06-19T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.34
110154,Avon Way K,2023-06-19T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-06-19T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.08
110154,Avon Way K,2023-06-19T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110154,Avon Way K,2023-06-19T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110154,Avon Way K,2023-06-19T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-19T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.9
110154,Avon Way K,2023-06-19T10:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-19T10:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-19T10:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-19T10:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-19T10:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-19T10:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-19T10:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T10:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T10:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-19T10:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-19T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-19T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-06-19T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.62
110154,Avon Way K,2023-06-19T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.16
110154,Avon Way K,2023-06-19T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.46
110154,Avon Way K,2023-06-19T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.38
110154,Avon Way K,2023-06-19T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
110154,Avon Way K,2023-06-19T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110154,Avon Way K,2023-06-19T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
110154,Avon Way K,2023-06-19T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
110154,Avon Way K,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,30.1
110154,Avon Way K,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110154,Avon Way K,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
110154,Avon Way K,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110154,Avon Way K,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
110154,Avon Way K,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110154,Avon Way K,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
110154,Avon Way K,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
110154,Avon Way K,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
110154,Avon Way K,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
110154,Avon Way K,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,2.64
110154,Avon Way K,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.35
110154,Avon Way K,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.12
110154,Avon Way K,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
110154,Avon Way K,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
110154,Avon Way K,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
110154,Avon Way K,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
110154,Avon Way K,2023-06-19T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-06-19T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.04
110154,Avon Way K,2023-06-19T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.14
110154,Avon Way K,2023-06-19T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.24
110154,Avon Way K,2023-06-19T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.77
110154,Avon Way K,2023-06-19T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.69
110154,Avon Way K,2023-06-19T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,30.8
110154,Avon Way K,2023-06-19T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.3
110154,Avon Way K,2023-06-19T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.8
110154,Avon Way K,2023-06-19T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.2
110154,Avon Way K,2023-06-19T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110154,Avon Way K,2023-06-19T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-19T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-19T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.59
110154,Avon Way K,2023-06-19T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-19T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.55
110154,Avon Way K,2023-06-19T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
110154,Avon Way K,2023-06-19T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110154,Avon Way K,2023-06-19T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-19T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.8
110154,Avon Way K,2023-06-19T10:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-19T10:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-19T10:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-19T10:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-19T10:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-19T10:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-19T10:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T10:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T10:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-19T10:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-19T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
110154,Avon Way K,2023-06-19T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
110154,Avon Way K,2023-06-19T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.31
110154,Avon Way K,2023-06-19T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.03
110154,Avon Way K,2023-06-19T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.74
110154,Avon Way K,2023-06-19T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.59
110154,Avon Way K,2023-06-19T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
110154,Avon Way K,2023-06-19T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.6
110154,Avon Way K,2023-06-19T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
110154,Avon Way K,2023-06-19T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.7
110154,Avon Way K,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,29.9
110154,Avon Way K,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110154,Avon Way K,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
110154,Avon Way K,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110154,Avon Way K,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
110154,Avon Way K,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110154,Avon Way K,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
110154,Avon Way K,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
110154,Avon Way K,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
110154,Avon Way K,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
110154,Avon Way K,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,2.31
110154,Avon Way K,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.49
110154,Avon Way K,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.46
110154,Avon Way K,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
110154,Avon Way K,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
110154,Avon Way K,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
110154,Avon Way K,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
110154,Avon Way K,2023-06-19T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
110154,Avon Way K,2023-06-19T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.97
110154,Avon Way K,2023-06-19T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.04
110154,Avon Way K,2023-06-19T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.13
110154,Avon Way K,2023-06-19T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.3
110154,Avon Way K,2023-06-19T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.77
110154,Avon Way K,2023-06-19T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,17.7
110154,Avon Way K,2023-06-19T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.1
110154,Avon Way K,2023-06-19T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.8
110154,Avon Way K,2023-06-19T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.6
110154,Avon Way K,2023-06-19T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-19T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-19T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-19T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.36
110154,Avon Way K,2023-06-19T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-19T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-3.09
110154,Avon Way K,2023-06-19T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
110154,Avon Way K,2023-06-19T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110154,Avon Way K,2023-06-19T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-19T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
110154,Avon Way K,2023-06-19T10:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-19T10:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-19T10:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-19T10:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-19T10:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-19T10:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-19T10:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T10:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T10:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-19T10:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-19T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
110154,Avon Way K,2023-06-19T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
110154,Avon Way K,2023-06-19T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.46
110154,Avon Way K,2023-06-19T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.2
110154,Avon Way K,2023-06-19T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.2
110154,Avon Way K,2023-06-19T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.06
110154,Avon Way K,2023-06-19T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
110154,Avon Way K,2023-06-19T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.0
110154,Avon Way K,2023-06-19T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
110154,Avon Way K,2023-06-19T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.1
110154,Avon Way K,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,29.7
110154,Avon Way K,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110154,Avon Way K,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
110154,Avon Way K,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110154,Avon Way K,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
110154,Avon Way K,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110154,Avon Way K,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
110154,Avon Way K,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
110154,Avon Way K,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
110154,Avon Way K,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
110154,Avon Way K,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,1.81
110154,Avon Way K,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,2.87
110154,Avon Way K,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,4.1
110154,Avon Way K,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
110154,Avon Way K,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
110154,Avon Way K,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
110154,Avon Way K,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
110154,Avon Way K,2023-06-19T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-06-19T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.94
110154,Avon Way K,2023-06-19T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.45
110154,Avon Way K,2023-06-19T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.15
110154,Avon Way K,2023-06-19T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.56
110154,Avon Way K,2023-06-19T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.28
110154,Avon Way K,2023-06-19T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,19.8
110154,Avon Way K,2023-06-19T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.0
110154,Avon Way K,2023-06-19T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.2
110154,Avon Way K,2023-06-19T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.5
110154,Avon Way K,2023-06-19T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.58
110154,Avon Way K,2023-06-19T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-19T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.08
110154,Avon Way K,2023-06-19T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.69
110154,Avon Way K,2023-06-19T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-19T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.34
110154,Avon Way K,2023-06-19T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110154,Avon Way K,2023-06-19T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110154,Avon Way K,2023-06-19T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-19T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.7
110154,Avon Way K,2023-06-19T10:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-19T10:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-19T10:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-19T10:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-19T10:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-19T10:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-19T10:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T10:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T10:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-19T10:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-19T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-19T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
110154,Avon Way K,2023-06-19T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
110154,Avon Way K,2023-06-19T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.65
110154,Avon Way K,2023-06-19T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.32
110154,Avon Way K,2023-06-19T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.35
110154,Avon Way K,2023-06-19T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.5
110154,Avon Way K,2023-06-19T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
110154,Avon Way K,2023-06-19T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.6
110154,Avon Way K,2023-06-19T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.1
110154,Avon Way K,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,29.5
110154,Avon Way K,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110154,Avon Way K,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
110154,Avon Way K,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110154,Avon Way K,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
110154,Avon Way K,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110154,Avon Way K,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
110154,Avon Way K,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
110154,Avon Way K,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
110154,Avon Way K,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
110154,Avon Way K,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.72
110154,Avon Way K,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.02
110154,Avon Way K,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.09
110154,Avon Way K,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
110154,Avon Way K,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
110154,Avon Way K,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
110154,Avon Way K,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
110154,Avon Way K,2023-06-19T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
110154,Avon Way K,2023-06-19T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.57
110154,Avon Way K,2023-06-19T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
110154,Avon Way K,2023-06-19T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.64
110154,Avon Way K,2023-06-19T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.9
110154,Avon Way K,2023-06-19T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.76
110154,Avon Way K,2023-06-19T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,27.0
110154,Avon Way K,2023-06-19T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.0
110154,Avon Way K,2023-06-19T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.5
110154,Avon Way K,2023-06-19T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.0
110154,Avon Way K,2023-06-19T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110154,Avon Way K,2023-06-19T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-19T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-19T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.33
110154,Avon Way K,2023-06-19T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-19T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.08
110154,Avon Way K,2023-06-19T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110154,Avon Way K,2023-06-19T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110154,Avon Way K,2023-06-19T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-19T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.5
110154,Avon Way K,2023-06-19T10:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-19T10:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-19T10:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-19T10:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-19T10:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-19T10:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-19T10:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T10:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T10:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-19T10:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-19T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-19T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-19T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.55
110154,Avon Way K,2023-06-19T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.46
110154,Avon Way K,2023-06-19T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.93
110154,Avon Way K,2023-06-19T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.28
110154,Avon Way K,2023-06-19T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
110154,Avon Way K,2023-06-19T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.3
110154,Avon Way K,2023-06-19T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.4
110154,Avon Way K,2023-06-19T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
110154,Avon Way K,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,29.5
110154,Avon Way K,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110154,Avon Way K,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
110154,Avon Way K,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110154,Avon Way K,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
110154,Avon Way K,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
110154,Avon Way K,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
110154,Avon Way K,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
110154,Avon Way K,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
110154,Avon Way K,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
110154,Avon Way K,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.92
110154,Avon Way K,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.12
110154,Avon Way K,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.39
110154,Avon Way K,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
110154,Avon Way K,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
110154,Avon Way K,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
110154,Avon Way K,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
110154,Avon Way K,2023-06-19T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.17
110154,Avon Way K,2023-06-19T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.5
110154,Avon Way K,2023-06-19T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
110154,Avon Way K,2023-06-19T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.83
110154,Avon Way K,2023-06-19T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.74
110154,Avon Way K,2023-06-19T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.15
110154,Avon Way K,2023-06-19T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.5
110154,Avon Way K,2023-06-19T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.8
110154,Avon Way K,2023-06-19T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.3
110154,Avon Way K,2023-06-19T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.8
110154,Avon Way K,2023-06-19T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
110154,Avon Way K,2023-06-19T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-19T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-06-19T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.16
110154,Avon Way K,2023-06-19T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-19T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.78
110154,Avon Way K,2023-06-19T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110154,Avon Way K,2023-06-19T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110154,Avon Way K,2023-06-19T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-19T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.4
110154,Avon Way K,2023-06-19T10:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-19T10:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-19T10:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-19T10:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-19T10:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-19T10:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-19T10:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T10:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T10:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-19T10:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-19T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
110154,Avon Way K,2023-06-19T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-06-19T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.4
110154,Avon Way K,2023-06-19T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.27
110154,Avon Way K,2023-06-19T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.0
110154,Avon Way K,2023-06-19T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.55
110154,Avon Way K,2023-06-19T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.5
110154,Avon Way K,2023-06-19T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110154,Avon Way K,2023-06-19T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.9
110154,Avon Way K,2023-06-19T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
110154,Avon Way K,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,29.3
110154,Avon Way K,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110154,Avon Way K,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
110154,Avon Way K,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110154,Avon Way K,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
110154,Avon Way K,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110154,Avon Way K,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
110154,Avon Way K,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
110154,Avon Way K,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
110154,Avon Way K,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
110154,Avon Way K,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.53
110154,Avon Way K,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.65
110154,Avon Way K,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.96
110154,Avon Way K,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
110154,Avon Way K,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
110154,Avon Way K,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
110154,Avon Way K,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
110154,Avon Way K,2023-06-19T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-19T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.42
110154,Avon Way K,2023-06-19T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110154,Avon Way K,2023-06-19T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.84
110154,Avon Way K,2023-06-19T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.41
110154,Avon Way K,2023-06-19T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.74
110154,Avon Way K,2023-06-19T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,16.0
110154,Avon Way K,2023-06-19T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.5
110154,Avon Way K,2023-06-19T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.8
110154,Avon Way K,2023-06-19T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.0
110154,Avon Way K,2023-06-19T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110154,Avon Way K,2023-06-19T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-19T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-19T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.71
110154,Avon Way K,2023-06-19T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-19T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.16
110154,Avon Way K,2023-06-19T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110154,Avon Way K,2023-06-19T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110154,Avon Way K,2023-06-19T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-19T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.6
110154,Avon Way K,2023-06-19T09:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-19T09:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-19T09:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-19T09:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-19T09:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-19T09:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-19T09:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T09:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T09:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-19T09:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-19T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-06-19T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-19T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.52
110154,Avon Way K,2023-06-19T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.86
110154,Avon Way K,2023-06-19T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.66
110154,Avon Way K,2023-06-19T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.49
110154,Avon Way K,2023-06-19T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
110154,Avon Way K,2023-06-19T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.6
110154,Avon Way K,2023-06-19T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.2
110154,Avon Way K,2023-06-19T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.9
