Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,29.1
110154,Avon Way K,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110154,Avon Way K,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
110154,Avon Way K,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110154,Avon Way K,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
110154,Avon Way K,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110154,Avon Way K,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
110154,Avon Way K,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
110154,Avon Way K,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
110154,Avon Way K,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
110154,Avon Way K,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,2.58
110154,Avon Way K,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.41
110154,Avon Way K,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.15
110154,Avon Way K,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
110154,Avon Way K,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
110154,Avon Way K,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
110154,Avon Way K,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
110154,Avon Way K,2023-06-19T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-06-19T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.58
110154,Avon Way K,2023-06-19T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
110154,Avon Way K,2023-06-19T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.39
110154,Avon Way K,2023-06-19T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.19
110154,Avon Way K,2023-06-19T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.87
110154,Avon Way K,2023-06-19T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,15.3
110154,Avon Way K,2023-06-19T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.5
110154,Avon Way K,2023-06-19T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.3
110154,Avon Way K,2023-06-19T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.2
110154,Avon Way K,2023-06-19T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-19T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-19T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
110154,Avon Way K,2023-06-19T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.6
110154,Avon Way K,2023-06-19T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110154,Avon Way K,2023-06-19T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.33
110154,Avon Way K,2023-06-19T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110154,Avon Way K,2023-06-19T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110154,Avon Way K,2023-06-19T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-19T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
110154,Avon Way K,2023-06-19T09:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-19T09:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-19T09:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-19T09:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-19T09:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-19T09:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-19T09:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T09:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T09:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-19T09:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-19T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
110154,Avon Way K,2023-06-19T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-06-19T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.53
110154,Avon Way K,2023-06-19T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.73
110154,Avon Way K,2023-06-19T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.1
110154,Avon Way K,2023-06-19T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.42
110154,Avon Way K,2023-06-19T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
110154,Avon Way K,2023-06-19T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.0
110154,Avon Way K,2023-06-19T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.1
110154,Avon Way K,2023-06-19T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
110154,Avon Way K,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,29.0
110154,Avon Way K,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110154,Avon Way K,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
110154,Avon Way K,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110154,Avon Way K,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
110154,Avon Way K,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110154,Avon Way K,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
110154,Avon Way K,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
110154,Avon Way K,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
110154,Avon Way K,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
110154,Avon Way K,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.61
110154,Avon Way K,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.6
110154,Avon Way K,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.45
110154,Avon Way K,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
110154,Avon Way K,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
110154,Avon Way K,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
110154,Avon Way K,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
110154,Avon Way K,2023-06-19T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-19T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.71
110154,Avon Way K,2023-06-19T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
110154,Avon Way K,2023-06-19T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.62
110154,Avon Way K,2023-06-19T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.59
110154,Avon Way K,2023-06-19T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.04
110154,Avon Way K,2023-06-19T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.8
110154,Avon Way K,2023-06-19T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.8
110154,Avon Way K,2023-06-19T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.5
110154,Avon Way K,2023-06-19T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.7
110154,Avon Way K,2023-06-19T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
110154,Avon Way K,2023-06-19T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-19T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110154,Avon Way K,2023-06-19T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.75
110154,Avon Way K,2023-06-19T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.69
110154,Avon Way K,2023-06-19T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.56
110154,Avon Way K,2023-06-19T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110154,Avon Way K,2023-06-19T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110154,Avon Way K,2023-06-19T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-19T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110154,Avon Way K,2023-06-19T09:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-19T09:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-19T09:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-19T09:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-19T09:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-19T09:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-19T09:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T09:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T09:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-19T09:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-19T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
110154,Avon Way K,2023-06-19T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-19T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.66
110154,Avon Way K,2023-06-19T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.94
110154,Avon Way K,2023-06-19T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.61
110154,Avon Way K,2023-06-19T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.93
110154,Avon Way K,2023-06-19T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
110154,Avon Way K,2023-06-19T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.0
110154,Avon Way K,2023-06-19T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.5
110154,Avon Way K,2023-06-19T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.5
110154,Avon Way K,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,28.8
110154,Avon Way K,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110154,Avon Way K,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
110154,Avon Way K,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110154,Avon Way K,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
110154,Avon Way K,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110154,Avon Way K,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
110154,Avon Way K,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
110154,Avon Way K,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
110154,Avon Way K,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
110154,Avon Way K,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.57
110154,Avon Way K,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.42
110154,Avon Way K,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.71
110154,Avon Way K,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
110154,Avon Way K,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
110154,Avon Way K,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
110154,Avon Way K,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
110154,Avon Way K,2023-06-19T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-06-19T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.44
110154,Avon Way K,2023-06-19T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.55
110154,Avon Way K,2023-06-19T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.11
110154,Avon Way K,2023-06-19T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.22
110154,Avon Way K,2023-06-19T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.5
110154,Avon Way K,2023-06-19T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,14.5
110154,Avon Way K,2023-06-19T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.6
110154,Avon Way K,2023-06-19T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.4
110154,Avon Way K,2023-06-19T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.5
110154,Avon Way K,2023-06-19T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110154,Avon Way K,2023-06-19T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-19T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-06-19T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.66
110154,Avon Way K,2023-06-19T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.65
110154,Avon Way K,2023-06-19T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.79
110154,Avon Way K,2023-06-19T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110154,Avon Way K,2023-06-19T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110154,Avon Way K,2023-06-19T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-19T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.4
110154,Avon Way K,2023-06-19T09:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-19T09:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-19T09:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-19T09:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-19T09:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-19T09:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-19T09:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T09:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T09:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-19T09:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-19T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-19T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
110154,Avon Way K,2023-06-19T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.48
110154,Avon Way K,2023-06-19T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.34
110154,Avon Way K,2023-06-19T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.22
110154,Avon Way K,2023-06-19T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.07
110154,Avon Way K,2023-06-19T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
110154,Avon Way K,2023-06-19T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.7
110154,Avon Way K,2023-06-19T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.3
110154,Avon Way K,2023-06-19T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.1
110154,Avon Way K,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,28.7
110154,Avon Way K,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110154,Avon Way K,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
110154,Avon Way K,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110154,Avon Way K,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
110154,Avon Way K,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110154,Avon Way K,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
110154,Avon Way K,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
110154,Avon Way K,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
110154,Avon Way K,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
110154,Avon Way K,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.27
110154,Avon Way K,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.35
110154,Avon Way K,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.87
110154,Avon Way K,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
110154,Avon Way K,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
110154,Avon Way K,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
110154,Avon Way K,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
110154,Avon Way K,2023-06-19T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.33
110154,Avon Way K,2023-06-19T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.17
110154,Avon Way K,2023-06-19T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-19T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.95
110154,Avon Way K,2023-06-19T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.55
110154,Avon Way K,2023-06-19T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.14
110154,Avon Way K,2023-06-19T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,17.4
110154,Avon Way K,2023-06-19T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.6
110154,Avon Way K,2023-06-19T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.1
110154,Avon Way K,2023-06-19T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.3
110154,Avon Way K,2023-06-19T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110154,Avon Way K,2023-06-19T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-19T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110154,Avon Way K,2023-06-19T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.74
110154,Avon Way K,2023-06-19T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.71
110154,Avon Way K,2023-06-19T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.28
110154,Avon Way K,2023-06-19T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110154,Avon Way K,2023-06-19T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110154,Avon Way K,2023-06-19T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-19T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110154,Avon Way K,2023-06-19T09:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-19T09:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-19T09:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-19T09:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-19T09:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-19T09:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-19T09:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T09:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T09:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-19T09:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-19T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
110154,Avon Way K,2023-06-19T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-06-19T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
110154,Avon Way K,2023-06-19T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.91
110154,Avon Way K,2023-06-19T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.68
110154,Avon Way K,2023-06-19T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.74
110154,Avon Way K,2023-06-19T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
110154,Avon Way K,2023-06-19T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.9
110154,Avon Way K,2023-06-19T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.4
110154,Avon Way K,2023-06-19T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.5
110154,Avon Way K,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,28.5
110154,Avon Way K,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110154,Avon Way K,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
110154,Avon Way K,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110154,Avon Way K,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
110154,Avon Way K,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110154,Avon Way K,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
110154,Avon Way K,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
110154,Avon Way K,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
110154,Avon Way K,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
110154,Avon Way K,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.14
110154,Avon Way K,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.04
110154,Avon Way K,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.95
110154,Avon Way K,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
110154,Avon Way K,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
110154,Avon Way K,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
110154,Avon Way K,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
110154,Avon Way K,2023-06-19T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-06-19T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-19T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.35
110154,Avon Way K,2023-06-19T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.49
110154,Avon Way K,2023-06-19T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.21
110154,Avon Way K,2023-06-19T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.12
110154,Avon Way K,2023-06-19T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,14.6
110154,Avon Way K,2023-06-19T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.5
110154,Avon Way K,2023-06-19T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.4
110154,Avon Way K,2023-06-19T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.3
110154,Avon Way K,2023-06-19T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110154,Avon Way K,2023-06-19T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-19T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110154,Avon Way K,2023-06-19T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.74
110154,Avon Way K,2023-06-19T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.7
110154,Avon Way K,2023-06-19T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.76
110154,Avon Way K,2023-06-19T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110154,Avon Way K,2023-06-19T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110154,Avon Way K,2023-06-19T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-19T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110154,Avon Way K,2023-06-19T09:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-19T09:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-19T09:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-19T09:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-19T09:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-19T09:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-19T09:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T09:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T09:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-19T09:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-19T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.24
110154,Avon Way K,2023-06-19T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.42
110154,Avon Way K,2023-06-19T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
110154,Avon Way K,2023-06-19T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.19
110154,Avon Way K,2023-06-19T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.32
110154,Avon Way K,2023-06-19T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.86
110154,Avon Way K,2023-06-19T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
110154,Avon Way K,2023-06-19T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.5
110154,Avon Way K,2023-06-19T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.4
110154,Avon Way K,2023-06-19T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.6
110154,Avon Way K,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,28.2
110154,Avon Way K,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110154,Avon Way K,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
110154,Avon Way K,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110154,Avon Way K,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
110154,Avon Way K,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110154,Avon Way K,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
110154,Avon Way K,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
110154,Avon Way K,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
110154,Avon Way K,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
110154,Avon Way K,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,3.7
110154,Avon Way K,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.31
110154,Avon Way K,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.39
110154,Avon Way K,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
110154,Avon Way K,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
110154,Avon Way K,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
110154,Avon Way K,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
110154,Avon Way K,2023-06-19T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110154,Avon Way K,2023-06-19T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-19T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-19T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.84
110154,Avon Way K,2023-06-19T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.95
110154,Avon Way K,2023-06-19T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.62
110154,Avon Way K,2023-06-19T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,19.3
110154,Avon Way K,2023-06-19T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.6
110154,Avon Way K,2023-06-19T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.2
110154,Avon Way K,2023-06-19T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.6
110154,Avon Way K,2023-06-19T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110154,Avon Way K,2023-06-19T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-19T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-19T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.85
110154,Avon Way K,2023-06-19T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.68
110154,Avon Way K,2023-06-19T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.04
110154,Avon Way K,2023-06-19T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110154,Avon Way K,2023-06-19T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110154,Avon Way K,2023-06-19T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-19T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.9
110154,Avon Way K,2023-06-19T08:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-19T08:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-19T08:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-19T08:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-19T08:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-19T08:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-19T08:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T08:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T08:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-19T08:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-19T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
110154,Avon Way K,2023-06-19T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110154,Avon Way K,2023-06-19T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
110154,Avon Way K,2023-06-19T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.06
110154,Avon Way K,2023-06-19T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.09
110154,Avon Way K,2023-06-19T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.57
110154,Avon Way K,2023-06-19T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
110154,Avon Way K,2023-06-19T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.4
110154,Avon Way K,2023-06-19T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.3
110154,Avon Way K,2023-06-19T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.0
110154,Avon Way K,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,27.9
110154,Avon Way K,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110154,Avon Way K,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
110154,Avon Way K,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110154,Avon Way K,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
110154,Avon Way K,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110154,Avon Way K,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
110154,Avon Way K,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
110154,Avon Way K,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
110154,Avon Way K,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
110154,Avon Way K,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.32
110154,Avon Way K,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.38
110154,Avon Way K,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.55
110154,Avon Way K,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
110154,Avon Way K,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
110154,Avon Way K,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
110154,Avon Way K,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
110154,Avon Way K,2023-06-19T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.48
110154,Avon Way K,2023-06-19T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.31
110154,Avon Way K,2023-06-19T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
110154,Avon Way K,2023-06-19T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.5
110154,Avon Way K,2023-06-19T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.44
110154,Avon Way K,2023-06-19T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.95
110154,Avon Way K,2023-06-19T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,15.4
110154,Avon Way K,2023-06-19T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.0
110154,Avon Way K,2023-06-19T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.6
110154,Avon Way K,2023-06-19T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.8
110154,Avon Way K,2023-06-19T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110154,Avon Way K,2023-06-19T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-19T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
110154,Avon Way K,2023-06-19T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.73
110154,Avon Way K,2023-06-19T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.66
110154,Avon Way K,2023-06-19T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.08
110154,Avon Way K,2023-06-19T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110154,Avon Way K,2023-06-19T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110154,Avon Way K,2023-06-19T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-19T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110154,Avon Way K,2023-06-19T08:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-19T08:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-19T08:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-19T08:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-19T08:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-19T08:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-19T08:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T08:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T08:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-19T08:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-19T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-06-19T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110154,Avon Way K,2023-06-19T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.4
110154,Avon Way K,2023-06-19T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.46
110154,Avon Way K,2023-06-19T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.1
110154,Avon Way K,2023-06-19T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.23
110154,Avon Way K,2023-06-19T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
110154,Avon Way K,2023-06-19T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.8
110154,Avon Way K,2023-06-19T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
110154,Avon Way K,2023-06-19T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.3
110154,Avon Way K,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,27.6
110154,Avon Way K,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110154,Avon Way K,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
110154,Avon Way K,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110154,Avon Way K,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
110154,Avon Way K,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110154,Avon Way K,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
110154,Avon Way K,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
110154,Avon Way K,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
110154,Avon Way K,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
110154,Avon Way K,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,4.59
110154,Avon Way K,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.5
110154,Avon Way K,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.86
110154,Avon Way K,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
110154,Avon Way K,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
110154,Avon Way K,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
110154,Avon Way K,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
110154,Avon Way K,2023-06-19T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.37
110154,Avon Way K,2023-06-19T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-06-19T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
110154,Avon Way K,2023-06-19T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.13
110154,Avon Way K,2023-06-19T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.5
110154,Avon Way K,2023-06-19T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.11
110154,Avon Way K,2023-06-19T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,16.0
110154,Avon Way K,2023-06-19T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.8
110154,Avon Way K,2023-06-19T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.4
110154,Avon Way K,2023-06-19T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.9
110154,Avon Way K,2023-06-19T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110154,Avon Way K,2023-06-19T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.08
110154,Avon Way K,2023-06-19T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-19T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.93
110154,Avon Way K,2023-06-19T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.12
110154,Avon Way K,2023-06-19T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.44
110154,Avon Way K,2023-06-19T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110154,Avon Way K,2023-06-19T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
110154,Avon Way K,2023-06-19T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
110154,Avon Way K,2023-06-19T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.7
110154,Avon Way K,2023-06-19T08:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-19T08:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-19T08:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-19T08:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-19T08:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-19T08:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-19T08:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T08:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T08:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-19T08:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-19T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-06-19T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
110154,Avon Way K,2023-06-19T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.19
110154,Avon Way K,2023-06-19T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.48
110154,Avon Way K,2023-06-19T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.0
110154,Avon Way K,2023-06-19T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.73
110154,Avon Way K,2023-06-19T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
110154,Avon Way K,2023-06-19T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.6
110154,Avon Way K,2023-06-19T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.5
110154,Avon Way K,2023-06-19T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.2
110154,Avon Way K,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,27.5
110154,Avon Way K,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110154,Avon Way K,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
110154,Avon Way K,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110154,Avon Way K,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
110154,Avon Way K,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110154,Avon Way K,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
110154,Avon Way K,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
110154,Avon Way K,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
110154,Avon Way K,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
110154,Avon Way K,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.16
110154,Avon Way K,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.31
110154,Avon Way K,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.94
110154,Avon Way K,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
110154,Avon Way K,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
110154,Avon Way K,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
110154,Avon Way K,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
110154,Avon Way K,2023-06-19T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.48
110154,Avon Way K,2023-06-19T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-19T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.92
110154,Avon Way K,2023-06-19T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.84
110154,Avon Way K,2023-06-19T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.25
110154,Avon Way K,2023-06-19T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.1
110154,Avon Way K,2023-06-19T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,15.7
110154,Avon Way K,2023-06-19T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.6
110154,Avon Way K,2023-06-19T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.5
110154,Avon Way K,2023-06-19T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.4
110154,Avon Way K,2023-06-19T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110154,Avon Way K,2023-06-19T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-19T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-06-19T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.4
110154,Avon Way K,2023-06-19T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.7
110154,Avon Way K,2023-06-19T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.19
110154,Avon Way K,2023-06-19T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.8
110154,Avon Way K,2023-06-19T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.9
110154,Avon Way K,2023-06-19T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-19T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110154,Avon Way K,2023-06-19T08:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-19T08:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-19T08:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-19T08:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.04
110154,Avon Way K,2023-06-19T08:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-19T08:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-19T08:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T08:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-19T08:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-19T08:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-19T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.43
110154,Avon Way K,2023-06-19T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-19T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.27
110154,Avon Way K,2023-06-19T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.26
110154,Avon Way K,2023-06-19T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.64
110154,Avon Way K,2023-06-19T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.65
110154,Avon Way K,2023-06-19T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.3
110154,Avon Way K,2023-06-19T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.6
110154,Avon Way K,2023-06-19T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
110154,Avon Way K,2023-06-19T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.2
110154,Avon Way K,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,27.3
110154,Avon Way K,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110154,Avon Way K,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
110154,Avon Way K,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110154,Avon Way K,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
110154,Avon Way K,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110154,Avon Way K,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
110154,Avon Way K,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
110154,Avon Way K,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
110154,Avon Way K,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
110154,Avon Way K,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.56
110154,Avon Way K,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.15
110154,Avon Way K,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.44
110154,Avon Way K,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
110154,Avon Way K,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
110154,Avon Way K,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
110154,Avon Way K,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
110154,Avon Way K,2023-06-19T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.38
110154,Avon Way K,2023-06-19T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.53
110154,Avon Way K,2023-06-19T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.89
110154,Avon Way K,2023-06-19T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.54
110154,Avon Way K,2023-06-19T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.97
110154,Avon Way K,2023-06-19T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.56
110154,Avon Way K,2023-06-19T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,14.9
110154,Avon Way K,2023-06-19T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.9
110154,Avon Way K,2023-06-19T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.0
110154,Avon Way K,2023-06-19T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.1
110154,Avon Way K,2023-06-19T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110154,Avon Way K,2023-06-19T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-19T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-06-19T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.09
110154,Avon Way K,2023-06-19T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.72
110154,Avon Way K,2023-06-19T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.7
110154,Avon Way K,2023-06-19T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.7
110154,Avon Way K,2023-06-19T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.2
110154,Avon Way K,2023-06-19T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-19T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.8
110154,Avon Way K,2023-06-19T08:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-19T08:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-19T08:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-19T08:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-19T08:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-19T08:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-19T08:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T08:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-19T08:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-19T08:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-19T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
110154,Avon Way K,2023-06-19T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-19T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.47
110154,Avon Way K,2023-06-19T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.66
110154,Avon Way K,2023-06-19T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.45
