Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-19T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.78
110154,Avon Way K,2023-06-19T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.3
110154,Avon Way K,2023-06-19T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
110154,Avon Way K,2023-06-19T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.3
110154,Avon Way K,2023-06-19T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.8
110154,Avon Way K,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,27.3
110154,Avon Way K,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110154,Avon Way K,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
110154,Avon Way K,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110154,Avon Way K,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
110154,Avon Way K,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110154,Avon Way K,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
110154,Avon Way K,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
110154,Avon Way K,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
110154,Avon Way K,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
110154,Avon Way K,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.88
110154,Avon Way K,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.54
110154,Avon Way K,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.62
110154,Avon Way K,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
110154,Avon Way K,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
110154,Avon Way K,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
110154,Avon Way K,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
110154,Avon Way K,2023-06-19T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-19T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.78
110154,Avon Way K,2023-06-19T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-06-19T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.72
110154,Avon Way K,2023-06-19T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.2
110154,Avon Way K,2023-06-19T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.21
110154,Avon Way K,2023-06-19T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,23.9
110154,Avon Way K,2023-06-19T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.3
110154,Avon Way K,2023-06-19T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.6
110154,Avon Way K,2023-06-19T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.1
110154,Avon Way K,2023-06-19T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-19T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-19T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
110154,Avon Way K,2023-06-19T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.01
110154,Avon Way K,2023-06-19T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.74
110154,Avon Way K,2023-06-19T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-06-19T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.6
110154,Avon Way K,2023-06-19T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.7
110154,Avon Way K,2023-06-19T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110154,Avon Way K,2023-06-19T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.5
110154,Avon Way K,2023-06-19T08:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-19T08:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-19T08:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-19T08:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.04
110154,Avon Way K,2023-06-19T08:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-19T08:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-19T08:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T08:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T08:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-19T08:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-19T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.48
110154,Avon Way K,2023-06-19T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-19T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.69
110154,Avon Way K,2023-06-19T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.93
110154,Avon Way K,2023-06-19T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.62
110154,Avon Way K,2023-06-19T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.11
110154,Avon Way K,2023-06-19T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
110154,Avon Way K,2023-06-19T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
110154,Avon Way K,2023-06-19T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
110154,Avon Way K,2023-06-19T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.5
110154,Avon Way K,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,27.3
110154,Avon Way K,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110154,Avon Way K,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
110154,Avon Way K,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
110154,Avon Way K,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
110154,Avon Way K,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110154,Avon Way K,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
110154,Avon Way K,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
110154,Avon Way K,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
110154,Avon Way K,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
110154,Avon Way K,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.54
110154,Avon Way K,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.14
110154,Avon Way K,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.85
110154,Avon Way K,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
110154,Avon Way K,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
110154,Avon Way K,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
110154,Avon Way K,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
110154,Avon Way K,2023-06-19T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.44
110154,Avon Way K,2023-06-19T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.03
110154,Avon Way K,2023-06-19T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
110154,Avon Way K,2023-06-19T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.36
110154,Avon Way K,2023-06-19T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.94
110154,Avon Way K,2023-06-19T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.32
110154,Avon Way K,2023-06-19T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,27.6
110154,Avon Way K,2023-06-19T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.7
110154,Avon Way K,2023-06-19T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.4
110154,Avon Way K,2023-06-19T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.5
110154,Avon Way K,2023-06-19T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-19T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-19T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-19T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.21
110154,Avon Way K,2023-06-19T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.7
110154,Avon Way K,2023-06-19T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.12
110154,Avon Way K,2023-06-19T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.5
110154,Avon Way K,2023-06-19T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.7
110154,Avon Way K,2023-06-19T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-19T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110154,Avon Way K,2023-06-19T07:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-19T07:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-19T07:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-19T07:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-19T07:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-19T07:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-19T07:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T07:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T07:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.6
110154,Avon Way K,2023-06-19T07:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.57
110154,Avon Way K,2023-06-19T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-06-19T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.85
110154,Avon Way K,2023-06-19T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.36
110154,Avon Way K,2023-06-19T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.22
110154,Avon Way K,2023-06-19T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.44
110154,Avon Way K,2023-06-19T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
110154,Avon Way K,2023-06-19T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.4
110154,Avon Way K,2023-06-19T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.6
110154,Avon Way K,2023-06-19T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.0
110154,Avon Way K,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,27.2
110154,Avon Way K,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110154,Avon Way K,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
110154,Avon Way K,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110154,Avon Way K,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
110154,Avon Way K,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110154,Avon Way K,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
110154,Avon Way K,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
110154,Avon Way K,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
110154,Avon Way K,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
110154,Avon Way K,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.8
110154,Avon Way K,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.46
110154,Avon Way K,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.1
110154,Avon Way K,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
110154,Avon Way K,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
110154,Avon Way K,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
110154,Avon Way K,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
110154,Avon Way K,2023-06-19T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.4
110154,Avon Way K,2023-06-19T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.21
110154,Avon Way K,2023-06-19T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
110154,Avon Way K,2023-06-19T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.62
110154,Avon Way K,2023-06-19T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.99
110154,Avon Way K,2023-06-19T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.18
110154,Avon Way K,2023-06-19T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,21.0
110154,Avon Way K,2023-06-19T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.1
110154,Avon Way K,2023-06-19T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.2
110154,Avon Way K,2023-06-19T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.3
110154,Avon Way K,2023-06-19T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-19T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-19T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-19T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.83
110154,Avon Way K,2023-06-19T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.66
110154,Avon Way K,2023-06-19T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.66
110154,Avon Way K,2023-06-19T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.4
110154,Avon Way K,2023-06-19T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.0
110154,Avon Way K,2023-06-19T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-19T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
110154,Avon Way K,2023-06-19T07:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-19T07:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-19T07:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-19T07:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.04
110154,Avon Way K,2023-06-19T07:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-19T07:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-19T07:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T07:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T07:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-19T07:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-19T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
110154,Avon Way K,2023-06-19T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-19T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.63
110154,Avon Way K,2023-06-19T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.19
110154,Avon Way K,2023-06-19T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.89
110154,Avon Way K,2023-06-19T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.34
110154,Avon Way K,2023-06-19T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
110154,Avon Way K,2023-06-19T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.5
110154,Avon Way K,2023-06-19T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
110154,Avon Way K,2023-06-19T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.9
110154,Avon Way K,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,27.1
110154,Avon Way K,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110154,Avon Way K,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
110154,Avon Way K,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110154,Avon Way K,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
110154,Avon Way K,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110154,Avon Way K,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
110154,Avon Way K,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
110154,Avon Way K,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
110154,Avon Way K,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
110154,Avon Way K,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.83
110154,Avon Way K,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.21
110154,Avon Way K,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.89
110154,Avon Way K,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
110154,Avon Way K,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
110154,Avon Way K,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
110154,Avon Way K,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
110154,Avon Way K,2023-06-19T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
110154,Avon Way K,2023-06-19T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.12
110154,Avon Way K,2023-06-19T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-06-19T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.63
110154,Avon Way K,2023-06-19T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.96
110154,Avon Way K,2023-06-19T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.69
110154,Avon Way K,2023-06-19T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.6
110154,Avon Way K,2023-06-19T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.0
110154,Avon Way K,2023-06-19T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.7
110154,Avon Way K,2023-06-19T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.0
110154,Avon Way K,2023-06-19T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110154,Avon Way K,2023-06-19T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-19T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.08
110154,Avon Way K,2023-06-19T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.75
110154,Avon Way K,2023-06-19T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.66
110154,Avon Way K,2023-06-19T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.17
110154,Avon Way K,2023-06-19T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.1
110154,Avon Way K,2023-06-19T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.8
110154,Avon Way K,2023-06-19T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-19T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110154,Avon Way K,2023-06-19T07:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-19T07:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-19T07:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-19T07:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.04
110154,Avon Way K,2023-06-19T07:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-19T07:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-19T07:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T07:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T07:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-19T07:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-19T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
110154,Avon Way K,2023-06-19T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-06-19T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.38
110154,Avon Way K,2023-06-19T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.92
110154,Avon Way K,2023-06-19T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.18
110154,Avon Way K,2023-06-19T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.91
110154,Avon Way K,2023-06-19T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
110154,Avon Way K,2023-06-19T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
110154,Avon Way K,2023-06-19T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.6
110154,Avon Way K,2023-06-19T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.1
110154,Avon Way K,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,27.1
110154,Avon Way K,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110154,Avon Way K,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
110154,Avon Way K,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
110154,Avon Way K,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
110154,Avon Way K,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110154,Avon Way K,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
110154,Avon Way K,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
110154,Avon Way K,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
110154,Avon Way K,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
110154,Avon Way K,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.54
110154,Avon Way K,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.6
110154,Avon Way K,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.63
110154,Avon Way K,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
110154,Avon Way K,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
110154,Avon Way K,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
110154,Avon Way K,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
110154,Avon Way K,2023-06-19T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-19T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.03
110154,Avon Way K,2023-06-19T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-06-19T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.41
110154,Avon Way K,2023-06-19T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.56
110154,Avon Way K,2023-06-19T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.88
110154,Avon Way K,2023-06-19T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,25.2
110154,Avon Way K,2023-06-19T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.6
110154,Avon Way K,2023-06-19T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.4
110154,Avon Way K,2023-06-19T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.4
110154,Avon Way K,2023-06-19T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-19T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-19T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.08
110154,Avon Way K,2023-06-19T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.29
110154,Avon Way K,2023-06-19T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110154,Avon Way K,2023-06-19T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.58
110154,Avon Way K,2023-06-19T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.1
110154,Avon Way K,2023-06-19T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.5
110154,Avon Way K,2023-06-19T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-19T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.7
110154,Avon Way K,2023-06-19T07:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-19T07:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-19T07:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-19T07:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-19T07:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-19T07:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-19T07:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T07:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T07:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-19T07:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-19T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
110154,Avon Way K,2023-06-19T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-06-19T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.23
110154,Avon Way K,2023-06-19T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.42
110154,Avon Way K,2023-06-19T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.0
110154,Avon Way K,2023-06-19T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.92
110154,Avon Way K,2023-06-19T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
110154,Avon Way K,2023-06-19T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
110154,Avon Way K,2023-06-19T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
110154,Avon Way K,2023-06-19T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.5
110154,Avon Way K,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,27.1
110154,Avon Way K,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110154,Avon Way K,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
110154,Avon Way K,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110154,Avon Way K,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
110154,Avon Way K,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110154,Avon Way K,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
110154,Avon Way K,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
110154,Avon Way K,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
110154,Avon Way K,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
110154,Avon Way K,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.29
110154,Avon Way K,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.55
110154,Avon Way K,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.39
110154,Avon Way K,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
110154,Avon Way K,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
110154,Avon Way K,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
110154,Avon Way K,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
110154,Avon Way K,2023-06-19T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.42
110154,Avon Way K,2023-06-19T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.95
110154,Avon Way K,2023-06-19T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.12
110154,Avon Way K,2023-06-19T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.14
110154,Avon Way K,2023-06-19T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.61
110154,Avon Way K,2023-06-19T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.61
110154,Avon Way K,2023-06-19T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,27.9
110154,Avon Way K,2023-06-19T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.1
110154,Avon Way K,2023-06-19T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.0
110154,Avon Way K,2023-06-19T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.7
110154,Avon Way K,2023-06-19T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-19T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-19T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110154,Avon Way K,2023-06-19T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.91
110154,Avon Way K,2023-06-19T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110154,Avon Way K,2023-06-19T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.24
110154,Avon Way K,2023-06-19T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.9
110154,Avon Way K,2023-06-19T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.4
110154,Avon Way K,2023-06-19T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-19T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110154,Avon Way K,2023-06-19T07:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-19T07:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-19T07:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-19T07:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-19T07:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-19T07:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-19T07:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T07:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T07:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-19T07:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-19T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.42
110154,Avon Way K,2023-06-19T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-19T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
110154,Avon Way K,2023-06-19T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.73
110154,Avon Way K,2023-06-19T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.41
110154,Avon Way K,2023-06-19T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.33
110154,Avon Way K,2023-06-19T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.2
110154,Avon Way K,2023-06-19T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.2
110154,Avon Way K,2023-06-19T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
110154,Avon Way K,2023-06-19T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.6
110154,Avon Way K,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,27.1
110154,Avon Way K,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110154,Avon Way K,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
110154,Avon Way K,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
110154,Avon Way K,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
110154,Avon Way K,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110154,Avon Way K,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
110154,Avon Way K,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
110154,Avon Way K,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
110154,Avon Way K,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
110154,Avon Way K,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.41
110154,Avon Way K,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.63
110154,Avon Way K,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.7
110154,Avon Way K,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
110154,Avon Way K,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
110154,Avon Way K,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
110154,Avon Way K,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
110154,Avon Way K,2023-06-19T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-19T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.2
110154,Avon Way K,2023-06-19T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110154,Avon Way K,2023-06-19T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.0
110154,Avon Way K,2023-06-19T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.29
110154,Avon Way K,2023-06-19T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.12
110154,Avon Way K,2023-06-19T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,33.2
110154,Avon Way K,2023-06-19T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.2
110154,Avon Way K,2023-06-19T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.7
110154,Avon Way K,2023-06-19T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.6
110154,Avon Way K,2023-06-19T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-19T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-19T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
110154,Avon Way K,2023-06-19T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.04
110154,Avon Way K,2023-06-19T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-19T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.59
110154,Avon Way K,2023-06-19T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110154,Avon Way K,2023-06-19T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110154,Avon Way K,2023-06-19T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-19T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
110154,Avon Way K,2023-06-19T07:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-19T07:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-19T07:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-19T07:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-19T07:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-19T07:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-19T07:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T07:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-19T07:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T07:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
110154,Avon Way K,2023-06-19T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-19T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.48
110154,Avon Way K,2023-06-19T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.08
110154,Avon Way K,2023-06-19T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.04
110154,Avon Way K,2023-06-19T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.62
110154,Avon Way K,2023-06-19T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.1
110154,Avon Way K,2023-06-19T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.3
110154,Avon Way K,2023-06-19T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.6
110154,Avon Way K,2023-06-19T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.9
110154,Avon Way K,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,27.1
110154,Avon Way K,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110154,Avon Way K,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
110154,Avon Way K,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110154,Avon Way K,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
110154,Avon Way K,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110154,Avon Way K,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
110154,Avon Way K,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
110154,Avon Way K,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
110154,Avon Way K,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
110154,Avon Way K,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.09
110154,Avon Way K,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.71
110154,Avon Way K,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.93
110154,Avon Way K,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
110154,Avon Way K,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
110154,Avon Way K,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
110154,Avon Way K,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
110154,Avon Way K,2023-06-19T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-19T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.13
110154,Avon Way K,2023-06-19T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.54
110154,Avon Way K,2023-06-19T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.38
110154,Avon Way K,2023-06-19T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.45
110154,Avon Way K,2023-06-19T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.8
110154,Avon Way K,2023-06-19T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,24.9
110154,Avon Way K,2023-06-19T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.0
110154,Avon Way K,2023-06-19T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.6
110154,Avon Way K,2023-06-19T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.6
110154,Avon Way K,2023-06-19T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110154,Avon Way K,2023-06-19T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-19T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-19T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.86
110154,Avon Way K,2023-06-19T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-06-19T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.55
110154,Avon Way K,2023-06-19T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110154,Avon Way K,2023-06-19T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110154,Avon Way K,2023-06-19T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-19T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.2
110154,Avon Way K,2023-06-19T06:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-19T06:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-19T06:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-19T06:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-19T06:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-19T06:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-19T06:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-19T06:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-19T06:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T06:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
110154,Avon Way K,2023-06-19T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-19T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.34
110154,Avon Way K,2023-06-19T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.02
110154,Avon Way K,2023-06-19T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.41
110154,Avon Way K,2023-06-19T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.95
110154,Avon Way K,2023-06-19T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
110154,Avon Way K,2023-06-19T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.0
110154,Avon Way K,2023-06-19T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.6
110154,Avon Way K,2023-06-19T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
110154,Avon Way K,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,27.1
110154,Avon Way K,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110154,Avon Way K,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
110154,Avon Way K,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
110154,Avon Way K,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
110154,Avon Way K,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110154,Avon Way K,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
110154,Avon Way K,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
110154,Avon Way K,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
110154,Avon Way K,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
110154,Avon Way K,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.44
110154,Avon Way K,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.01
110154,Avon Way K,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.16
110154,Avon Way K,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
110154,Avon Way K,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
110154,Avon Way K,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
110154,Avon Way K,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
110154,Avon Way K,2023-06-19T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-19T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.84
110154,Avon Way K,2023-06-19T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-19T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.38
110154,Avon Way K,2023-06-19T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.11
110154,Avon Way K,2023-06-19T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.0
110154,Avon Way K,2023-06-19T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.7
110154,Avon Way K,2023-06-19T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.0
110154,Avon Way K,2023-06-19T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.9
110154,Avon Way K,2023-06-19T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.5
110154,Avon Way K,2023-06-19T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110154,Avon Way K,2023-06-19T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-19T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
110154,Avon Way K,2023-06-19T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.88
110154,Avon Way K,2023-06-19T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-06-19T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.6
110154,Avon Way K,2023-06-19T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
110154,Avon Way K,2023-06-19T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110154,Avon Way K,2023-06-19T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-19T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.0
110154,Avon Way K,2023-06-19T06:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-19T06:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-19T06:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-19T06:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-19T06:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-19T06:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-19T06:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-19T06:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-19T06:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T06:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
110154,Avon Way K,2023-06-19T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-06-19T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.22
110154,Avon Way K,2023-06-19T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.19
110154,Avon Way K,2023-06-19T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.81
110154,Avon Way K,2023-06-19T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.71
110154,Avon Way K,2023-06-19T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
110154,Avon Way K,2023-06-19T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.8
110154,Avon Way K,2023-06-19T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
110154,Avon Way K,2023-06-19T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.7
110154,Avon Way K,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,27.1
110154,Avon Way K,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110154,Avon Way K,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
110154,Avon Way K,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110154,Avon Way K,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
110154,Avon Way K,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110154,Avon Way K,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
110154,Avon Way K,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
110154,Avon Way K,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
110154,Avon Way K,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
110154,Avon Way K,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.88
110154,Avon Way K,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.26
110154,Avon Way K,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.21
110154,Avon Way K,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
110154,Avon Way K,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
110154,Avon Way K,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
110154,Avon Way K,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
110154,Avon Way K,2023-06-19T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.35
110154,Avon Way K,2023-06-19T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.89
110154,Avon Way K,2023-06-19T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-19T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.51
110154,Avon Way K,2023-06-19T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.97
110154,Avon Way K,2023-06-19T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.99
110154,Avon Way K,2023-06-19T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,24.5
110154,Avon Way K,2023-06-19T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.6
110154,Avon Way K,2023-06-19T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.3
110154,Avon Way K,2023-06-19T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.2
110154,Avon Way K,2023-06-19T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110154,Avon Way K,2023-06-19T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-19T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-19T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.64
110154,Avon Way K,2023-06-19T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110154,Avon Way K,2023-06-19T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.49
110154,Avon Way K,2023-06-19T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.9
110154,Avon Way K,2023-06-19T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110154,Avon Way K,2023-06-19T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-19T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.9
110154,Avon Way K,2023-06-19T06:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-19T06:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-19T06:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-19T06:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-19T06:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-19T06:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.06
110154,Avon Way K,2023-06-19T06:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-19T06:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-19T06:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T06:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
