Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-19T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.52
110154,Avon Way K,2023-06-19T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
110154,Avon Way K,2023-06-19T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.53
110154,Avon Way K,2023-06-19T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.25
110154,Avon Way K,2023-06-19T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.12
110154,Avon Way K,2023-06-19T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.77
110154,Avon Way K,2023-06-19T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.5
110154,Avon Way K,2023-06-19T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.4
110154,Avon Way K,2023-06-19T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
110154,Avon Way K,2023-06-19T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.1
110154,Avon Way K,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,27.1
110154,Avon Way K,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110154,Avon Way K,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
110154,Avon Way K,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110154,Avon Way K,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
110154,Avon Way K,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110154,Avon Way K,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
110154,Avon Way K,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
110154,Avon Way K,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
110154,Avon Way K,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
110154,Avon Way K,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.14
110154,Avon Way K,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.64
110154,Avon Way K,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.67
110154,Avon Way K,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
110154,Avon Way K,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
110154,Avon Way K,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
110154,Avon Way K,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
110154,Avon Way K,2023-06-19T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-19T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.56
110154,Avon Way K,2023-06-19T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
110154,Avon Way K,2023-06-19T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.3
110154,Avon Way K,2023-06-19T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.74
110154,Avon Way K,2023-06-19T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.05
110154,Avon Way K,2023-06-19T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,17.0
110154,Avon Way K,2023-06-19T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.3
110154,Avon Way K,2023-06-19T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.9
110154,Avon Way K,2023-06-19T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.7
110154,Avon Way K,2023-06-19T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110154,Avon Way K,2023-06-19T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-19T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-19T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.89
110154,Avon Way K,2023-06-19T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110154,Avon Way K,2023-06-19T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.96
110154,Avon Way K,2023-06-19T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.4
110154,Avon Way K,2023-06-19T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110154,Avon Way K,2023-06-19T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-19T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.9
110154,Avon Way K,2023-06-19T06:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-19T06:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-19T06:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-19T06:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-19T06:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-19T06:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.06
110154,Avon Way K,2023-06-19T06:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-19T06:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-19T06:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T06:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-19T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110154,Avon Way K,2023-06-19T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-19T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.69
110154,Avon Way K,2023-06-19T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.47
110154,Avon Way K,2023-06-19T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.86
110154,Avon Way K,2023-06-19T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.79
110154,Avon Way K,2023-06-19T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
110154,Avon Way K,2023-06-19T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
110154,Avon Way K,2023-06-19T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.6
110154,Avon Way K,2023-06-19T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.0
110154,Avon Way K,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,27.1
110154,Avon Way K,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110154,Avon Way K,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
110154,Avon Way K,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110154,Avon Way K,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
110154,Avon Way K,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110154,Avon Way K,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
110154,Avon Way K,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
110154,Avon Way K,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
110154,Avon Way K,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
110154,Avon Way K,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.46
110154,Avon Way K,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.62
110154,Avon Way K,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.28
110154,Avon Way K,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
110154,Avon Way K,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
110154,Avon Way K,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
110154,Avon Way K,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
110154,Avon Way K,2023-06-19T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.34
110154,Avon Way K,2023-06-19T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.63
110154,Avon Way K,2023-06-19T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.45
110154,Avon Way K,2023-06-19T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.42
110154,Avon Way K,2023-06-19T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.64
110154,Avon Way K,2023-06-19T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.28
110154,Avon Way K,2023-06-19T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,27.9
110154,Avon Way K,2023-06-19T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.3
110154,Avon Way K,2023-06-19T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.4
110154,Avon Way K,2023-06-19T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.3
110154,Avon Way K,2023-06-19T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110154,Avon Way K,2023-06-19T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-19T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
110154,Avon Way K,2023-06-19T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.95
110154,Avon Way K,2023-06-19T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-06-19T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.63
110154,Avon Way K,2023-06-19T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.0
110154,Avon Way K,2023-06-19T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110154,Avon Way K,2023-06-19T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-19T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.6
110154,Avon Way K,2023-06-19T06:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-19T06:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-19T06:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-19T06:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-19T06:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-19T06:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-06-19T06:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-19T06:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-19T06:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T06:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
110154,Avon Way K,2023-06-19T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-19T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.93
110154,Avon Way K,2023-06-19T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.41
110154,Avon Way K,2023-06-19T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.28
110154,Avon Way K,2023-06-19T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.31
110154,Avon Way K,2023-06-19T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
110154,Avon Way K,2023-06-19T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
110154,Avon Way K,2023-06-19T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.6
110154,Avon Way K,2023-06-19T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.0
110154,Avon Way K,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,27.1
110154,Avon Way K,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110154,Avon Way K,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
110154,Avon Way K,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110154,Avon Way K,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
110154,Avon Way K,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110154,Avon Way K,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
110154,Avon Way K,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
110154,Avon Way K,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
110154,Avon Way K,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
110154,Avon Way K,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.44
110154,Avon Way K,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.23
110154,Avon Way K,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.76
110154,Avon Way K,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
110154,Avon Way K,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
110154,Avon Way K,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
110154,Avon Way K,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
110154,Avon Way K,2023-06-19T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-06-19T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.09
110154,Avon Way K,2023-06-19T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.36
110154,Avon Way K,2023-06-19T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.22
110154,Avon Way K,2023-06-19T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.09
110154,Avon Way K,2023-06-19T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.85
110154,Avon Way K,2023-06-19T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,43.5
110154,Avon Way K,2023-06-19T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.9
110154,Avon Way K,2023-06-19T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.6
110154,Avon Way K,2023-06-19T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.0
110154,Avon Way K,2023-06-19T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110154,Avon Way K,2023-06-19T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-19T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
110154,Avon Way K,2023-06-19T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.9
110154,Avon Way K,2023-06-19T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110154,Avon Way K,2023-06-19T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.9
110154,Avon Way K,2023-06-19T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.8
110154,Avon Way K,2023-06-19T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110154,Avon Way K,2023-06-19T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-19T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.5
110154,Avon Way K,2023-06-19T06:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-19T06:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-19T06:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-19T06:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.02
110154,Avon Way K,2023-06-19T06:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-19T06:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.08
110154,Avon Way K,2023-06-19T06:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-19T06:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.7
110154,Avon Way K,2023-06-19T06:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T06:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-19T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.42
110154,Avon Way K,2023-06-19T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-19T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.57
110154,Avon Way K,2023-06-19T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.61
110154,Avon Way K,2023-06-19T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.35
110154,Avon Way K,2023-06-19T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.41
110154,Avon Way K,2023-06-19T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
110154,Avon Way K,2023-06-19T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.1
110154,Avon Way K,2023-06-19T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
110154,Avon Way K,2023-06-19T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.4
110154,Avon Way K,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,27.0
110154,Avon Way K,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110154,Avon Way K,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
110154,Avon Way K,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110154,Avon Way K,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
110154,Avon Way K,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110154,Avon Way K,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
110154,Avon Way K,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
110154,Avon Way K,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
110154,Avon Way K,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
110154,Avon Way K,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.51
110154,Avon Way K,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.54
110154,Avon Way K,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.92
110154,Avon Way K,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
110154,Avon Way K,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
110154,Avon Way K,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
110154,Avon Way K,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
110154,Avon Way K,2023-06-19T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-19T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.88
110154,Avon Way K,2023-06-19T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
110154,Avon Way K,2023-06-19T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.82
110154,Avon Way K,2023-06-19T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.89
110154,Avon Way K,2023-06-19T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.1
110154,Avon Way K,2023-06-19T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,19.2
110154,Avon Way K,2023-06-19T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.5
110154,Avon Way K,2023-06-19T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.7
110154,Avon Way K,2023-06-19T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.9
110154,Avon Way K,2023-06-19T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
110154,Avon Way K,2023-06-19T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-19T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110154,Avon Way K,2023-06-19T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.64
110154,Avon Way K,2023-06-19T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110154,Avon Way K,2023-06-19T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.56
110154,Avon Way K,2023-06-19T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110154,Avon Way K,2023-06-19T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
110154,Avon Way K,2023-06-19T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-19T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
110154,Avon Way K,2023-06-19T05:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-19T05:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-19T05:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-19T05:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-19T05:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-19T05:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-19T05:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-19T05:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-19T05:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T05:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
110154,Avon Way K,2023-06-19T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-19T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.4
110154,Avon Way K,2023-06-19T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.58
110154,Avon Way K,2023-06-19T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.51
110154,Avon Way K,2023-06-19T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.44
110154,Avon Way K,2023-06-19T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
110154,Avon Way K,2023-06-19T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.2
110154,Avon Way K,2023-06-19T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.1
110154,Avon Way K,2023-06-19T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
110154,Avon Way K,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,27.0
110154,Avon Way K,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110154,Avon Way K,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
110154,Avon Way K,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110154,Avon Way K,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
110154,Avon Way K,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110154,Avon Way K,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
110154,Avon Way K,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
110154,Avon Way K,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
110154,Avon Way K,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
110154,Avon Way K,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.08
110154,Avon Way K,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.02
110154,Avon Way K,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.25
110154,Avon Way K,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
110154,Avon Way K,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
110154,Avon Way K,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
110154,Avon Way K,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
110154,Avon Way K,2023-06-19T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-06-19T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.85
110154,Avon Way K,2023-06-19T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.31
110154,Avon Way K,2023-06-19T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.73
110154,Avon Way K,2023-06-19T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.6
110154,Avon Way K,2023-06-19T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.38
110154,Avon Way K,2023-06-19T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,19.1
110154,Avon Way K,2023-06-19T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.3
110154,Avon Way K,2023-06-19T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.7
110154,Avon Way K,2023-06-19T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.2
110154,Avon Way K,2023-06-19T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-06-19T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-19T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
110154,Avon Way K,2023-06-19T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.19
110154,Avon Way K,2023-06-19T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-19T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.45
110154,Avon Way K,2023-06-19T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110154,Avon Way K,2023-06-19T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110154,Avon Way K,2023-06-19T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-19T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110154,Avon Way K,2023-06-19T05:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-19T05:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-19T05:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-19T05:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-19T05:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-19T05:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-19T05:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-19T05:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-19T05:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T05:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-06-19T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-19T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.53
110154,Avon Way K,2023-06-19T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.55
110154,Avon Way K,2023-06-19T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.66
110154,Avon Way K,2023-06-19T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.08
110154,Avon Way K,2023-06-19T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
110154,Avon Way K,2023-06-19T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
110154,Avon Way K,2023-06-19T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.1
110154,Avon Way K,2023-06-19T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
110154,Avon Way K,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,27.1
110154,Avon Way K,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110154,Avon Way K,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
110154,Avon Way K,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110154,Avon Way K,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
110154,Avon Way K,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110154,Avon Way K,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
110154,Avon Way K,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
110154,Avon Way K,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
110154,Avon Way K,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
110154,Avon Way K,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.52
110154,Avon Way K,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.4
110154,Avon Way K,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.92
110154,Avon Way K,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
110154,Avon Way K,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
110154,Avon Way K,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
110154,Avon Way K,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
110154,Avon Way K,2023-06-19T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-19T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.69
110154,Avon Way K,2023-06-19T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.42
110154,Avon Way K,2023-06-19T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.53
110154,Avon Way K,2023-06-19T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.06
110154,Avon Way K,2023-06-19T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.09
110154,Avon Way K,2023-06-19T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,28.0
110154,Avon Way K,2023-06-19T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.1
110154,Avon Way K,2023-06-19T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.9
110154,Avon Way K,2023-06-19T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.8
110154,Avon Way K,2023-06-19T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110154,Avon Way K,2023-06-19T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-19T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
110154,Avon Way K,2023-06-19T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.6
110154,Avon Way K,2023-06-19T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-19T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.03
110154,Avon Way K,2023-06-19T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110154,Avon Way K,2023-06-19T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110154,Avon Way K,2023-06-19T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-19T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110154,Avon Way K,2023-06-19T05:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-19T05:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-19T05:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-19T05:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-19T05:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-19T05:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-19T05:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-19T05:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-19T05:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T05:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
110154,Avon Way K,2023-06-19T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-19T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.67
110154,Avon Way K,2023-06-19T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.19
110154,Avon Way K,2023-06-19T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.41
110154,Avon Way K,2023-06-19T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.72
110154,Avon Way K,2023-06-19T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.5
110154,Avon Way K,2023-06-19T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.4
110154,Avon Way K,2023-06-19T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
110154,Avon Way K,2023-06-19T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.2
110154,Avon Way K,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,27.1
110154,Avon Way K,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110154,Avon Way K,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
110154,Avon Way K,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110154,Avon Way K,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
110154,Avon Way K,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110154,Avon Way K,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
110154,Avon Way K,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
110154,Avon Way K,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
110154,Avon Way K,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
110154,Avon Way K,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.75
110154,Avon Way K,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.25
110154,Avon Way K,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.58
110154,Avon Way K,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
110154,Avon Way K,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
110154,Avon Way K,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
110154,Avon Way K,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
110154,Avon Way K,2023-06-19T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.45
110154,Avon Way K,2023-06-19T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.59
110154,Avon Way K,2023-06-19T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.48
110154,Avon Way K,2023-06-19T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.74
110154,Avon Way K,2023-06-19T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.54
110154,Avon Way K,2023-06-19T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.99
110154,Avon Way K,2023-06-19T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,30.7
110154,Avon Way K,2023-06-19T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.8
110154,Avon Way K,2023-06-19T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.0
110154,Avon Way K,2023-06-19T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.7
110154,Avon Way K,2023-06-19T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110154,Avon Way K,2023-06-19T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-19T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
110154,Avon Way K,2023-06-19T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.61
110154,Avon Way K,2023-06-19T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110154,Avon Way K,2023-06-19T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.93
110154,Avon Way K,2023-06-19T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110154,Avon Way K,2023-06-19T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110154,Avon Way K,2023-06-19T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110154,Avon Way K,2023-06-19T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
110154,Avon Way K,2023-06-19T05:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-19T05:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-19T05:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-19T05:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-19T05:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-19T05:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-19T05:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-19T05:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-19T05:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T05:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
110154,Avon Way K,2023-06-19T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-19T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.4
110154,Avon Way K,2023-06-19T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.78
110154,Avon Way K,2023-06-19T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.43
110154,Avon Way K,2023-06-19T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.98
110154,Avon Way K,2023-06-19T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.5
110154,Avon Way K,2023-06-19T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110154,Avon Way K,2023-06-19T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
110154,Avon Way K,2023-06-19T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.6
110154,Avon Way K,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,27.1
110154,Avon Way K,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110154,Avon Way K,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
110154,Avon Way K,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110154,Avon Way K,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
110154,Avon Way K,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110154,Avon Way K,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
110154,Avon Way K,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
110154,Avon Way K,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
110154,Avon Way K,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
110154,Avon Way K,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.3
110154,Avon Way K,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.43
110154,Avon Way K,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.43
110154,Avon Way K,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
110154,Avon Way K,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
110154,Avon Way K,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
110154,Avon Way K,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
110154,Avon Way K,2023-06-19T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110154,Avon Way K,2023-06-19T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.27
110154,Avon Way K,2023-06-19T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.39
110154,Avon Way K,2023-06-19T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.63
110154,Avon Way K,2023-06-19T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.44
110154,Avon Way K,2023-06-19T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.93
110154,Avon Way K,2023-06-19T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,22.5
110154,Avon Way K,2023-06-19T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.9
110154,Avon Way K,2023-06-19T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.9
110154,Avon Way K,2023-06-19T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.4
110154,Avon Way K,2023-06-19T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110154,Avon Way K,2023-06-19T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-19T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
110154,Avon Way K,2023-06-19T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.55
110154,Avon Way K,2023-06-19T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110154,Avon Way K,2023-06-19T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.32
110154,Avon Way K,2023-06-19T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110154,Avon Way K,2023-06-19T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110154,Avon Way K,2023-06-19T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110154,Avon Way K,2023-06-19T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.1
110154,Avon Way K,2023-06-19T05:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-19T05:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-19T05:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-19T05:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-19T05:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-19T05:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-19T05:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-19T05:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-19T05:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T05:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
110154,Avon Way K,2023-06-19T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-19T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.33
110154,Avon Way K,2023-06-19T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.54
110154,Avon Way K,2023-06-19T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.47
110154,Avon Way K,2023-06-19T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.51
110154,Avon Way K,2023-06-19T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.7
110154,Avon Way K,2023-06-19T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.0
110154,Avon Way K,2023-06-19T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.9
110154,Avon Way K,2023-06-19T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.3
110154,Avon Way K,2023-06-19T05:10:00.000+00:00,transformer,,Temperature,C,27.1
110154,Avon Way K,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110154,Avon Way K,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
110154,Avon Way K,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110154,Avon Way K,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
110154,Avon Way K,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110154,Avon Way K,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
110154,Avon Way K,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
110154,Avon Way K,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
110154,Avon Way K,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
110154,Avon Way K,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.59
110154,Avon Way K,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.59
110154,Avon Way K,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.09
110154,Avon Way K,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
110154,Avon Way K,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
110154,Avon Way K,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
110154,Avon Way K,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
110154,Avon Way K,2023-06-19T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110154,Avon Way K,2023-06-19T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.53
110154,Avon Way K,2023-06-19T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
110154,Avon Way K,2023-06-19T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.01
110154,Avon Way K,2023-06-19T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.17
110154,Avon Way K,2023-06-19T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.56
110154,Avon Way K,2023-06-19T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,17.6
110154,Avon Way K,2023-06-19T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.3
110154,Avon Way K,2023-06-19T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.8
110154,Avon Way K,2023-06-19T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.7
110154,Avon Way K,2023-06-19T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-06-19T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-19T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-19T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.54
110154,Avon Way K,2023-06-19T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.45
110154,Avon Way K,2023-06-19T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.87
110154,Avon Way K,2023-06-19T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.5
110154,Avon Way K,2023-06-19T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110154,Avon Way K,2023-06-19T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110154,Avon Way K,2023-06-19T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110154,Avon Way K,2023-06-19T05:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-19T05:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-19T05:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-19T05:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-19T05:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-19T05:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-19T05:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-19T05:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-19T05:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T05:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
110154,Avon Way K,2023-06-19T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-19T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.53
110154,Avon Way K,2023-06-19T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.7
110154,Avon Way K,2023-06-19T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.68
110154,Avon Way K,2023-06-19T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.1
110154,Avon Way K,2023-06-19T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.9
110154,Avon Way K,2023-06-19T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110154,Avon Way K,2023-06-19T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.3
110154,Avon Way K,2023-06-19T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.5
110154,Avon Way K,2023-06-19T05:00:00.000+00:00,transformer,,Temperature,C,27.1
110154,Avon Way K,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110154,Avon Way K,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
110154,Avon Way K,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110154,Avon Way K,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
110154,Avon Way K,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110154,Avon Way K,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
110154,Avon Way K,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
110154,Avon Way K,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
110154,Avon Way K,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
110154,Avon Way K,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.25
110154,Avon Way K,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.47
110154,Avon Way K,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.8
110154,Avon Way K,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
110154,Avon Way K,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
110154,Avon Way K,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
110154,Avon Way K,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
110154,Avon Way K,2023-06-19T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-19T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.48
110154,Avon Way K,2023-06-19T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110154,Avon Way K,2023-06-19T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.94
110154,Avon Way K,2023-06-19T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.07
110154,Avon Way K,2023-06-19T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.6
110154,Avon Way K,2023-06-19T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,11.8
110154,Avon Way K,2023-06-19T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.1
110154,Avon Way K,2023-06-19T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.3
110154,Avon Way K,2023-06-19T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.1
110154,Avon Way K,2023-06-19T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-06-19T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-19T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110154,Avon Way K,2023-06-19T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.72
110154,Avon Way K,2023-06-19T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.45
110154,Avon Way K,2023-06-19T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.99
110154,Avon Way K,2023-06-19T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
110154,Avon Way K,2023-06-19T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110154,Avon Way K,2023-06-19T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110154,Avon Way K,2023-06-19T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110154,Avon Way K,2023-06-19T04:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-19T04:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-19T04:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-19T04:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-19T04:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
