Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-19T04:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-19T04:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-19T04:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-19T04:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T04:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-06-19T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-19T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.75
110154,Avon Way K,2023-06-19T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.61
110154,Avon Way K,2023-06-19T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.25
110154,Avon Way K,2023-06-19T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.8
110154,Avon Way K,2023-06-19T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.3
110154,Avon Way K,2023-06-19T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110154,Avon Way K,2023-06-19T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
110154,Avon Way K,2023-06-19T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
110154,Avon Way K,2023-06-19T04:50:00.000+00:00,transformer,,Temperature,C,27.1
110154,Avon Way K,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110154,Avon Way K,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
110154,Avon Way K,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110154,Avon Way K,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
110154,Avon Way K,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110154,Avon Way K,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
110154,Avon Way K,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
110154,Avon Way K,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
110154,Avon Way K,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
110154,Avon Way K,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.2
110154,Avon Way K,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.75
110154,Avon Way K,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.43
110154,Avon Way K,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
110154,Avon Way K,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
110154,Avon Way K,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
110154,Avon Way K,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
110154,Avon Way K,2023-06-19T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110154,Avon Way K,2023-06-19T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.27
110154,Avon Way K,2023-06-19T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.96
110154,Avon Way K,2023-06-19T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.07
110154,Avon Way K,2023-06-19T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.21
110154,Avon Way K,2023-06-19T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.35
110154,Avon Way K,2023-06-19T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,12.3
110154,Avon Way K,2023-06-19T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.8
110154,Avon Way K,2023-06-19T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.6
110154,Avon Way K,2023-06-19T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.6
110154,Avon Way K,2023-06-19T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-19T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-19T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
110154,Avon Way K,2023-06-19T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.85
110154,Avon Way K,2023-06-19T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110154,Avon Way K,2023-06-19T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.19
110154,Avon Way K,2023-06-19T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
110154,Avon Way K,2023-06-19T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110154,Avon Way K,2023-06-19T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-19T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110154,Avon Way K,2023-06-19T04:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-19T04:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-19T04:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-19T04:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-19T04:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-19T04:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-19T04:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-19T04:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-19T04:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T04:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
110154,Avon Way K,2023-06-19T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-19T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.48
110154,Avon Way K,2023-06-19T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.61
110154,Avon Way K,2023-06-19T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.38
110154,Avon Way K,2023-06-19T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.9
110154,Avon Way K,2023-06-19T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
110154,Avon Way K,2023-06-19T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110154,Avon Way K,2023-06-19T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
110154,Avon Way K,2023-06-19T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.0
110154,Avon Way K,2023-06-19T04:40:00.000+00:00,transformer,,Temperature,C,27.2
110154,Avon Way K,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110154,Avon Way K,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
110154,Avon Way K,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110154,Avon Way K,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
110154,Avon Way K,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110154,Avon Way K,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
110154,Avon Way K,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
110154,Avon Way K,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
110154,Avon Way K,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
110154,Avon Way K,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.62
110154,Avon Way K,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.57
110154,Avon Way K,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.57
110154,Avon Way K,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
110154,Avon Way K,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
110154,Avon Way K,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
110154,Avon Way K,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
110154,Avon Way K,2023-06-19T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-19T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.49
110154,Avon Way K,2023-06-19T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
110154,Avon Way K,2023-06-19T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.94
110154,Avon Way K,2023-06-19T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.55
110154,Avon Way K,2023-06-19T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.92
110154,Avon Way K,2023-06-19T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,13.4
110154,Avon Way K,2023-06-19T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.3
110154,Avon Way K,2023-06-19T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.2
110154,Avon Way K,2023-06-19T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.0
110154,Avon Way K,2023-06-19T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110154,Avon Way K,2023-06-19T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-19T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.08
110154,Avon Way K,2023-06-19T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.04
110154,Avon Way K,2023-06-19T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-19T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.23
110154,Avon Way K,2023-06-19T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110154,Avon Way K,2023-06-19T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110154,Avon Way K,2023-06-19T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-19T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110154,Avon Way K,2023-06-19T04:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-19T04:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-19T04:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-19T04:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-19T04:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-19T04:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-19T04:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-19T04:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-19T04:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T04:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-19T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-19T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.4
110154,Avon Way K,2023-06-19T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.66
110154,Avon Way K,2023-06-19T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.29
110154,Avon Way K,2023-06-19T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.28
110154,Avon Way K,2023-06-19T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
110154,Avon Way K,2023-06-19T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110154,Avon Way K,2023-06-19T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
110154,Avon Way K,2023-06-19T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
110154,Avon Way K,2023-06-19T04:30:00.000+00:00,transformer,,Temperature,C,27.3
110154,Avon Way K,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110154,Avon Way K,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
110154,Avon Way K,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110154,Avon Way K,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
110154,Avon Way K,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110154,Avon Way K,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
110154,Avon Way K,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
110154,Avon Way K,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
110154,Avon Way K,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
110154,Avon Way K,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.62
110154,Avon Way K,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.82
110154,Avon Way K,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.09
110154,Avon Way K,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
110154,Avon Way K,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
110154,Avon Way K,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
110154,Avon Way K,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
110154,Avon Way K,2023-06-19T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-06-19T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.59
110154,Avon Way K,2023-06-19T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110154,Avon Way K,2023-06-19T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.78
110154,Avon Way K,2023-06-19T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.08
110154,Avon Way K,2023-06-19T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.87
110154,Avon Way K,2023-06-19T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,13.9
110154,Avon Way K,2023-06-19T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.1
110154,Avon Way K,2023-06-19T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.3
110154,Avon Way K,2023-06-19T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.3
110154,Avon Way K,2023-06-19T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.51
110154,Avon Way K,2023-06-19T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-19T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
110154,Avon Way K,2023-06-19T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.56
110154,Avon Way K,2023-06-19T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-19T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.21
110154,Avon Way K,2023-06-19T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
110154,Avon Way K,2023-06-19T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110154,Avon Way K,2023-06-19T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-19T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110154,Avon Way K,2023-06-19T04:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-19T04:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-19T04:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-19T04:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-19T04:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-19T04:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-19T04:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-19T04:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-19T04:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T04:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-06-19T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-19T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
110154,Avon Way K,2023-06-19T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.56
110154,Avon Way K,2023-06-19T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.45
110154,Avon Way K,2023-06-19T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.17
110154,Avon Way K,2023-06-19T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.6
110154,Avon Way K,2023-06-19T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110154,Avon Way K,2023-06-19T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
110154,Avon Way K,2023-06-19T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.3
110154,Avon Way K,2023-06-19T04:20:00.000+00:00,transformer,,Temperature,C,27.3
110154,Avon Way K,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110154,Avon Way K,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
110154,Avon Way K,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110154,Avon Way K,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
110154,Avon Way K,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110154,Avon Way K,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
110154,Avon Way K,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
110154,Avon Way K,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
110154,Avon Way K,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
110154,Avon Way K,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.83
110154,Avon Way K,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.43
110154,Avon Way K,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.54
110154,Avon Way K,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
110154,Avon Way K,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
110154,Avon Way K,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
110154,Avon Way K,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
110154,Avon Way K,2023-06-19T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-19T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.42
110154,Avon Way K,2023-06-19T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.88
110154,Avon Way K,2023-06-19T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.37
110154,Avon Way K,2023-06-19T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.16
110154,Avon Way K,2023-06-19T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.78
110154,Avon Way K,2023-06-19T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,11.6
110154,Avon Way K,2023-06-19T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
110154,Avon Way K,2023-06-19T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.3
110154,Avon Way K,2023-06-19T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.0
110154,Avon Way K,2023-06-19T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110154,Avon Way K,2023-06-19T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-19T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110154,Avon Way K,2023-06-19T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.67
110154,Avon Way K,2023-06-19T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-19T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.15
110154,Avon Way K,2023-06-19T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
110154,Avon Way K,2023-06-19T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110154,Avon Way K,2023-06-19T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-19T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110154,Avon Way K,2023-06-19T04:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-19T04:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-19T04:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-19T04:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-19T04:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-19T04:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-19T04:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-19T04:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-19T04:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T04:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
110154,Avon Way K,2023-06-19T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-19T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.44
110154,Avon Way K,2023-06-19T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.51
110154,Avon Way K,2023-06-19T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.58
110154,Avon Way K,2023-06-19T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.31
110154,Avon Way K,2023-06-19T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.0
110154,Avon Way K,2023-06-19T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.6
110154,Avon Way K,2023-06-19T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.3
110154,Avon Way K,2023-06-19T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.9
110154,Avon Way K,2023-06-19T04:10:00.000+00:00,transformer,,Temperature,C,27.3
110154,Avon Way K,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110154,Avon Way K,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
110154,Avon Way K,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110154,Avon Way K,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
110154,Avon Way K,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110154,Avon Way K,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
110154,Avon Way K,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
110154,Avon Way K,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
110154,Avon Way K,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
110154,Avon Way K,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.41
110154,Avon Way K,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.51
110154,Avon Way K,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.02
110154,Avon Way K,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
110154,Avon Way K,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
110154,Avon Way K,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
110154,Avon Way K,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
110154,Avon Way K,2023-06-19T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.2
110154,Avon Way K,2023-06-19T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.61
110154,Avon Way K,2023-06-19T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.13
110154,Avon Way K,2023-06-19T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.79
110154,Avon Way K,2023-06-19T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.51
110154,Avon Way K,2023-06-19T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.5
110154,Avon Way K,2023-06-19T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,12.1
110154,Avon Way K,2023-06-19T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.4
110154,Avon Way K,2023-06-19T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.5
110154,Avon Way K,2023-06-19T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.5
110154,Avon Way K,2023-06-19T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-19T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-19T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-19T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.1
110154,Avon Way K,2023-06-19T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-19T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.12
110154,Avon Way K,2023-06-19T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110154,Avon Way K,2023-06-19T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110154,Avon Way K,2023-06-19T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-19T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110154,Avon Way K,2023-06-19T04:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-19T04:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-19T04:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-19T04:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-19T04:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-19T04:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-19T04:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-19T04:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-19T04:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T04:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-06-19T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
110154,Avon Way K,2023-06-19T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.94
110154,Avon Way K,2023-06-19T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.38
110154,Avon Way K,2023-06-19T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.72
110154,Avon Way K,2023-06-19T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.15
110154,Avon Way K,2023-06-19T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.7
110154,Avon Way K,2023-06-19T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.5
110154,Avon Way K,2023-06-19T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.8
110154,Avon Way K,2023-06-19T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
110154,Avon Way K,2023-06-19T04:00:00.000+00:00,transformer,,Temperature,C,27.4
110154,Avon Way K,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110154,Avon Way K,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
110154,Avon Way K,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110154,Avon Way K,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
110154,Avon Way K,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110154,Avon Way K,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
110154,Avon Way K,2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
110154,Avon Way K,2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
110154,Avon Way K,2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
110154,Avon Way K,2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.27
110154,Avon Way K,2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.78
110154,Avon Way K,2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.79
110154,Avon Way K,2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
110154,Avon Way K,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
110154,Avon Way K,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
110154,Avon Way K,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
110154,Avon Way K,2023-06-19T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110154,Avon Way K,2023-06-19T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.74
110154,Avon Way K,2023-06-19T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.07
110154,Avon Way K,2023-06-19T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.8
110154,Avon Way K,2023-06-19T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.39
110154,Avon Way K,2023-06-19T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.56
110154,Avon Way K,2023-06-19T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,12.2
110154,Avon Way K,2023-06-19T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.1
110154,Avon Way K,2023-06-19T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.8
110154,Avon Way K,2023-06-19T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.5
110154,Avon Way K,2023-06-19T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-19T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-19T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110154,Avon Way K,2023-06-19T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.74
110154,Avon Way K,2023-06-19T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-19T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.95
110154,Avon Way K,2023-06-19T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
110154,Avon Way K,2023-06-19T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110154,Avon Way K,2023-06-19T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-19T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110154,Avon Way K,2023-06-19T03:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-19T03:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-19T03:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-19T03:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-19T03:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-19T03:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-19T03:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-19T03:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-19T03:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T03:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
110154,Avon Way K,2023-06-19T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-19T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
110154,Avon Way K,2023-06-19T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.36
110154,Avon Way K,2023-06-19T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.72
110154,Avon Way K,2023-06-19T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.55
110154,Avon Way K,2023-06-19T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.9
110154,Avon Way K,2023-06-19T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.8
110154,Avon Way K,2023-06-19T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.8
110154,Avon Way K,2023-06-19T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.7
110154,Avon Way K,2023-06-19T03:50:00.000+00:00,transformer,,Temperature,C,27.5
110154,Avon Way K,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110154,Avon Way K,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
110154,Avon Way K,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110154,Avon Way K,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
110154,Avon Way K,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
110154,Avon Way K,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
110154,Avon Way K,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
110154,Avon Way K,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
110154,Avon Way K,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
110154,Avon Way K,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.89
110154,Avon Way K,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.49
110154,Avon Way K,2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.87
110154,Avon Way K,2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
110154,Avon Way K,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
110154,Avon Way K,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
110154,Avon Way K,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
110154,Avon Way K,2023-06-19T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.44
110154,Avon Way K,2023-06-19T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.48
110154,Avon Way K,2023-06-19T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
110154,Avon Way K,2023-06-19T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.1
110154,Avon Way K,2023-06-19T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.46
110154,Avon Way K,2023-06-19T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.05
110154,Avon Way K,2023-06-19T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,11.2
110154,Avon Way K,2023-06-19T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.3
110154,Avon Way K,2023-06-19T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.5
110154,Avon Way K,2023-06-19T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.5
110154,Avon Way K,2023-06-19T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
110154,Avon Way K,2023-06-19T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-19T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110154,Avon Way K,2023-06-19T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.88
110154,Avon Way K,2023-06-19T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-19T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.07
110154,Avon Way K,2023-06-19T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
110154,Avon Way K,2023-06-19T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110154,Avon Way K,2023-06-19T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-19T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110154,Avon Way K,2023-06-19T03:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-19T03:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-19T03:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-19T03:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-19T03:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-19T03:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-19T03:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-19T03:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-19T03:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T03:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-19T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-19T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.23
110154,Avon Way K,2023-06-19T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.36
110154,Avon Way K,2023-06-19T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.38
110154,Avon Way K,2023-06-19T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.63
110154,Avon Way K,2023-06-19T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
110154,Avon Way K,2023-06-19T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
110154,Avon Way K,2023-06-19T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
110154,Avon Way K,2023-06-19T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.3
110154,Avon Way K,2023-06-19T03:40:00.000+00:00,transformer,,Temperature,C,27.5
110154,Avon Way K,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110154,Avon Way K,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
110154,Avon Way K,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110154,Avon Way K,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
110154,Avon Way K,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110154,Avon Way K,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
110154,Avon Way K,2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
110154,Avon Way K,2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
110154,Avon Way K,2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
110154,Avon Way K,2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.45
110154,Avon Way K,2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.62
110154,Avon Way K,2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.41
110154,Avon Way K,2023-06-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
110154,Avon Way K,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
110154,Avon Way K,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
110154,Avon Way K,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
110154,Avon Way K,2023-06-19T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.35
110154,Avon Way K,2023-06-19T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.49
110154,Avon Way K,2023-06-19T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.05
110154,Avon Way K,2023-06-19T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.4
110154,Avon Way K,2023-06-19T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.45
110154,Avon Way K,2023-06-19T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.78
110154,Avon Way K,2023-06-19T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,11.9
110154,Avon Way K,2023-06-19T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.2
110154,Avon Way K,2023-06-19T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.6
110154,Avon Way K,2023-06-19T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.0
110154,Avon Way K,2023-06-19T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-19T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-19T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
110154,Avon Way K,2023-06-19T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.26
110154,Avon Way K,2023-06-19T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-19T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.32
110154,Avon Way K,2023-06-19T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110154,Avon Way K,2023-06-19T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110154,Avon Way K,2023-06-19T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-19T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.5
110154,Avon Way K,2023-06-19T03:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-19T03:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-19T03:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-19T03:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-19T03:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-19T03:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-19T03:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.8
110154,Avon Way K,2023-06-19T03:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T03:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.9
110154,Avon Way K,2023-06-19T03:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,1.2
110154,Avon Way K,2023-06-19T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-19T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-19T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.38
110154,Avon Way K,2023-06-19T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.94
110154,Avon Way K,2023-06-19T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.34
110154,Avon Way K,2023-06-19T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.28
110154,Avon Way K,2023-06-19T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
110154,Avon Way K,2023-06-19T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.7
110154,Avon Way K,2023-06-19T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.7
110154,Avon Way K,2023-06-19T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.0
110154,Avon Way K,2023-06-19T03:30:00.000+00:00,transformer,,Temperature,C,27.6
110154,Avon Way K,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110154,Avon Way K,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
110154,Avon Way K,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110154,Avon Way K,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
110154,Avon Way K,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110154,Avon Way K,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
110154,Avon Way K,2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
110154,Avon Way K,2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
110154,Avon Way K,2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
110154,Avon Way K,2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.66
110154,Avon Way K,2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.52
110154,Avon Way K,2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.26
110154,Avon Way K,2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
110154,Avon Way K,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
110154,Avon Way K,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
110154,Avon Way K,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
110154,Avon Way K,2023-06-19T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-06-19T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-19T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-06-19T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.19
110154,Avon Way K,2023-06-19T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.72
110154,Avon Way K,2023-06-19T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.15
110154,Avon Way K,2023-06-19T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,12.8
110154,Avon Way K,2023-06-19T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.2
110154,Avon Way K,2023-06-19T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.5
110154,Avon Way K,2023-06-19T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.7
110154,Avon Way K,2023-06-19T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-19T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-19T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-19T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.42
110154,Avon Way K,2023-06-19T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-19T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.49
110154,Avon Way K,2023-06-19T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110154,Avon Way K,2023-06-19T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110154,Avon Way K,2023-06-19T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-19T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.7
110154,Avon Way K,2023-06-19T03:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-19T03:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-19T03:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-19T03:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-19T03:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-19T03:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-19T03:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-19T03:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-19T03:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.5
110154,Avon Way K,2023-06-19T03:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,1.0
110154,Avon Way K,2023-06-19T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
110154,Avon Way K,2023-06-19T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.23
110154,Avon Way K,2023-06-19T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.4
110154,Avon Way K,2023-06-19T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.37
110154,Avon Way K,2023-06-19T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.25
110154,Avon Way K,2023-06-19T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.39
110154,Avon Way K,2023-06-19T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
110154,Avon Way K,2023-06-19T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.8
110154,Avon Way K,2023-06-19T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.3
110154,Avon Way K,2023-06-19T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
110154,Avon Way K,2023-06-19T03:20:00.000+00:00,transformer,,Temperature,C,27.6
110154,Avon Way K,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110154,Avon Way K,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
110154,Avon Way K,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110154,Avon Way K,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
110154,Avon Way K,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110154,Avon Way K,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
110154,Avon Way K,2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
110154,Avon Way K,2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
110154,Avon Way K,2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
110154,Avon Way K,2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.07
110154,Avon Way K,2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.39
110154,Avon Way K,2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.14
110154,Avon Way K,2023-06-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
110154,Avon Way K,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
110154,Avon Way K,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
110154,Avon Way K,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
110154,Avon Way K,2023-06-19T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.57
110154,Avon Way K,2023-06-19T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.51
110154,Avon Way K,2023-06-19T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.21
110154,Avon Way K,2023-06-19T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.91
110154,Avon Way K,2023-06-19T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.62
110154,Avon Way K,2023-06-19T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.97
110154,Avon Way K,2023-06-19T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,12.9
110154,Avon Way K,2023-06-19T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.5
110154,Avon Way K,2023-06-19T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.6
110154,Avon Way K,2023-06-19T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.3
110154,Avon Way K,2023-06-19T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-19T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-19T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-19T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.27
110154,Avon Way K,2023-06-19T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-19T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.44
110154,Avon Way K,2023-06-19T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110154,Avon Way K,2023-06-19T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110154,Avon Way K,2023-06-19T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-19T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110154,Avon Way K,2023-06-19T03:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
