Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-20T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110154,Avon Way K,2023-06-20T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.01
110154,Avon Way K,2023-06-20T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-20T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.57
110154,Avon Way K,2023-06-20T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110154,Avon Way K,2023-06-20T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110154,Avon Way K,2023-06-20T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110154,Avon Way K,2023-06-20T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110154,Avon Way K,2023-06-20T23:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-20T23:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-20T23:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-20T23:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-20T23:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-20T23:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-20T23:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T23:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T23:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-20T23:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-20T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
110154,Avon Way K,2023-06-20T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-20T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.17
110154,Avon Way K,2023-06-20T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.6
110154,Avon Way K,2023-06-20T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.56
110154,Avon Way K,2023-06-20T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.77
110154,Avon Way K,2023-06-20T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.0
110154,Avon Way K,2023-06-20T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.0
110154,Avon Way K,2023-06-20T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.1
110154,Avon Way K,2023-06-20T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
110154,Avon Way K,2023-06-20T23:50:00.000+00:00,transformer,,Temperature,C,29.0
110154,Avon Way K,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
110154,Avon Way K,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
110154,Avon Way K,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110154,Avon Way K,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
110154,Avon Way K,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110154,Avon Way K,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
110154,Avon Way K,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
110154,Avon Way K,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
110154,Avon Way K,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
110154,Avon Way K,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.86
110154,Avon Way K,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.53
110154,Avon Way K,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.21
110154,Avon Way K,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
110154,Avon Way K,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
110154,Avon Way K,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
110154,Avon Way K,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
110154,Avon Way K,2023-06-20T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
110154,Avon Way K,2023-06-20T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.32
110154,Avon Way K,2023-06-20T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-06-20T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.62
110154,Avon Way K,2023-06-20T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.81
110154,Avon Way K,2023-06-20T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.54
110154,Avon Way K,2023-06-20T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,13.8
110154,Avon Way K,2023-06-20T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.5
110154,Avon Way K,2023-06-20T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.8
110154,Avon Way K,2023-06-20T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.7
110154,Avon Way K,2023-06-20T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-20T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-20T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.08
110154,Avon Way K,2023-06-20T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.11
110154,Avon Way K,2023-06-20T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-20T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.69
110154,Avon Way K,2023-06-20T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110154,Avon Way K,2023-06-20T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110154,Avon Way K,2023-06-20T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110154,Avon Way K,2023-06-20T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110154,Avon Way K,2023-06-20T23:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-20T23:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-20T23:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-20T23:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-20T23:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-20T23:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-20T23:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T23:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T23:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.1
110154,Avon Way K,2023-06-20T23:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-20T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
110154,Avon Way K,2023-06-20T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-20T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.35
110154,Avon Way K,2023-06-20T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.37
110154,Avon Way K,2023-06-20T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.38
110154,Avon Way K,2023-06-20T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.8
110154,Avon Way K,2023-06-20T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
110154,Avon Way K,2023-06-20T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.6
110154,Avon Way K,2023-06-20T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
110154,Avon Way K,2023-06-20T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.0
110154,Avon Way K,2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,29.1
110154,Avon Way K,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
110154,Avon Way K,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
110154,Avon Way K,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110154,Avon Way K,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
110154,Avon Way K,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110154,Avon Way K,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
110154,Avon Way K,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
110154,Avon Way K,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
110154,Avon Way K,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
110154,Avon Way K,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.66
110154,Avon Way K,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.99
110154,Avon Way K,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.33
110154,Avon Way K,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
110154,Avon Way K,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
110154,Avon Way K,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
110154,Avon Way K,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
110154,Avon Way K,2023-06-20T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110154,Avon Way K,2023-06-20T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.1
110154,Avon Way K,2023-06-20T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.06
110154,Avon Way K,2023-06-20T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.86
110154,Avon Way K,2023-06-20T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.61
110154,Avon Way K,2023-06-20T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.16
110154,Avon Way K,2023-06-20T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,16.1
110154,Avon Way K,2023-06-20T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.7
110154,Avon Way K,2023-06-20T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.1
110154,Avon Way K,2023-06-20T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.5
110154,Avon Way K,2023-06-20T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.51
110154,Avon Way K,2023-06-20T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-20T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-06-20T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.27
110154,Avon Way K,2023-06-20T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-20T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.62
110154,Avon Way K,2023-06-20T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110154,Avon Way K,2023-06-20T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110154,Avon Way K,2023-06-20T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110154,Avon Way K,2023-06-20T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110154,Avon Way K,2023-06-20T23:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-20T23:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-20T23:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-20T23:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-20T23:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-20T23:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-20T23:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T23:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T23:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-20T23:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-20T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-20T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-20T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.64
110154,Avon Way K,2023-06-20T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.47
110154,Avon Way K,2023-06-20T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.32
110154,Avon Way K,2023-06-20T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.7
110154,Avon Way K,2023-06-20T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.1
110154,Avon Way K,2023-06-20T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110154,Avon Way K,2023-06-20T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.3
110154,Avon Way K,2023-06-20T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
110154,Avon Way K,2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,29.2
110154,Avon Way K,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
110154,Avon Way K,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
110154,Avon Way K,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110154,Avon Way K,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
110154,Avon Way K,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110154,Avon Way K,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
110154,Avon Way K,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
110154,Avon Way K,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
110154,Avon Way K,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
110154,Avon Way K,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.27
110154,Avon Way K,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.33
110154,Avon Way K,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.76
110154,Avon Way K,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
110154,Avon Way K,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
110154,Avon Way K,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
110154,Avon Way K,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
110154,Avon Way K,2023-06-20T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-20T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-06-20T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.08
110154,Avon Way K,2023-06-20T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.03
110154,Avon Way K,2023-06-20T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.89
110154,Avon Way K,2023-06-20T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.17
110154,Avon Way K,2023-06-20T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,19.1
110154,Avon Way K,2023-06-20T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.0
110154,Avon Way K,2023-06-20T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.1
110154,Avon Way K,2023-06-20T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.6
110154,Avon Way K,2023-06-20T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
110154,Avon Way K,2023-06-20T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-20T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
110154,Avon Way K,2023-06-20T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.39
110154,Avon Way K,2023-06-20T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-20T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.35
110154,Avon Way K,2023-06-20T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110154,Avon Way K,2023-06-20T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110154,Avon Way K,2023-06-20T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110154,Avon Way K,2023-06-20T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.4
110154,Avon Way K,2023-06-20T23:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-20T23:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-20T23:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-20T23:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-20T23:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-20T23:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-20T23:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T23:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T23:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-20T23:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-20T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-20T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-20T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.55
110154,Avon Way K,2023-06-20T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.55
110154,Avon Way K,2023-06-20T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.61
110154,Avon Way K,2023-06-20T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.34
110154,Avon Way K,2023-06-20T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
110154,Avon Way K,2023-06-20T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
110154,Avon Way K,2023-06-20T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
110154,Avon Way K,2023-06-20T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.3
110154,Avon Way K,2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,29.3
110154,Avon Way K,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
110154,Avon Way K,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
110154,Avon Way K,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110154,Avon Way K,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
110154,Avon Way K,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110154,Avon Way K,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
110154,Avon Way K,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
110154,Avon Way K,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
110154,Avon Way K,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
110154,Avon Way K,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.64
110154,Avon Way K,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.94
110154,Avon Way K,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.14
110154,Avon Way K,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
110154,Avon Way K,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
110154,Avon Way K,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
110154,Avon Way K,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
110154,Avon Way K,2023-06-20T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.3
110154,Avon Way K,2023-06-20T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-06-20T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110154,Avon Way K,2023-06-20T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.13
110154,Avon Way K,2023-06-20T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.16
110154,Avon Way K,2023-06-20T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.89
110154,Avon Way K,2023-06-20T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,16.4
110154,Avon Way K,2023-06-20T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.7
110154,Avon Way K,2023-06-20T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.7
110154,Avon Way K,2023-06-20T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.1
110154,Avon Way K,2023-06-20T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.57
110154,Avon Way K,2023-06-20T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-20T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.08
110154,Avon Way K,2023-06-20T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.1
110154,Avon Way K,2023-06-20T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-20T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.48
110154,Avon Way K,2023-06-20T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110154,Avon Way K,2023-06-20T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110154,Avon Way K,2023-06-20T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-20T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.8
110154,Avon Way K,2023-06-20T23:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-20T23:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-20T23:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-20T23:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-20T23:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-20T23:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-20T23:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T23:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T23:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-20T23:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-20T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-20T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-20T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.39
110154,Avon Way K,2023-06-20T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.4
110154,Avon Way K,2023-06-20T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.76
110154,Avon Way K,2023-06-20T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.63
110154,Avon Way K,2023-06-20T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
110154,Avon Way K,2023-06-20T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
110154,Avon Way K,2023-06-20T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.1
110154,Avon Way K,2023-06-20T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
110154,Avon Way K,2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,29.4
110154,Avon Way K,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
110154,Avon Way K,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
110154,Avon Way K,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110154,Avon Way K,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
110154,Avon Way K,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110154,Avon Way K,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
110154,Avon Way K,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
110154,Avon Way K,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
110154,Avon Way K,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
110154,Avon Way K,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.28
110154,Avon Way K,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.04
110154,Avon Way K,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.49
110154,Avon Way K,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
110154,Avon Way K,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
110154,Avon Way K,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
110154,Avon Way K,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
110154,Avon Way K,2023-06-20T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-20T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.37
110154,Avon Way K,2023-06-20T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.43
110154,Avon Way K,2023-06-20T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.91
110154,Avon Way K,2023-06-20T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.02
110154,Avon Way K,2023-06-20T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.34
110154,Avon Way K,2023-06-20T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,17.4
110154,Avon Way K,2023-06-20T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.6
110154,Avon Way K,2023-06-20T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.1
110154,Avon Way K,2023-06-20T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.3
110154,Avon Way K,2023-06-20T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-06-20T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-20T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
110154,Avon Way K,2023-06-20T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.99
110154,Avon Way K,2023-06-20T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-20T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.04
110154,Avon Way K,2023-06-20T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110154,Avon Way K,2023-06-20T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110154,Avon Way K,2023-06-20T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-20T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.3
110154,Avon Way K,2023-06-20T23:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-20T23:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-20T23:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-20T23:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-20T23:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-20T23:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-20T23:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T23:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T23:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-20T23:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-20T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-20T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-20T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.22
110154,Avon Way K,2023-06-20T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.4
110154,Avon Way K,2023-06-20T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.01
110154,Avon Way K,2023-06-20T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.08
110154,Avon Way K,2023-06-20T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.2
110154,Avon Way K,2023-06-20T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110154,Avon Way K,2023-06-20T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.0
110154,Avon Way K,2023-06-20T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
110154,Avon Way K,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,29.4
110154,Avon Way K,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
110154,Avon Way K,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
110154,Avon Way K,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110154,Avon Way K,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
110154,Avon Way K,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110154,Avon Way K,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
110154,Avon Way K,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
110154,Avon Way K,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
110154,Avon Way K,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
110154,Avon Way K,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.03
110154,Avon Way K,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.98
110154,Avon Way K,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.15
110154,Avon Way K,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
110154,Avon Way K,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
110154,Avon Way K,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
110154,Avon Way K,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
110154,Avon Way K,2023-06-20T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.54
110154,Avon Way K,2023-06-20T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-06-20T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.53
110154,Avon Way K,2023-06-20T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.58
110154,Avon Way K,2023-06-20T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.31
110154,Avon Way K,2023-06-20T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.46
110154,Avon Way K,2023-06-20T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,16.4
110154,Avon Way K,2023-06-20T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.8
110154,Avon Way K,2023-06-20T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.4
110154,Avon Way K,2023-06-20T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.2
110154,Avon Way K,2023-06-20T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
110154,Avon Way K,2023-06-20T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-20T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-20T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.99
110154,Avon Way K,2023-06-20T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-20T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.94
110154,Avon Way K,2023-06-20T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110154,Avon Way K,2023-06-20T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110154,Avon Way K,2023-06-20T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110154,Avon Way K,2023-06-20T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110154,Avon Way K,2023-06-20T22:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-20T22:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-20T22:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-20T22:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-20T22:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-20T22:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-20T22:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T22:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T22:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-20T22:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-20T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-06-20T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
110154,Avon Way K,2023-06-20T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.28
110154,Avon Way K,2023-06-20T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.6
110154,Avon Way K,2023-06-20T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.02
110154,Avon Way K,2023-06-20T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.28
110154,Avon Way K,2023-06-20T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
110154,Avon Way K,2023-06-20T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110154,Avon Way K,2023-06-20T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.0
110154,Avon Way K,2023-06-20T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.3
110154,Avon Way K,2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,29.5
110154,Avon Way K,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110154,Avon Way K,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
110154,Avon Way K,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110154,Avon Way K,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
110154,Avon Way K,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110154,Avon Way K,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
110154,Avon Way K,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
110154,Avon Way K,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
110154,Avon Way K,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
110154,Avon Way K,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.91
110154,Avon Way K,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.48
110154,Avon Way K,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.59
110154,Avon Way K,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
110154,Avon Way K,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
110154,Avon Way K,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
110154,Avon Way K,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
110154,Avon Way K,2023-06-20T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-20T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.46
110154,Avon Way K,2023-06-20T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.54
110154,Avon Way K,2023-06-20T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.62
110154,Avon Way K,2023-06-20T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.88
110154,Avon Way K,2023-06-20T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.68
110154,Avon Way K,2023-06-20T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,15.2
110154,Avon Way K,2023-06-20T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.2
110154,Avon Way K,2023-06-20T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.0
110154,Avon Way K,2023-06-20T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.2
110154,Avon Way K,2023-06-20T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-20T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-20T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110154,Avon Way K,2023-06-20T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.4
110154,Avon Way K,2023-06-20T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110154,Avon Way K,2023-06-20T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.57
110154,Avon Way K,2023-06-20T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110154,Avon Way K,2023-06-20T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110154,Avon Way K,2023-06-20T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110154,Avon Way K,2023-06-20T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110154,Avon Way K,2023-06-20T22:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-20T22:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-20T22:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-20T22:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-20T22:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-20T22:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-20T22:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T22:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T22:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-20T22:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-20T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-20T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.1
110154,Avon Way K,2023-06-20T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.4
110154,Avon Way K,2023-06-20T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.51
110154,Avon Way K,2023-06-20T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.14
110154,Avon Way K,2023-06-20T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.57
110154,Avon Way K,2023-06-20T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
110154,Avon Way K,2023-06-20T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110154,Avon Way K,2023-06-20T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.5
110154,Avon Way K,2023-06-20T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.8
110154,Avon Way K,2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,29.6
110154,Avon Way K,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110154,Avon Way K,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
110154,Avon Way K,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110154,Avon Way K,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
110154,Avon Way K,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110154,Avon Way K,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
110154,Avon Way K,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
110154,Avon Way K,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
110154,Avon Way K,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
110154,Avon Way K,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.31
110154,Avon Way K,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.03
110154,Avon Way K,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.87
110154,Avon Way K,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
110154,Avon Way K,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
110154,Avon Way K,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
110154,Avon Way K,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
110154,Avon Way K,2023-06-20T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-20T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.53
110154,Avon Way K,2023-06-20T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.52
110154,Avon Way K,2023-06-20T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.21
110154,Avon Way K,2023-06-20T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.41
110154,Avon Way K,2023-06-20T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.03
110154,Avon Way K,2023-06-20T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,14.9
110154,Avon Way K,2023-06-20T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.9
110154,Avon Way K,2023-06-20T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.9
110154,Avon Way K,2023-06-20T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.5
110154,Avon Way K,2023-06-20T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.52
110154,Avon Way K,2023-06-20T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-20T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110154,Avon Way K,2023-06-20T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.23
110154,Avon Way K,2023-06-20T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110154,Avon Way K,2023-06-20T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.99
110154,Avon Way K,2023-06-20T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110154,Avon Way K,2023-06-20T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110154,Avon Way K,2023-06-20T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110154,Avon Way K,2023-06-20T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
110154,Avon Way K,2023-06-20T22:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-20T22:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-20T22:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-20T22:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-20T22:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-20T22:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-20T22:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T22:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T22:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-20T22:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-20T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-20T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.09
110154,Avon Way K,2023-06-20T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.23
110154,Avon Way K,2023-06-20T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.74
110154,Avon Way K,2023-06-20T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.18
110154,Avon Way K,2023-06-20T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.42
110154,Avon Way K,2023-06-20T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
110154,Avon Way K,2023-06-20T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.4
110154,Avon Way K,2023-06-20T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.7
110154,Avon Way K,2023-06-20T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.7
110154,Avon Way K,2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,29.6
110154,Avon Way K,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
110154,Avon Way K,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
110154,Avon Way K,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110154,Avon Way K,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
110154,Avon Way K,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110154,Avon Way K,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
110154,Avon Way K,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
110154,Avon Way K,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
110154,Avon Way K,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
110154,Avon Way K,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.14
110154,Avon Way K,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.3
110154,Avon Way K,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.18
110154,Avon Way K,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
110154,Avon Way K,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
110154,Avon Way K,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
110154,Avon Way K,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
110154,Avon Way K,2023-06-20T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.26
110154,Avon Way K,2023-06-20T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.5
110154,Avon Way K,2023-06-20T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.47
110154,Avon Way K,2023-06-20T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.72
110154,Avon Way K,2023-06-20T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.52
110154,Avon Way K,2023-06-20T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.25
110154,Avon Way K,2023-06-20T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,14.1
110154,Avon Way K,2023-06-20T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.7
110154,Avon Way K,2023-06-20T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.2
110154,Avon Way K,2023-06-20T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.2
110154,Avon Way K,2023-06-20T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110154,Avon Way K,2023-06-20T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-20T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110154,Avon Way K,2023-06-20T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.16
110154,Avon Way K,2023-06-20T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110154,Avon Way K,2023-06-20T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.47
110154,Avon Way K,2023-06-20T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
110154,Avon Way K,2023-06-20T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110154,Avon Way K,2023-06-20T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110154,Avon Way K,2023-06-20T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.2
110154,Avon Way K,2023-06-20T22:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-20T22:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-20T22:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-20T22:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-20T22:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-20T22:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-20T22:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T22:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T22:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-20T22:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-20T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-20T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.09
110154,Avon Way K,2023-06-20T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
110154,Avon Way K,2023-06-20T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.13
110154,Avon Way K,2023-06-20T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.19
110154,Avon Way K,2023-06-20T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.41
110154,Avon Way K,2023-06-20T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
110154,Avon Way K,2023-06-20T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.0
110154,Avon Way K,2023-06-20T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.7
110154,Avon Way K,2023-06-20T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.0
110154,Avon Way K,2023-06-20T22:20:00.000+00:00,transformer,,Temperature,C,29.7
110154,Avon Way K,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
110154,Avon Way K,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
110154,Avon Way K,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110154,Avon Way K,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
110154,Avon Way K,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110154,Avon Way K,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
110154,Avon Way K,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
110154,Avon Way K,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
110154,Avon Way K,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
110154,Avon Way K,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.03
110154,Avon Way K,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.38
110154,Avon Way K,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.24
110154,Avon Way K,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
110154,Avon Way K,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
110154,Avon Way K,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
110154,Avon Way K,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
110154,Avon Way K,2023-06-20T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110154,Avon Way K,2023-06-20T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.34
110154,Avon Way K,2023-06-20T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.52
110154,Avon Way K,2023-06-20T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.46
110154,Avon Way K,2023-06-20T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.99
110154,Avon Way K,2023-06-20T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.14
110154,Avon Way K,2023-06-20T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,17.4
