Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-20T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.3
110154,Avon Way K,2023-06-20T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.3
110154,Avon Way K,2023-06-20T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.5
110154,Avon Way K,2023-06-20T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110154,Avon Way K,2023-06-20T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-20T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
110154,Avon Way K,2023-06-20T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.1
110154,Avon Way K,2023-06-20T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110154,Avon Way K,2023-06-20T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.89
110154,Avon Way K,2023-06-20T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110154,Avon Way K,2023-06-20T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110154,Avon Way K,2023-06-20T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110154,Avon Way K,2023-06-20T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
110154,Avon Way K,2023-06-20T22:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-20T22:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-20T22:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-20T22:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-20T22:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-20T22:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-20T22:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T22:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T22:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-20T22:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-20T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-06-20T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-20T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.48
110154,Avon Way K,2023-06-20T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.79
110154,Avon Way K,2023-06-20T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.24
110154,Avon Way K,2023-06-20T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.26
110154,Avon Way K,2023-06-20T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.1
110154,Avon Way K,2023-06-20T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110154,Avon Way K,2023-06-20T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.0
110154,Avon Way K,2023-06-20T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
110154,Avon Way K,2023-06-20T22:10:00.000+00:00,transformer,,Temperature,C,29.8
110154,Avon Way K,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
110154,Avon Way K,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
110154,Avon Way K,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110154,Avon Way K,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
110154,Avon Way K,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110154,Avon Way K,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
110154,Avon Way K,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
110154,Avon Way K,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
110154,Avon Way K,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
110154,Avon Way K,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.3
110154,Avon Way K,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.95
110154,Avon Way K,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.48
110154,Avon Way K,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
110154,Avon Way K,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
110154,Avon Way K,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
110154,Avon Way K,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
110154,Avon Way K,2023-06-20T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.17
110154,Avon Way K,2023-06-20T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.31
110154,Avon Way K,2023-06-20T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.17
110154,Avon Way K,2023-06-20T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.05
110154,Avon Way K,2023-06-20T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.08
110154,Avon Way K,2023-06-20T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.12
110154,Avon Way K,2023-06-20T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,16.8
110154,Avon Way K,2023-06-20T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.5
110154,Avon Way K,2023-06-20T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.3
110154,Avon Way K,2023-06-20T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.2
110154,Avon Way K,2023-06-20T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-20T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-20T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-20T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.0
110154,Avon Way K,2023-06-20T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110154,Avon Way K,2023-06-20T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.88
110154,Avon Way K,2023-06-20T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110154,Avon Way K,2023-06-20T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110154,Avon Way K,2023-06-20T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110154,Avon Way K,2023-06-20T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.1
110154,Avon Way K,2023-06-20T22:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-20T22:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-20T22:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-20T22:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-20T22:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-20T22:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-20T22:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T22:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T22:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-20T22:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-20T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
110154,Avon Way K,2023-06-20T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-20T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.73
110154,Avon Way K,2023-06-20T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.85
110154,Avon Way K,2023-06-20T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.8
110154,Avon Way K,2023-06-20T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.44
110154,Avon Way K,2023-06-20T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.0
110154,Avon Way K,2023-06-20T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110154,Avon Way K,2023-06-20T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
110154,Avon Way K,2023-06-20T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
110154,Avon Way K,2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,29.8
110154,Avon Way K,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
110154,Avon Way K,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
110154,Avon Way K,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110154,Avon Way K,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
110154,Avon Way K,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110154,Avon Way K,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
110154,Avon Way K,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
110154,Avon Way K,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
110154,Avon Way K,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
110154,Avon Way K,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.86
110154,Avon Way K,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.64
110154,Avon Way K,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.13
110154,Avon Way K,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
110154,Avon Way K,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
110154,Avon Way K,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
110154,Avon Way K,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
110154,Avon Way K,2023-06-20T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
110154,Avon Way K,2023-06-20T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.43
110154,Avon Way K,2023-06-20T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.02
110154,Avon Way K,2023-06-20T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.02
110154,Avon Way K,2023-06-20T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.84
110154,Avon Way K,2023-06-20T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.04
110154,Avon Way K,2023-06-20T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,19.9
110154,Avon Way K,2023-06-20T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.4
110154,Avon Way K,2023-06-20T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.4
110154,Avon Way K,2023-06-20T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.8
110154,Avon Way K,2023-06-20T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.46
110154,Avon Way K,2023-06-20T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-20T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110154,Avon Way K,2023-06-20T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.03
110154,Avon Way K,2023-06-20T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110154,Avon Way K,2023-06-20T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.89
110154,Avon Way K,2023-06-20T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110154,Avon Way K,2023-06-20T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110154,Avon Way K,2023-06-20T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110154,Avon Way K,2023-06-20T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.3
110154,Avon Way K,2023-06-20T21:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-20T21:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-20T21:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-20T21:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-20T21:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-20T21:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-20T21:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T21:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T21:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-20T21:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-20T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-06-20T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-20T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.72
110154,Avon Way K,2023-06-20T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.33
110154,Avon Way K,2023-06-20T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.65
110154,Avon Way K,2023-06-20T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.73
110154,Avon Way K,2023-06-20T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
110154,Avon Way K,2023-06-20T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.5
110154,Avon Way K,2023-06-20T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.8
110154,Avon Way K,2023-06-20T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.1
110154,Avon Way K,2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,29.9
110154,Avon Way K,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110154,Avon Way K,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
110154,Avon Way K,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110154,Avon Way K,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
110154,Avon Way K,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110154,Avon Way K,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
110154,Avon Way K,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
110154,Avon Way K,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
110154,Avon Way K,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
110154,Avon Way K,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.3
110154,Avon Way K,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.41
110154,Avon Way K,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.45
110154,Avon Way K,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
110154,Avon Way K,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
110154,Avon Way K,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
110154,Avon Way K,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
110154,Avon Way K,2023-06-20T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-20T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-20T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.2
110154,Avon Way K,2023-06-20T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.07
110154,Avon Way K,2023-06-20T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.6
110154,Avon Way K,2023-06-20T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.65
110154,Avon Way K,2023-06-20T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,22.2
110154,Avon Way K,2023-06-20T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.2
110154,Avon Way K,2023-06-20T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.2
110154,Avon Way K,2023-06-20T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.3
110154,Avon Way K,2023-06-20T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110154,Avon Way K,2023-06-20T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-20T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
110154,Avon Way K,2023-06-20T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.07
110154,Avon Way K,2023-06-20T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110154,Avon Way K,2023-06-20T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.28
110154,Avon Way K,2023-06-20T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110154,Avon Way K,2023-06-20T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110154,Avon Way K,2023-06-20T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110154,Avon Way K,2023-06-20T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.0
110154,Avon Way K,2023-06-20T21:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-20T21:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-20T21:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-20T21:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-20T21:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-20T21:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-20T21:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T21:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T21:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-20T21:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-20T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-20T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.07
110154,Avon Way K,2023-06-20T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.33
110154,Avon Way K,2023-06-20T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.78
110154,Avon Way K,2023-06-20T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.56
110154,Avon Way K,2023-06-20T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.27
110154,Avon Way K,2023-06-20T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.1
110154,Avon Way K,2023-06-20T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110154,Avon Way K,2023-06-20T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
110154,Avon Way K,2023-06-20T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.1
110154,Avon Way K,2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,29.9
110154,Avon Way K,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110154,Avon Way K,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
110154,Avon Way K,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110154,Avon Way K,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
110154,Avon Way K,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110154,Avon Way K,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
110154,Avon Way K,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
110154,Avon Way K,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
110154,Avon Way K,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
110154,Avon Way K,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.93
110154,Avon Way K,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.48
110154,Avon Way K,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.34
110154,Avon Way K,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
110154,Avon Way K,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
110154,Avon Way K,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
110154,Avon Way K,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
110154,Avon Way K,2023-06-20T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
110154,Avon Way K,2023-06-20T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-20T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.18
110154,Avon Way K,2023-06-20T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.9
110154,Avon Way K,2023-06-20T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.36
110154,Avon Way K,2023-06-20T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.87
110154,Avon Way K,2023-06-20T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,18.2
110154,Avon Way K,2023-06-20T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.7
110154,Avon Way K,2023-06-20T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.3
110154,Avon Way K,2023-06-20T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.5
110154,Avon Way K,2023-06-20T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110154,Avon Way K,2023-06-20T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-20T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-20T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.18
110154,Avon Way K,2023-06-20T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110154,Avon Way K,2023-06-20T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.96
110154,Avon Way K,2023-06-20T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110154,Avon Way K,2023-06-20T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110154,Avon Way K,2023-06-20T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110154,Avon Way K,2023-06-20T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110154,Avon Way K,2023-06-20T21:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-20T21:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-20T21:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-20T21:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-20T21:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-20T21:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-20T21:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T21:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T21:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.1
110154,Avon Way K,2023-06-20T21:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-20T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-20T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-20T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.46
110154,Avon Way K,2023-06-20T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.83
110154,Avon Way K,2023-06-20T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.37
110154,Avon Way K,2023-06-20T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.93
110154,Avon Way K,2023-06-20T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
110154,Avon Way K,2023-06-20T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.6
110154,Avon Way K,2023-06-20T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.4
110154,Avon Way K,2023-06-20T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.3
110154,Avon Way K,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,30.0
110154,Avon Way K,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110154,Avon Way K,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
110154,Avon Way K,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110154,Avon Way K,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
110154,Avon Way K,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110154,Avon Way K,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
110154,Avon Way K,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
110154,Avon Way K,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
110154,Avon Way K,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
110154,Avon Way K,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.24
110154,Avon Way K,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.13
110154,Avon Way K,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.11
110154,Avon Way K,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
110154,Avon Way K,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
110154,Avon Way K,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
110154,Avon Way K,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
110154,Avon Way K,2023-06-20T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110154,Avon Way K,2023-06-20T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-20T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.01
110154,Avon Way K,2023-06-20T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.1
110154,Avon Way K,2023-06-20T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.21
110154,Avon Way K,2023-06-20T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.85
110154,Avon Way K,2023-06-20T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,20.6
110154,Avon Way K,2023-06-20T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.2
110154,Avon Way K,2023-06-20T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.4
110154,Avon Way K,2023-06-20T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.9
110154,Avon Way K,2023-06-20T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110154,Avon Way K,2023-06-20T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-20T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
110154,Avon Way K,2023-06-20T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.31
110154,Avon Way K,2023-06-20T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110154,Avon Way K,2023-06-20T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.14
110154,Avon Way K,2023-06-20T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110154,Avon Way K,2023-06-20T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110154,Avon Way K,2023-06-20T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110154,Avon Way K,2023-06-20T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.7
110154,Avon Way K,2023-06-20T21:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-20T21:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-20T21:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-20T21:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-20T21:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-20T21:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-20T21:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T21:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T21:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-20T21:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-20T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
110154,Avon Way K,2023-06-20T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-20T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.83
110154,Avon Way K,2023-06-20T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.11
110154,Avon Way K,2023-06-20T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.63
110154,Avon Way K,2023-06-20T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.86
110154,Avon Way K,2023-06-20T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.4
110154,Avon Way K,2023-06-20T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.4
110154,Avon Way K,2023-06-20T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.8
110154,Avon Way K,2023-06-20T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.0
110154,Avon Way K,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,30.1
110154,Avon Way K,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110154,Avon Way K,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
110154,Avon Way K,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
110154,Avon Way K,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
110154,Avon Way K,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110154,Avon Way K,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
110154,Avon Way K,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
110154,Avon Way K,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
110154,Avon Way K,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
110154,Avon Way K,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.75
110154,Avon Way K,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.12
110154,Avon Way K,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.52
110154,Avon Way K,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
110154,Avon Way K,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
110154,Avon Way K,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
110154,Avon Way K,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
110154,Avon Way K,2023-06-20T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
110154,Avon Way K,2023-06-20T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-20T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
110154,Avon Way K,2023-06-20T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.07
110154,Avon Way K,2023-06-20T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.1
110154,Avon Way K,2023-06-20T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.38
110154,Avon Way K,2023-06-20T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,20.2
110154,Avon Way K,2023-06-20T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.9
110154,Avon Way K,2023-06-20T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.1
110154,Avon Way K,2023-06-20T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.0
110154,Avon Way K,2023-06-20T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.45
110154,Avon Way K,2023-06-20T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-20T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
110154,Avon Way K,2023-06-20T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.3
110154,Avon Way K,2023-06-20T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110154,Avon Way K,2023-06-20T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.19
110154,Avon Way K,2023-06-20T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110154,Avon Way K,2023-06-20T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110154,Avon Way K,2023-06-20T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110154,Avon Way K,2023-06-20T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.1
110154,Avon Way K,2023-06-20T21:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-20T21:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-20T21:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-20T21:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-20T21:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-20T21:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-20T21:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T21:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T21:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-20T21:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-20T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-20T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-20T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.91
110154,Avon Way K,2023-06-20T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.4
110154,Avon Way K,2023-06-20T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.79
110154,Avon Way K,2023-06-20T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.88
110154,Avon Way K,2023-06-20T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
110154,Avon Way K,2023-06-20T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.8
110154,Avon Way K,2023-06-20T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
110154,Avon Way K,2023-06-20T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.2
110154,Avon Way K,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,30.1
110154,Avon Way K,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110154,Avon Way K,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
110154,Avon Way K,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
110154,Avon Way K,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
110154,Avon Way K,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110154,Avon Way K,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
110154,Avon Way K,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
110154,Avon Way K,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
110154,Avon Way K,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
110154,Avon Way K,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.02
110154,Avon Way K,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.49
110154,Avon Way K,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.98
110154,Avon Way K,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
110154,Avon Way K,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
110154,Avon Way K,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
110154,Avon Way K,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
110154,Avon Way K,2023-06-20T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-20T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.83
110154,Avon Way K,2023-06-20T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
110154,Avon Way K,2023-06-20T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.47
110154,Avon Way K,2023-06-20T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.04
110154,Avon Way K,2023-06-20T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.51
110154,Avon Way K,2023-06-20T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,29.3
110154,Avon Way K,2023-06-20T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.0
110154,Avon Way K,2023-06-20T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.9
110154,Avon Way K,2023-06-20T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.8
110154,Avon Way K,2023-06-20T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.5
110154,Avon Way K,2023-06-20T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-20T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-20T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.58
110154,Avon Way K,2023-06-20T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110154,Avon Way K,2023-06-20T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.03
110154,Avon Way K,2023-06-20T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110154,Avon Way K,2023-06-20T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110154,Avon Way K,2023-06-20T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110154,Avon Way K,2023-06-20T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.1
110154,Avon Way K,2023-06-20T21:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-20T21:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-20T21:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-20T21:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-20T21:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-20T21:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-20T21:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T21:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T21:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-20T21:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-20T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-20T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110154,Avon Way K,2023-06-20T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.53
110154,Avon Way K,2023-06-20T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.05
110154,Avon Way K,2023-06-20T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.52
110154,Avon Way K,2023-06-20T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.69
110154,Avon Way K,2023-06-20T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
110154,Avon Way K,2023-06-20T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.5
110154,Avon Way K,2023-06-20T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
110154,Avon Way K,2023-06-20T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.3
110154,Avon Way K,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,30.2
110154,Avon Way K,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110154,Avon Way K,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
110154,Avon Way K,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110154,Avon Way K,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
110154,Avon Way K,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110154,Avon Way K,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
110154,Avon Way K,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
110154,Avon Way K,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
110154,Avon Way K,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
110154,Avon Way K,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.36
110154,Avon Way K,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.02
110154,Avon Way K,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.57
110154,Avon Way K,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
110154,Avon Way K,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
110154,Avon Way K,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
110154,Avon Way K,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
110154,Avon Way K,2023-06-20T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.58
110154,Avon Way K,2023-06-20T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.58
110154,Avon Way K,2023-06-20T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.31
110154,Avon Way K,2023-06-20T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.76
110154,Avon Way K,2023-06-20T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.34
110154,Avon Way K,2023-06-20T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.71
110154,Avon Way K,2023-06-20T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,24.6
110154,Avon Way K,2023-06-20T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.0
110154,Avon Way K,2023-06-20T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.4
110154,Avon Way K,2023-06-20T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.8
110154,Avon Way K,2023-06-20T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110154,Avon Way K,2023-06-20T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-20T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-20T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.05
110154,Avon Way K,2023-06-20T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.45
110154,Avon Way K,2023-06-20T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.51
110154,Avon Way K,2023-06-20T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110154,Avon Way K,2023-06-20T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110154,Avon Way K,2023-06-20T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110154,Avon Way K,2023-06-20T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.1
110154,Avon Way K,2023-06-20T20:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-20T20:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-20T20:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-20T20:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-20T20:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-20T20:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-20T20:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T20:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T20:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-20T20:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-20T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-20T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.39
110154,Avon Way K,2023-06-20T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.45
110154,Avon Way K,2023-06-20T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.25
110154,Avon Way K,2023-06-20T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.07
110154,Avon Way K,2023-06-20T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.98
110154,Avon Way K,2023-06-20T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.3
110154,Avon Way K,2023-06-20T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.3
110154,Avon Way K,2023-06-20T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.1
110154,Avon Way K,2023-06-20T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.7
110154,Avon Way K,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,30.3
110154,Avon Way K,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110154,Avon Way K,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
110154,Avon Way K,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110154,Avon Way K,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
110154,Avon Way K,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110154,Avon Way K,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
110154,Avon Way K,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
110154,Avon Way K,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
110154,Avon Way K,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
110154,Avon Way K,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.62
110154,Avon Way K,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.14
110154,Avon Way K,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.59
110154,Avon Way K,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
110154,Avon Way K,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
110154,Avon Way K,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
110154,Avon Way K,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
110154,Avon Way K,2023-06-20T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-06-20T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.84
110154,Avon Way K,2023-06-20T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.43
110154,Avon Way K,2023-06-20T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.35
110154,Avon Way K,2023-06-20T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.53
110154,Avon Way K,2023-06-20T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.91
110154,Avon Way K,2023-06-20T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,19.7
110154,Avon Way K,2023-06-20T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.4
110154,Avon Way K,2023-06-20T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.7
110154,Avon Way K,2023-06-20T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.5
110154,Avon Way K,2023-06-20T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-20T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-20T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110154,Avon Way K,2023-06-20T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.85
110154,Avon Way K,2023-06-20T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110154,Avon Way K,2023-06-20T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.33
110154,Avon Way K,2023-06-20T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110154,Avon Way K,2023-06-20T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110154,Avon Way K,2023-06-20T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110154,Avon Way K,2023-06-20T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.4
110154,Avon Way K,2023-06-20T20:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-20T20:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-20T20:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-20T20:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-20T20:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-20T20:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-20T20:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T20:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T20:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-20T20:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-20T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-20T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110154,Avon Way K,2023-06-20T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.11
110154,Avon Way K,2023-06-20T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.3
110154,Avon Way K,2023-06-20T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.78
110154,Avon Way K,2023-06-20T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.65
110154,Avon Way K,2023-06-20T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.5
110154,Avon Way K,2023-06-20T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.5
110154,Avon Way K,2023-06-20T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.5
110154,Avon Way K,2023-06-20T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.4
110154,Avon Way K,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,30.4
110154,Avon Way K,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110154,Avon Way K,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
110154,Avon Way K,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110154,Avon Way K,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
110154,Avon Way K,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110154,Avon Way K,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
110154,Avon Way K,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
110154,Avon Way K,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
110154,Avon Way K,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
110154,Avon Way K,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.01
110154,Avon Way K,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.45
110154,Avon Way K,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.14
110154,Avon Way K,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
110154,Avon Way K,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
110154,Avon Way K,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
110154,Avon Way K,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
110154,Avon Way K,2023-06-20T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-06-20T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.56
