Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-20T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.06
110154,Avon Way K,2023-06-20T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.63
110154,Avon Way K,2023-06-20T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.7
110154,Avon Way K,2023-06-20T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.03
110154,Avon Way K,2023-06-20T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,23.4
110154,Avon Way K,2023-06-20T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.4
110154,Avon Way K,2023-06-20T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.9
110154,Avon Way K,2023-06-20T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.2
110154,Avon Way K,2023-06-20T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-20T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-20T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110154,Avon Way K,2023-06-20T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.67
110154,Avon Way K,2023-06-20T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110154,Avon Way K,2023-06-20T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.35
110154,Avon Way K,2023-06-20T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110154,Avon Way K,2023-06-20T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110154,Avon Way K,2023-06-20T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110154,Avon Way K,2023-06-20T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.8
110154,Avon Way K,2023-06-20T20:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-20T20:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-20T20:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-20T20:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-20T20:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-20T20:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-20T20:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T20:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T20:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-20T20:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-20T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-20T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-20T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
110154,Avon Way K,2023-06-20T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.07
110154,Avon Way K,2023-06-20T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.24
110154,Avon Way K,2023-06-20T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.48
110154,Avon Way K,2023-06-20T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
110154,Avon Way K,2023-06-20T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.6
110154,Avon Way K,2023-06-20T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.9
110154,Avon Way K,2023-06-20T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.7
110154,Avon Way K,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,30.5
110154,Avon Way K,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110154,Avon Way K,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
110154,Avon Way K,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110154,Avon Way K,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
110154,Avon Way K,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110154,Avon Way K,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
110154,Avon Way K,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
110154,Avon Way K,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
110154,Avon Way K,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
110154,Avon Way K,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.63
110154,Avon Way K,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.45
110154,Avon Way K,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.22
110154,Avon Way K,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
110154,Avon Way K,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
110154,Avon Way K,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
110154,Avon Way K,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
110154,Avon Way K,2023-06-20T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-20T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.36
110154,Avon Way K,2023-06-20T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
110154,Avon Way K,2023-06-20T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.51
110154,Avon Way K,2023-06-20T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.73
110154,Avon Way K,2023-06-20T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.51
110154,Avon Way K,2023-06-20T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,19.9
110154,Avon Way K,2023-06-20T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.1
110154,Avon Way K,2023-06-20T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.2
110154,Avon Way K,2023-06-20T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.5
110154,Avon Way K,2023-06-20T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-20T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-20T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
110154,Avon Way K,2023-06-20T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.69
110154,Avon Way K,2023-06-20T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110154,Avon Way K,2023-06-20T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.52
110154,Avon Way K,2023-06-20T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110154,Avon Way K,2023-06-20T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110154,Avon Way K,2023-06-20T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110154,Avon Way K,2023-06-20T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.3
110154,Avon Way K,2023-06-20T20:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-20T20:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-20T20:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-20T20:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-20T20:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-20T20:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-20T20:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T20:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T20:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-20T20:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-20T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-06-20T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-20T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.61
110154,Avon Way K,2023-06-20T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.21
110154,Avon Way K,2023-06-20T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.0
110154,Avon Way K,2023-06-20T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.24
110154,Avon Way K,2023-06-20T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
110154,Avon Way K,2023-06-20T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.9
110154,Avon Way K,2023-06-20T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.7
110154,Avon Way K,2023-06-20T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.3
110154,Avon Way K,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,30.5
110154,Avon Way K,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110154,Avon Way K,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
110154,Avon Way K,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110154,Avon Way K,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
110154,Avon Way K,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110154,Avon Way K,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
110154,Avon Way K,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
110154,Avon Way K,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
110154,Avon Way K,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
110154,Avon Way K,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.05
110154,Avon Way K,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.27
110154,Avon Way K,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.23
110154,Avon Way K,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
110154,Avon Way K,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
110154,Avon Way K,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
110154,Avon Way K,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
110154,Avon Way K,2023-06-20T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-20T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.34
110154,Avon Way K,2023-06-20T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.1
110154,Avon Way K,2023-06-20T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.65
110154,Avon Way K,2023-06-20T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.36
110154,Avon Way K,2023-06-20T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.07
110154,Avon Way K,2023-06-20T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,22.3
110154,Avon Way K,2023-06-20T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.7
110154,Avon Way K,2023-06-20T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.9
110154,Avon Way K,2023-06-20T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.9
110154,Avon Way K,2023-06-20T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-20T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-20T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110154,Avon Way K,2023-06-20T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.56
110154,Avon Way K,2023-06-20T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-20T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.4
110154,Avon Way K,2023-06-20T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110154,Avon Way K,2023-06-20T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110154,Avon Way K,2023-06-20T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110154,Avon Way K,2023-06-20T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.1
110154,Avon Way K,2023-06-20T20:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-20T20:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-20T20:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-20T20:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-20T20:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-20T20:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-20T20:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T20:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T20:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-20T20:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-20T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-20T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-20T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
110154,Avon Way K,2023-06-20T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.31
110154,Avon Way K,2023-06-20T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.2
110154,Avon Way K,2023-06-20T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.08
110154,Avon Way K,2023-06-20T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
110154,Avon Way K,2023-06-20T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.3
110154,Avon Way K,2023-06-20T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.4
110154,Avon Way K,2023-06-20T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.9
110154,Avon Way K,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,30.6
110154,Avon Way K,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110154,Avon Way K,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
110154,Avon Way K,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110154,Avon Way K,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
110154,Avon Way K,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110154,Avon Way K,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
110154,Avon Way K,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
110154,Avon Way K,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
110154,Avon Way K,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
110154,Avon Way K,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.2
110154,Avon Way K,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.76
110154,Avon Way K,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.84
110154,Avon Way K,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
110154,Avon Way K,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
110154,Avon Way K,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
110154,Avon Way K,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
110154,Avon Way K,2023-06-20T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110154,Avon Way K,2023-06-20T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.74
110154,Avon Way K,2023-06-20T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.42
110154,Avon Way K,2023-06-20T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.08
110154,Avon Way K,2023-06-20T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.96
110154,Avon Way K,2023-06-20T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.89
110154,Avon Way K,2023-06-20T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.6
110154,Avon Way K,2023-06-20T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.2
110154,Avon Way K,2023-06-20T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.2
110154,Avon Way K,2023-06-20T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.0
110154,Avon Way K,2023-06-20T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-20T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-20T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110154,Avon Way K,2023-06-20T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.5
110154,Avon Way K,2023-06-20T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-20T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.79
110154,Avon Way K,2023-06-20T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110154,Avon Way K,2023-06-20T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110154,Avon Way K,2023-06-20T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-20T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
110154,Avon Way K,2023-06-20T20:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-20T20:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-20T20:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-20T20:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-20T20:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-20T20:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-20T20:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T20:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T20:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-20T20:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-20T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-20T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-20T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.39
110154,Avon Way K,2023-06-20T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.53
110154,Avon Way K,2023-06-20T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.18
110154,Avon Way K,2023-06-20T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.51
110154,Avon Way K,2023-06-20T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.8
110154,Avon Way K,2023-06-20T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
110154,Avon Way K,2023-06-20T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.2
110154,Avon Way K,2023-06-20T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.2
110154,Avon Way K,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,30.7
110154,Avon Way K,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110154,Avon Way K,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
110154,Avon Way K,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110154,Avon Way K,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
110154,Avon Way K,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110154,Avon Way K,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
110154,Avon Way K,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
110154,Avon Way K,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
110154,Avon Way K,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
110154,Avon Way K,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.68
110154,Avon Way K,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.75
110154,Avon Way K,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.89
110154,Avon Way K,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
110154,Avon Way K,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
110154,Avon Way K,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
110154,Avon Way K,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
110154,Avon Way K,2023-06-20T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-20T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.68
110154,Avon Way K,2023-06-20T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.06
110154,Avon Way K,2023-06-20T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.95
110154,Avon Way K,2023-06-20T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.72
110154,Avon Way K,2023-06-20T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.91
110154,Avon Way K,2023-06-20T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,28.7
110154,Avon Way K,2023-06-20T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.5
110154,Avon Way K,2023-06-20T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.5
110154,Avon Way K,2023-06-20T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.0
110154,Avon Way K,2023-06-20T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-20T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-20T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
110154,Avon Way K,2023-06-20T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.41
110154,Avon Way K,2023-06-20T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-20T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.05
110154,Avon Way K,2023-06-20T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110154,Avon Way K,2023-06-20T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110154,Avon Way K,2023-06-20T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-20T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.1
110154,Avon Way K,2023-06-20T19:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-20T19:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-20T19:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-20T19:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-20T19:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-20T19:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-20T19:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T19:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T19:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-20T19:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-20T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-20T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-20T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.49
110154,Avon Way K,2023-06-20T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.06
110154,Avon Way K,2023-06-20T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.93
110154,Avon Way K,2023-06-20T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.09
110154,Avon Way K,2023-06-20T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.5
110154,Avon Way K,2023-06-20T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.9
110154,Avon Way K,2023-06-20T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
110154,Avon Way K,2023-06-20T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.6
110154,Avon Way K,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,30.8
110154,Avon Way K,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110154,Avon Way K,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
110154,Avon Way K,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110154,Avon Way K,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
110154,Avon Way K,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110154,Avon Way K,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
110154,Avon Way K,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
110154,Avon Way K,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
110154,Avon Way K,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
110154,Avon Way K,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,8.92
110154,Avon Way K,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.79
110154,Avon Way K,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.97
110154,Avon Way K,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
110154,Avon Way K,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
110154,Avon Way K,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
110154,Avon Way K,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
110154,Avon Way K,2023-06-20T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110154,Avon Way K,2023-06-20T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.51
110154,Avon Way K,2023-06-20T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.99
110154,Avon Way K,2023-06-20T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.58
110154,Avon Way K,2023-06-20T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.03
110154,Avon Way K,2023-06-20T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.38
110154,Avon Way K,2023-06-20T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,30.2
110154,Avon Way K,2023-06-20T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.0
110154,Avon Way K,2023-06-20T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.9
110154,Avon Way K,2023-06-20T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.8
110154,Avon Way K,2023-06-20T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-20T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-20T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
110154,Avon Way K,2023-06-20T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.43
110154,Avon Way K,2023-06-20T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-20T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.43
110154,Avon Way K,2023-06-20T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110154,Avon Way K,2023-06-20T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110154,Avon Way K,2023-06-20T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-20T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.4
110154,Avon Way K,2023-06-20T19:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-20T19:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-20T19:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-20T19:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-20T19:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-20T19:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-20T19:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T19:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T19:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-20T19:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-20T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
110154,Avon Way K,2023-06-20T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-20T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.8
110154,Avon Way K,2023-06-20T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.3
110154,Avon Way K,2023-06-20T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.03
110154,Avon Way K,2023-06-20T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.31
110154,Avon Way K,2023-06-20T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.1
110154,Avon Way K,2023-06-20T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.3
110154,Avon Way K,2023-06-20T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.9
110154,Avon Way K,2023-06-20T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.8
110154,Avon Way K,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,30.8
110154,Avon Way K,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110154,Avon Way K,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
110154,Avon Way K,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110154,Avon Way K,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
110154,Avon Way K,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110154,Avon Way K,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
110154,Avon Way K,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
110154,Avon Way K,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
110154,Avon Way K,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.43
110154,Avon Way K,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.61
110154,Avon Way K,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.49
110154,Avon Way K,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,81.7
110154,Avon Way K,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
110154,Avon Way K,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
110154,Avon Way K,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
110154,Avon Way K,2023-06-20T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-20T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-06-20T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.2
110154,Avon Way K,2023-06-20T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.38
110154,Avon Way K,2023-06-20T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.56
110154,Avon Way K,2023-06-20T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.88
110154,Avon Way K,2023-06-20T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,39.6
110154,Avon Way K,2023-06-20T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.6
110154,Avon Way K,2023-06-20T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,66.0
110154,Avon Way K,2023-06-20T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.6
110154,Avon Way K,2023-06-20T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-20T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-20T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-20T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.42
110154,Avon Way K,2023-06-20T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-06-20T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.07
110154,Avon Way K,2023-06-20T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110154,Avon Way K,2023-06-20T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110154,Avon Way K,2023-06-20T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-20T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.5
110154,Avon Way K,2023-06-20T19:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-20T19:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-20T19:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-20T19:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-20T19:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-20T19:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-20T19:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T19:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T19:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-20T19:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-20T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-06-20T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-20T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.57
110154,Avon Way K,2023-06-20T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.96
110154,Avon Way K,2023-06-20T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.58
110154,Avon Way K,2023-06-20T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.87
110154,Avon Way K,2023-06-20T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
110154,Avon Way K,2023-06-20T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
110154,Avon Way K,2023-06-20T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.1
110154,Avon Way K,2023-06-20T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.7
110154,Avon Way K,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,30.9
110154,Avon Way K,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110154,Avon Way K,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
110154,Avon Way K,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110154,Avon Way K,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
110154,Avon Way K,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110154,Avon Way K,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
110154,Avon Way K,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
110154,Avon Way K,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
110154,Avon Way K,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
110154,Avon Way K,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,7.7
110154,Avon Way K,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.77
110154,Avon Way K,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.87
110154,Avon Way K,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
110154,Avon Way K,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
110154,Avon Way K,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
110154,Avon Way K,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
110154,Avon Way K,2023-06-20T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-20T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-20T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.4
110154,Avon Way K,2023-06-20T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.18
110154,Avon Way K,2023-06-20T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.09
110154,Avon Way K,2023-06-20T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.72
110154,Avon Way K,2023-06-20T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,40.6
110154,Avon Way K,2023-06-20T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.3
110154,Avon Way K,2023-06-20T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,68.3
110154,Avon Way K,2023-06-20T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.7
110154,Avon Way K,2023-06-20T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-20T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-20T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-20T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.51
110154,Avon Way K,2023-06-20T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-06-20T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.92
110154,Avon Way K,2023-06-20T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110154,Avon Way K,2023-06-20T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110154,Avon Way K,2023-06-20T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-20T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
110154,Avon Way K,2023-06-20T19:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-20T19:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-20T19:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-20T19:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-20T19:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-20T19:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-20T19:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T19:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T19:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-20T19:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-20T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-20T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.29
110154,Avon Way K,2023-06-20T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.23
110154,Avon Way K,2023-06-20T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.74
110154,Avon Way K,2023-06-20T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.12
110154,Avon Way K,2023-06-20T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.88
110154,Avon Way K,2023-06-20T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
110154,Avon Way K,2023-06-20T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
110154,Avon Way K,2023-06-20T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.4
110154,Avon Way K,2023-06-20T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.5
110154,Avon Way K,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,30.9
110154,Avon Way K,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110154,Avon Way K,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
110154,Avon Way K,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
110154,Avon Way K,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
110154,Avon Way K,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110154,Avon Way K,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
110154,Avon Way K,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
110154,Avon Way K,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
110154,Avon Way K,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
110154,Avon Way K,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.04
110154,Avon Way K,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.58
110154,Avon Way K,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.56
110154,Avon Way K,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
110154,Avon Way K,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
110154,Avon Way K,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
110154,Avon Way K,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
110154,Avon Way K,2023-06-20T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
110154,Avon Way K,2023-06-20T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-20T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.12
110154,Avon Way K,2023-06-20T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.24
110154,Avon Way K,2023-06-20T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.47
110154,Avon Way K,2023-06-20T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.57
110154,Avon Way K,2023-06-20T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.5
110154,Avon Way K,2023-06-20T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.2
110154,Avon Way K,2023-06-20T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.8
110154,Avon Way K,2023-06-20T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.9
110154,Avon Way K,2023-06-20T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-20T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-20T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
110154,Avon Way K,2023-06-20T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.82
110154,Avon Way K,2023-06-20T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-20T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.92
110154,Avon Way K,2023-06-20T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110154,Avon Way K,2023-06-20T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110154,Avon Way K,2023-06-20T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-20T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
110154,Avon Way K,2023-06-20T19:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-20T19:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-20T19:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-20T19:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-20T19:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-20T19:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-20T19:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T19:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T19:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-20T19:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-20T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-20T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
110154,Avon Way K,2023-06-20T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
110154,Avon Way K,2023-06-20T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.78
110154,Avon Way K,2023-06-20T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.98
110154,Avon Way K,2023-06-20T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.0
110154,Avon Way K,2023-06-20T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
110154,Avon Way K,2023-06-20T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.0
110154,Avon Way K,2023-06-20T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.9
110154,Avon Way K,2023-06-20T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.8
110154,Avon Way K,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,31.0
110154,Avon Way K,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110154,Avon Way K,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
110154,Avon Way K,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110154,Avon Way K,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
110154,Avon Way K,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110154,Avon Way K,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
110154,Avon Way K,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
110154,Avon Way K,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
110154,Avon Way K,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
110154,Avon Way K,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.31
110154,Avon Way K,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.07
110154,Avon Way K,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.19
110154,Avon Way K,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
110154,Avon Way K,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
110154,Avon Way K,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
110154,Avon Way K,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
110154,Avon Way K,2023-06-20T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-20T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.87
110154,Avon Way K,2023-06-20T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.11
110154,Avon Way K,2023-06-20T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.2
110154,Avon Way K,2023-06-20T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.95
110154,Avon Way K,2023-06-20T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.17
110154,Avon Way K,2023-06-20T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,35.0
110154,Avon Way K,2023-06-20T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.4
110154,Avon Way K,2023-06-20T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.4
110154,Avon Way K,2023-06-20T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.7
110154,Avon Way K,2023-06-20T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110154,Avon Way K,2023-06-20T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-20T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110154,Avon Way K,2023-06-20T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.58
110154,Avon Way K,2023-06-20T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-20T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.71
110154,Avon Way K,2023-06-20T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110154,Avon Way K,2023-06-20T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110154,Avon Way K,2023-06-20T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-20T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
110154,Avon Way K,2023-06-20T19:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-20T19:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-20T19:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-20T19:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-20T19:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-20T19:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-20T19:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T19:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-20T19:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-20T19:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-20T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-20T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-20T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.26
110154,Avon Way K,2023-06-20T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.97
110154,Avon Way K,2023-06-20T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.4
110154,Avon Way K,2023-06-20T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.89
110154,Avon Way K,2023-06-20T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
110154,Avon Way K,2023-06-20T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.9
110154,Avon Way K,2023-06-20T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.4
110154,Avon Way K,2023-06-20T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.5
110154,Avon Way K,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,31.1
110154,Avon Way K,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110154,Avon Way K,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
110154,Avon Way K,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110154,Avon Way K,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
110154,Avon Way K,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110154,Avon Way K,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
110154,Avon Way K,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
110154,Avon Way K,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
110154,Avon Way K,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
110154,Avon Way K,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.52
110154,Avon Way K,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.91
110154,Avon Way K,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.03
110154,Avon Way K,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
